Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,30,637.0,127.0,1.6,17.5,441.0,559.03,444.11
2018,2,1,10,45,731.0,107.5,1.75,18.0,484.5,592.41,468.85
2018,2,1,11,0,825.0,88.0,1.9,18.5,528.0,621.17,489.68
2018,2,1,11,15,751.5,112.5,2.0,18.8,522.5,591.52,465.38
2018,2,1,11,30,678.0,137.0,2.1,19.1,517.0,559.03,439.33
2018,2,1,11,45,687.5,136.5,2.2,19.4,527.5,549.04,430.81
2018,2,1,12,0,697.0,136.0,2.3,19.7,538.0,536.45,419.99
2018,2,1,12,15,730.0,126.0,2.4,19.8,548.0,524.61,409.99
2018,2,1,12,30,763.0,116.0,2.5,19.9,558.0,509.13,396.78
2018,2,1,12,45,815.0,100.5,2.55,19.95,568.0,494.98,383.93
2018,2,1,13,0,867.0,85.0,2.6,20.0,578.0,476.07,366.65
2018,2,1,13,15,884.5,77.5,2.6,20.0,570.0,444.4,338.94
2018,2,1,13,30,902.0,70.0,2.6,20.0,562.0,409.45,307.86
2018,2,1,13,45,882.0,71.0,2.6,19.95,536.5,366.29,270.21
2018,2,1,14,0,862.0,72.0,2.6,19.9,511.0,322.78,231.76
2018,2,1,14,15,858.5,68.5,2.5,19.7,485.5,279.47,192.72
2018,2,1,14,30,855.0,65.0,2.4,19.5,460.0,234.98,152.89
2018,2,1,14,45,820.5,65.5,2.3,19.3,422.0,183.17,109.78
2018,2,1,15,0,786.0,66.0,2.2,19.1,384.0,137.89,75.28
2018,2,1,15,15,759.0,62.5,2.2,19.1,344.5,92.19,46.4
2018,2,1,15,30,732.0,59.0,2.2,19.1,305.0,48.52,37.03
2018,2,1,15,45,730.0,53.0,1.65,17.7,270.5,39.26,29.15
2018,2,1,16,0,728.0,47.0,1.1,16.3,236.0,35.65,26.11
2018,2,1,16,15,648.5,44.5,1.1,15.6,189.0,34.88,25.37
2018,2,1,16,30,569.0,42.0,1.1,14.9,142.0,34.38,24.7
2018,2,1,16,45,456.0,35.0,1.15,14.2,100.0,27.07,17.82
2018,2,1,17,0,343.0,28.0,1.2,13.5,58.0,22.67,11.91
2018,2,1,17,15,202.0,17.0,1.2,13.35,32.0,16.2,0.0
2018,2,1,17,30,61.0,6.0,1.2,13.2,6.0,5.72,0.0
2018,2,1,17,45,30.5,3.0,1.2,13.0,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,2,7,15,138.5,10.5,1.2,9.0,18.0,65.79,0.0
2018,2,2,7,30,277.0,21.0,1.4,9.8,36.0,161.66,0.0
2018,2,2,7,45,335.0,30.5,1.55,10.6,66.5,220.02,166.86
2018,2,2,8,0,393.0,40.0,1.7,11.4,97.0,268.83,217.18
2018,2,2,8,15,502.0,46.5,1.75,12.05,145.5,343.68,282.13
2018,2,2,8,30,611.0,53.0,1.8,12.7,194.0,422.89,348.28
2018,2,2,8,45,660.5,56.0,1.8,13.35,237.0,463.7,381.82
2018,2,2,9,0,710.0,59.0,1.8,14.0,280.0,508.2,416.85
2018,2,2,9,15,676.5,75.0,1.85,14.65,308.5,519.27,424.14
2018,2,2,9,30,643.0,91.0,1.9,15.3,337.0,523.71,426.0
2018,2,2,9,45,724.5,83.0,2.0,16.0,385.5,570.06,461.03
2018,2,2,10,0,806.0,75.0,2.1,16.7,434.0,613.54,492.82
2018,2,2,10,15,826.0,76.0,2.15,17.15,465.5,627.9,501.87
2018,2,2,10,30,846.0,77.0,2.2,17.6,497.0,639.41,508.83
2018,2,2,10,45,802.5,92.5,2.25,18.05,506.0,623.29,494.47
2018,2,2,11,0,759.0,108.0,2.3,18.5,515.0,605.4,478.95
2018,2,2,11,15,719.5,123.0,2.35,18.8,518.5,585.78,462.46
2018,2,2,11,30,680.0,138.0,2.4,19.1,522.0,564.03,444.34
2018,2,2,11,45,651.0,150.0,2.4,19.4,522.5,543.84,427.27
2018,2,2,12,0,622.0,162.0,2.4,19.7,523.0,522.2,409.06
2018,2,2,12,15,649.5,153.5,2.4,19.9,531.5,510.6,398.94
2018,2,2,12,30,677.0,145.0,2.4,20.1,540.0,495.77,385.99
2018,2,2,12,45,735.5,124.5,2.45,20.3,549.5,481.29,373.08
2018,2,2,13,0,794.0,104.0,2.5,20.5,559.0,463.17,356.59
2018,2,2,13,15,793.5,102.0,2.5,20.45,547.5,430.83,328.91
2018,2,2,13,30,793.0,100.0,2.5,20.4,536.0,396.62,299.18
2018,2,2,13,45,813.0,93.0,2.5,20.35,525.0,363.11,268.9
2018,2,2,14,0,833.0,86.0,2.5,20.3,514.0,326.42,235.24
2018,2,2,14,15,810.0,86.0,2.4,20.05,483.5,281.75,196.07
2018,2,2,14,30,787.0,86.0,2.3,19.8,453.0,237.73,157.71
2018,2,2,14,45,789.5,79.0,2.2,19.55,424.0,192.68,118.72
2018,2,2,15,0,792.0,72.0,2.1,19.3,395.0,146.46,81.69
2018,2,2,15,15,770.0,68.5,2.1,19.3,357.0,100.59,52.08
2018,2,2,15,30,748.0,65.0,2.1,19.3,319.0,56.26,35.23
2018,2,2,15,45,669.0,65.0,1.65,18.05,269.5,44.77,33.95
2018,2,2,16,0,590.0,65.0,1.2,16.8,220.0,46.66,35.78
2018,2,2,16,15,510.0,58.0,1.15,16.05,174.0,42.87,32.38
2018,2,2,16,30,430.0,51.0,1.1,15.3,128.0,39.04,28.78
2018,2,2,16,45,386.5,40.5,1.1,14.5,94.5,31.9,22.03
2018,2,2,17,0,343.0,30.0,1.1,13.7,61.0,24.42,13.72
2018,2,2,17,15,198.0,18.0,1.1,13.5,33.5,14.93,0.0
2018,2,2,17,30,53.0,6.0,1.1,13.3,6.0,5.72,0.0
2018,2,2,17,45,26.5,3.0,1.1,13.1,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,3,7,15,134.0,11.5,0.95,10.1,19.0,65.32,0.0
2018,2,3,7,30,268.0,23.0,1.0,11.0,38.0,161.22,23.09
2018,2,3,7,45,397.5,31.0,1.0,11.9,77.5,251.24,190.95
2018,2,3,8,0,527.0,39.0,1.0,12.8,117.0,336.45,268.68
2018,2,3,8,15,598.0,44.5,1.05,13.45,162.0,389.7,315.46
2018,2,3,8,30,669.0,50.0,1.1,14.1,207.0,450.13,365.56
2018,2,3,8,45,714.0,54.0,1.15,14.75,252.0,494.88,401.43
2018,2,3,9,0,759.0,58.0,1.2,15.4,297.0,539.07,435.41
2018,2,3,9,15,788.5,61.5,1.25,16.15,339.0,572.15,459.55
2018,2,3,9,30,818.0,65.0,1.3,16.9,381.0,603.4,481.53
2018,2,3,9,45,838.0,67.0,1.35,17.6,417.5,624.63,495.6
2018,2,3,10,0,858.0,69.0,1.4,18.3,454.0,643.26,507.44
2018,2,3,10,15,872.5,70.5,1.45,18.8,485.0,651.15,511.7
2018,2,3,10,30,887.0,72.0,1.5,19.3,516.0,660.12,516.56
2018,2,3,10,45,896.0,74.0,1.5,19.8,540.5,662.99,516.46
2018,2,3,11,0,905.0,76.0,1.5,20.3,565.0,662.67,514.01
2018,2,3,11,15,910.0,76.0,1.55,20.6,581.0,654.44,506.66
2018,2,3,11,30,915.0,76.0,1.6,20.9,597.0,643.08,496.99
2018,2,3,11,45,918.0,77.0,1.6,21.2,606.5,628.44,484.43
2018,2,3,12,0,921.0,78.0,1.6,21.5,616.0,610.72,469.49
2018,2,3,12,15,921.0,78.0,1.6,21.65,617.5,587.34,450.5
2018,2,3,12,30,921.0,78.0,1.6,21.8,619.0,561.2,429.15
2018,2,3,12,45,917.5,78.5,1.6,21.95,612.5,531.15,404.5
2018,2,3,13,0,914.0,79.0,1.6,22.1,606.0,498.76,377.57
2018,2,3,13,15,909.0,78.5,1.65,22.05,592.0,462.61,347.66
2018,2,3,13,30,904.0,78.0,1.7,22.0,578.0,424.56,315.49
2018,2,3,13,45,895.5,76.5,1.7,22.0,556.0,382.68,279.45
2018,2,3,14,0,887.0,75.0,1.7,22.0,534.0,339.56,241.73
2018,2,3,14,15,874.5,73.5,1.7,21.8,506.0,294.38,202.2
2018,2,3,14,30,862.0,72.0,1.7,21.6,478.0,244.43,158.96
2018,2,3,14,45,845.0,69.5,1.7,21.45,443.0,196.61,118.55
2018,2,3,15,0,828.0,67.0,1.7,21.3,408.0,149.29,81.49
2018,2,3,15,15,802.0,64.5,1.7,21.3,368.5,102.09,50.95
2018,2,3,15,30,776.0,62.0,1.7,21.3,329.0,56.78,33.2
2018,2,3,15,45,739.0,58.5,1.3,19.85,285.5,43.6,32.67
2018,2,3,16,0,702.0,55.0,0.9,18.4,242.0,42.26,31.69
2018,2,3,16,15,646.0,49.5,0.95,17.7,197.0,39.11,28.88
2018,2,3,16,30,590.0,44.0,1.0,17.0,152.0,35.96,25.91
2018,2,3,16,45,494.5,37.0,1.05,16.3,109.5,28.58,19.07
2018,2,3,17,0,399.0,30.0,1.1,15.6,67.0,24.26,13.82
2018,2,3,17,15,243.0,19.5,1.1,15.5,38.0,16.29,0.0
2018,2,3,17,30,87.0,9.0,1.1,15.4,9.0,8.58,0.0
2018,2,3,17,45,43.5,4.5,1.1,15.25,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,4,7,15,0.0,5.0,0.65,11.65,5.0,4.77,0.0
2018,2,4,7,30,0.0,10.0,0.6,12.3,10.0,9.26,0.0
2018,2,4,7,45,0.0,18.0,0.55,12.95,18.0,16.69,7.84
2018,2,4,8,0,0.0,26.0,0.5,13.6,26.0,24.12,14.69
2018,2,4,8,15,3.0,38.5,0.5,14.1,39.0,37.37,26.25
2018,2,4,8,30,6.0,51.0,0.5,14.6,52.0,50.78,37.86
2018,2,4,8,45,83.0,86.5,0.55,15.1,112.5,147.03,119.78
2018,2,4,9,0,160.0,122.0,0.6,15.6,173.0,235.76,192.59
2018,2,4,9,15,149.5,142.0,0.75,16.15,194.5,252.26,204.81
2018,2,4,9,30,139.0,162.0,0.9,16.7,216.0,267.51,216.15
2018,2,4,9,45,144.5,175.5,1.1,17.3,236.5,284.3,228.89
2018,2,4,10,0,150.0,189.0,1.3,17.9,257.0,300.59,241.03
2018,2,4,10,15,123.0,204.0,1.45,18.4,262.0,296.76,236.65
2018,2,4,10,30,96.0,219.0,1.6,18.9,267.0,284.16,225.55
2018,2,4,10,45,107.0,229.5,1.75,19.45,285.5,299.26,236.83
2018,2,4,11,0,118.0,240.0,1.9,20.0,304.0,320.79,252.81
2018,2,4,11,15,233.0,231.5,1.95,20.25,363.0,386.39,304.31
2018,2,4,11,30,348.0,223.0,2.0,20.5,422.0,441.47,346.41
2018,2,4,11,45,521.0,182.5,2.1,20.75,486.5,500.75,391.66
2018,2,4,12,0,694.0,142.0,2.2,21.0,551.0,549.21,427.53
2018,2,4,12,15,733.0,131.0,2.15,21.0,563.5,540.07,418.99
2018,2,4,12,30,772.0,120.0,2.1,21.0,576.0,526.97,407.47
2018,2,4,12,45,832.0,105.0,2.1,21.0,592.0,517.48,398.26
2018,2,4,13,0,892.0,90.0,2.1,21.0,608.0,502.58,384.19
2018,2,4,13,15,887.0,89.0,2.0,20.9,594.0,464.78,352.36
2018,2,4,13,30,882.0,88.0,1.9,20.8,580.0,426.33,319.42
2018,2,4,13,45,876.5,85.5,1.8,20.65,559.0,384.71,283.38
2018,2,4,14,0,871.0,83.0,1.7,20.5,538.0,341.72,245.57
2018,2,4,14,15,859.5,81.0,1.65,20.3,510.0,296.41,205.74
2018,2,4,14,30,848.0,79.0,1.6,20.1,482.0,250.65,165.53
2018,2,4,14,45,832.5,76.0,1.55,19.9,447.5,203.12,125.06
2018,2,4,15,0,817.0,73.0,1.5,19.7,413.0,155.99,87.67
2018,2,4,15,15,790.0,69.5,1.5,19.7,372.5,108.24,55.97
2018,2,4,15,30,763.0,66.0,1.5,19.7,332.0,62.52,36.45
2018,2,4,15,45,730.0,61.5,1.2,18.45,289.0,45.97,34.95
2018,2,4,16,0,697.0,57.0,0.9,17.2,246.0,43.84,33.26
2018,2,4,16,15,644.5,51.0,0.95,16.4,201.0,40.31,30.12
2018,2,4,16,30,592.0,45.0,1.0,15.6,156.0,36.73,26.79
2018,2,4,16,45,498.0,38.0,1.05,14.85,113.0,29.31,19.89
2018,2,4,17,0,404.0,31.0,1.1,14.1,70.0,25.02,14.85
2018,2,4,17,15,247.0,20.0,1.15,13.95,40.0,16.6,0.0
2018,2,4,17,30,90.0,9.0,1.2,13.8,10.0,8.58,0.0
2018,2,4,17,45,45.0,4.5,1.2,13.65,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,1.05,9.5,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,5,7,15,134.5,14.0,1.1,10.35,21.5,68.73,0.0
2018,2,5,7,30,251.0,25.0,1.2,11.0,41.0,159.57,59.36
2018,2,5,7,45,384.5,33.0,1.3,11.7,81.0,250.04,193.66
2018,2,5,8,0,518.0,41.0,1.4,12.4,121.0,338.07,272.56
2018,2,5,8,15,586.5,47.0,1.5,12.95,166.0,395.27,322.67
2018,2,5,8,30,655.0,53.0,1.6,13.5,211.0,450.74,369.5
2018,2,5,8,45,698.0,57.5,1.75,14.05,255.5,495.06,405.85
2018,2,5,9,0,741.0,62.0,1.9,14.6,300.0,538.76,440.37
2018,2,5,9,15,772.5,64.5,2.05,15.2,342.0,571.93,465.65
2018,2,5,9,30,804.0,67.0,2.2,15.8,384.0,603.33,488.88
2018,2,5,9,45,827.5,69.0,2.35,16.45,421.5,626.89,505.5
2018,2,5,10,0,851.0,71.0,2.5,17.1,459.0,647.93,519.89
2018,2,5,10,15,867.0,72.0,2.55,17.6,490.5,656.26,524.47
2018,2,5,10,30,883.0,73.0,2.6,18.1,522.0,665.77,529.75
2018,2,5,10,45,833.5,91.0,2.7,18.6,530.5,651.66,516.7
2018,2,5,11,0,784.0,109.0,2.8,19.1,539.0,630.55,498.73
2018,2,5,11,15,589.0,170.0,2.85,19.5,498.5,556.72,439.46
2018,2,5,11,30,394.0,231.0,2.9,19.9,458.0,479.41,377.45
2018,2,5,11,45,439.0,222.0,2.9,20.3,479.0,492.42,386.7
2018,2,5,12,0,484.0,213.0,2.9,20.7,500.0,496.64,388.68
2018,2,5,12,15,484.0,212.5,2.95,21.0,500.0,480.54,375.09
2018,2,5,12,30,484.0,212.0,3.0,21.3,500.0,462.95,360.3
2018,2,5,12,45,533.0,194.0,3.0,21.55,508.5,452.29,350.74
2018,2,5,13,0,582.0,176.0,3.0,21.8,517.0,437.52,337.44
2018,2,5,13,15,695.0,138.5,2.9,21.9,536.0,429.5,328.25
2018,2,5,13,30,808.0,101.0,2.8,22.0,555.0,412.68,310.85
2018,2,5,13,45,821.0,94.5,2.75,22.1,541.0,376.66,278.71
2018,2,5,14,0,834.0,88.0,2.7,22.2,527.0,337.99,243.79
2018,2,5,14,15,851.0,78.5,2.5,22.05,506.0,295.14,204.94
2018,2,5,14,30,868.0,69.0,2.3,21.9,485.0,253.91,167.09
2018,2,5,14,45,851.5,67.0,2.15,21.75,450.5,206.49,126.5
2018,2,5,15,0,835.0,65.0,2.0,21.6,416.0,154.39,84.92
2018,2,5,15,15,810.5,62.0,2.0,21.6,376.0,106.28,52.52
2018,2,5,15,30,786.0,59.0,2.0,21.6,336.0,59.88,31.98
2018,2,5,15,45,750.5,55.5,1.5,20.2,292.5,40.78,30.15
2018,2,5,16,0,715.0,52.0,1.0,18.8,249.0,39.31,29.05
2018,2,5,16,15,660.0,48.0,1.05,18.15,204.0,37.4,27.36
2018,2,5,16,30,605.0,44.0,1.1,17.5,159.0,35.59,25.6
2018,2,5,16,45,513.5,37.5,1.15,16.8,116.0,28.7,19.23
2018,2,5,17,0,422.0,31.0,1.2,16.1,73.0,24.84,14.79
2018,2,5,17,15,262.0,20.5,1.2,16.0,42.0,16.92,0.0
2018,2,5,17,30,102.0,10.0,1.2,15.9,11.0,9.53,0.0
2018,2,5,17,45,51.0,5.0,1.15,15.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,7.45,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,7.7,2.0,0.0,0.0
2018,2,6,7,15,213.5,13.5,1.95,8.6,26.0,101.48,0.0
2018,2,6,7,30,394.0,24.0,2.2,9.5,50.0,218.24,101.63
2018,2,6,7,45,506.5,30.5,2.45,10.35,92.5,301.46,237.06
2018,2,6,8,0,619.0,37.0,2.7,11.2,135.0,382.4,311.82
2018,2,6,8,15,683.5,42.0,2.8,11.85,182.5,440.19,363.28
2018,2,6,8,30,748.0,47.0,2.9,12.5,230.0,499.21,413.37
2018,2,6,8,45,789.0,50.0,3.0,13.15,276.5,542.63,449.06
2018,2,6,9,0,830.0,53.0,3.1,13.8,323.0,580.69,479.22
2018,2,6,9,15,857.0,55.0,3.15,14.4,366.0,611.92,502.75
2018,2,6,9,30,884.0,57.0,3.2,15.0,409.0,641.22,523.99
2018,2,6,9,45,903.5,58.5,3.2,15.6,447.0,662.74,538.51
2018,2,6,10,0,923.0,60.0,3.2,16.2,485.0,681.54,550.59
2018,2,6,10,15,935.5,62.0,3.25,16.75,517.5,693.35,557.41
2018,2,6,10,30,948.0,64.0,3.3,17.3,550.0,701.94,561.69
2018,2,6,10,45,956.5,65.0,3.35,17.8,575.0,703.44,560.72
2018,2,6,11,0,965.0,66.0,3.4,18.3,600.0,701.56,557.2
2018,2,6,11,15,968.5,67.0,3.45,18.65,616.5,693.06,549.02
2018,2,6,11,30,972.0,68.0,3.5,19.0,633.0,681.21,538.29
2018,2,6,11,45,973.5,69.0,3.5,19.35,642.5,664.83,523.89
2018,2,6,12,0,975.0,70.0,3.5,19.7,652.0,645.25,506.94
2018,2,6,12,15,974.0,70.5,3.5,19.85,653.5,620.61,486.39
2018,2,6,12,30,973.0,71.0,3.5,20.0,655.0,593.08,463.31
2018,2,6,12,45,966.5,72.0,3.55,20.15,647.0,560.47,436.09
2018,2,6,13,0,960.0,73.0,3.6,20.3,639.0,525.55,406.53
2018,2,6,13,15,955.0,72.0,3.55,20.3,624.0,487.25,373.78
2018,2,6,13,30,950.0,71.0,3.5,20.3,609.0,446.95,338.73
2018,2,6,13,45,943.0,69.5,3.45,20.3,587.0,403.66,300.58
2018,2,6,14,0,936.0,68.0,3.4,20.3,565.0,358.93,260.54
2018,2,6,14,15,923.0,66.5,3.25,20.1,535.0,311.31,217.97
2018,2,6,14,30,910.0,65.0,3.1,19.9,505.0,263.18,174.98
2018,2,6,14,45,893.0,63.5,2.9,19.7,469.5,214.07,132.31
2018,2,6,15,0,876.0,62.0,2.7,19.5,434.0,165.27,92.71
2018,2,6,15,15,852.5,59.5,2.7,19.5,393.0,115.7,58.54
2018,2,6,15,30,829.0,57.0,2.7,19.5,352.0,62.15,31.8
2018,2,6,15,45,794.5,54.0,2.05,18.1,307.5,39.52,29.31
2018,2,6,16,0,760.0,51.0,1.4,16.7,263.0,38.41,28.52
2018,2,6,16,15,706.0,46.5,1.4,15.75,216.0,35.99,26.41
2018,2,6,16,30,652.0,42.0,1.4,14.8,169.0,33.6,24.17
2018,2,6,16,45,560.5,36.5,1.4,13.9,124.5,30.25,20.9
2018,2,6,17,0,469.0,31.0,1.4,13.0,80.0,27.02,17.05
2018,2,6,17,15,295.5,21.0,1.4,12.8,46.5,17.24,0.0
2018,2,6,17,30,122.0,11.0,1.4,12.6,13.0,10.48,0.0
2018,2,6,17,45,61.0,5.5,1.4,12.4,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,6,45,11.0,1.5,1.25,9.25,1.0,0.0,0.0
2018,2,7,7,0,22.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,119.0,15.0,1.2,10.5,22.0,64.08,0.0
2018,2,7,7,30,216.0,27.0,1.2,11.5,42.0,151.9,79.12
2018,2,7,7,45,379.0,34.5,1.25,12.45,85.5,251.91,197.04
2018,2,7,8,0,542.0,42.0,1.3,13.4,129.0,355.58,286.32
2018,2,7,8,15,610.0,47.5,1.4,14.0,175.0,408.86,332.73
2018,2,7,8,30,678.0,53.0,1.5,14.6,221.0,469.12,382.62
2018,2,7,8,45,722.0,56.5,1.55,15.2,266.5,513.73,418.18
2018,2,7,9,0,766.0,60.0,1.6,15.8,312.0,557.7,451.84
2018,2,7,9,15,794.0,63.5,1.65,16.6,354.5,590.53,475.5
2018,2,7,9,30,822.0,67.0,1.7,17.4,397.0,621.44,496.97
2018,2,7,9,45,842.0,69.0,1.7,18.2,434.0,643.12,510.69
2018,2,7,10,0,862.0,71.0,1.7,19.0,471.0,662.17,522.14
2018,2,7,10,15,876.0,73.0,1.65,19.45,503.0,670.46,525.94
2018,2,7,10,30,890.0,75.0,1.6,19.9,535.0,679.92,530.38
2018,2,7,10,45,900.0,76.0,1.55,20.4,559.5,682.47,529.64
2018,2,7,11,0,910.0,77.0,1.5,20.9,584.0,681.82,526.59
2018,2,7,11,15,916.0,78.0,1.35,21.2,601.5,675.33,518.88
2018,2,7,11,30,922.0,79.0,1.2,21.5,619.0,665.6,508.8
2018,2,7,11,45,924.5,79.0,1.1,21.85,628.0,649.45,494.48
2018,2,7,12,0,927.0,79.0,1.0,22.2,637.0,630.26,477.92
2018,2,7,12,15,923.5,80.5,0.85,22.4,637.5,606.18,457.5
2018,2,7,12,30,920.0,82.0,0.7,22.6,638.0,579.43,434.96
2018,2,7,12,45,912.5,84.0,0.55,22.8,631.0,548.61,409.21
2018,2,7,13,0,905.0,86.0,0.4,23.0,624.0,515.63,381.59
2018,2,7,13,15,900.0,85.0,0.45,23.05,609.5,479.01,352.88
2018,2,7,13,30,895.0,84.0,0.5,23.1,595.0,440.51,321.92
2018,2,7,13,45,886.5,83.0,0.55,23.1,573.5,399.05,287.92
2018,2,7,14,0,878.0,82.0,0.6,23.1,552.0,352.97,249.56
2018,2,7,14,15,865.5,80.0,0.65,23.0,523.0,306.82,210.49
2018,2,7,14,30,853.0,78.0,0.7,22.9,494.0,260.3,170.73
2018,2,7,14,45,834.5,76.0,0.7,22.75,459.0,212.53,130.73
2018,2,7,15,0,816.0,74.0,0.7,22.6,424.0,165.43,93.45
2018,2,7,15,15,790.5,71.0,0.7,22.6,384.0,117.82,60.9
2018,2,7,15,30,765.0,68.0,0.7,22.6,344.0,72.09,39.12
2018,2,7,15,45,728.5,64.0,0.75,21.2,300.0,47.52,35.87
2018,2,7,16,0,692.0,60.0,0.8,19.8,256.0,45.91,34.71
2018,2,7,16,15,636.5,55.0,0.9,18.8,210.5,39.55,29.19
2018,2,7,16,30,581.0,50.0,1.0,17.8,165.0,37.31,27.13
2018,2,7,16,45,489.0,42.5,1.05,16.8,121.5,32.81,22.89
2018,2,7,17,0,397.0,35.0,1.1,15.8,78.0,28.26,18.03
2018,2,7,17,15,242.5,23.0,1.15,15.35,45.0,19.02,1.96
2018,2,7,17,30,88.0,11.0,1.2,14.9,12.0,10.48,0.0
2018,2,7,17,45,44.0,5.5,1.2,14.45,6.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,10.1,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,10.2,2.0,0.0,0.0
2018,2,8,7,15,158.0,15.0,0.8,10.9,25.0,80.92,0.0
2018,2,8,7,30,293.0,27.0,0.8,11.6,48.0,187.61,108.5
2018,2,8,7,45,422.0,35.0,0.8,12.3,91.0,275.02,215.33
2018,2,8,8,0,551.0,43.0,0.8,13.0,134.0,363.56,291.9
2018,2,8,8,15,617.5,48.5,0.75,13.6,180.5,416.55,336.88
2018,2,8,8,30,684.0,54.0,0.7,14.2,227.0,476.46,384.8
2018,2,8,8,45,727.0,58.5,0.7,14.75,273.0,521.99,419.9
2018,2,8,9,0,770.0,63.0,0.7,15.3,319.0,566.84,453.03
2018,2,8,9,15,801.0,65.5,0.75,16.05,362.0,600.6,476.92
2018,2,8,9,30,832.0,68.0,0.8,16.8,405.0,632.5,498.74
2018,2,8,9,45,855.5,69.0,0.85,17.5,443.5,655.49,513.68
2018,2,8,10,0,879.0,70.0,0.9,18.2,482.0,671.68,523.6
2018,2,8,10,15,893.0,71.5,0.95,18.85,513.5,683.71,530.32
2018,2,8,10,30,907.0,73.0,1.0,19.5,545.0,692.69,534.76
2018,2,8,10,45,916.5,74.5,1.1,20.1,570.5,695.49,535.38
2018,2,8,11,0,926.0,76.0,1.2,20.7,596.0,695.01,533.63
2018,2,8,11,15,932.0,76.5,1.25,21.1,613.5,687.84,527.03
2018,2,8,11,30,938.0,77.0,1.3,21.5,631.0,677.4,518.07
2018,2,8,11,45,941.5,77.0,1.35,21.9,640.5,661.62,505.22
2018,2,8,12,0,945.0,77.0,1.4,22.3,650.0,642.68,489.96
2018,2,8,12,15,946.0,77.5,1.5,22.4,652.0,619.73,472.42
2018,2,8,12,30,947.0,78.0,1.6,22.5,654.0,593.84,452.3
2018,2,8,12,45,946.0,77.5,1.65,22.65,648.0,563.13,427.79
2018,2,8,13,0,945.0,77.0,1.7,22.8,642.0,529.85,400.79
2018,2,8,13,15,940.5,76.0,1.75,22.75,627.5,492.12,370.09
2018,2,8,13,30,936.0,75.0,1.8,22.7,613.0,452.39,337.0
2018,2,8,13,45,927.5,73.5,1.85,22.65,590.5,408.91,300.22
2018,2,8,14,0,919.0,72.0,1.9,22.6,568.0,364.12,261.52
2018,2,8,14,15,907.0,70.5,1.85,22.35,538.5,317.27,220.63
2018,2,8,14,30,895.0,69.0,1.8,22.1,509.0,269.85,179.06
2018,2,8,14,45,878.5,67.5,1.75,21.9,474.0,221.24,137.36
2018,2,8,15,0,862.0,66.0,1.7,21.7,439.0,172.91,98.21
2018,2,8,15,15,838.5,63.0,1.7,21.7,398.0,118.02,59.06
2018,2,8,15,30,815.0,60.0,1.7,21.7,357.0,69.8,34.98
2018,2,8,15,45,782.5,57.0,1.35,20.15,313.0,41.63,30.89
2018,2,8,16,0,750.0,54.0,1.0,18.6,269.0,40.62,30.25
2018,2,8,16,15,700.0,49.5,1.05,17.7,222.5,38.32,28.26
2018,2,8,16,30,650.0,45.0,1.1,16.8,176.0,36.05,26.17
2018,2,8,16,45,565.5,38.5,1.15,15.9,131.0,31.85,22.19
2018,2,8,17,0,481.0,32.0,1.2,15.0,86.0,27.64,17.74
2018,2,8,17,15,320.0,23.0,1.2,14.85,51.5,18.86,3.87
2018,2,8,17,30,159.0,14.0,1.2,14.7,17.0,13.34,0.0
2018,2,8,17,45,79.5,7.0,1.15,14.5,8.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,6,45,6.0,1.0,0.55,12.45,1.0,0.0,0.0
2018,2,9,7,0,12.0,2.0,0.6,12.6,2.0,0.0,0.0
2018,2,9,7,15,174.0,14.0,0.65,13.2,27.0,87.31,0.0
2018,2,9,7,30,336.0,26.0,0.7,13.8,52.0,209.39,129.24
2018,2,9,7,45,475.5,32.0,0.75,14.4,97.0,293.89,229.09
2018,2,9,8,0,615.0,38.0,0.8,15.0,142.0,388.79,309.9
2018,2,9,8,15,675.5,42.5,0.9,15.55,189.0,444.42,357.13
2018,2,9,8,30,736.0,47.0,1.0,16.1,236.0,501.13,403.23
2018,2,9,8,45,774.5,50.5,1.1,16.6,282.0,543.94,436.96
2018,2,9,9,0,813.0,54.0,1.2,17.1,328.0,585.87,468.75
2018,2,9,9,15,838.0,57.0,1.3,17.75,370.5,612.6,488.09
2018,2,9,9,30,863.0,60.0,1.4,18.4,413.0,641.97,508.67
2018,2,9,9,45,880.5,62.0,1.55,19.05,450.5,662.82,522.89
2018,2,9,10,0,898.0,64.0,1.7,19.7,488.0,680.97,534.56
2018,2,9,10,15,910.5,65.5,1.85,20.15,520.0,692.25,541.61
2018,2,9,10,30,923.0,67.0,2.0,20.6,552.0,700.41,546.48
2018,2,9,10,45,931.5,69.0,2.15,21.05,577.5,703.19,547.56
2018,2,9,11,0,940.0,71.0,2.3,21.5,603.0,702.64,545.96
2018,2,9,11,15,944.5,72.0,2.35,21.7,620.0,694.99,539.06
2018,2,9,11,30,949.0,73.0,2.4,21.9,637.0,684.04,529.72
2018,2,9,11,45,948.5,74.0,2.5,22.15,645.5,666.72,515.79
2018,2,9,12,0,948.0,75.0,2.6,22.4,654.0,646.32,499.43
2018,2,9,12,15,927.5,81.5,2.65,22.5,649.0,617.03,476.22
2018,2,9,12,30,907.0,88.0,2.7,22.6,644.0,585.7,451.2
2018,2,9,12,45,890.5,91.0,2.8,22.7,632.5,551.34,423.74
2018,2,9,13,0,874.0,94.0,2.9,22.8,621.0,514.36,393.78
2018,2,9,13,15,867.0,93.5,2.85,22.8,606.0,477.58,363.11
2018,2,9,13,30,860.0,93.0,2.8,22.8,591.0,439.16,330.5
2018,2,9,13,45,878.0,87.0,2.8,22.75,579.5,403.5,299.02
2018,2,9,14,0,896.0,81.0,2.8,22.7,568.0,368.06,266.65
2018,2,9,14,15,864.0,81.0,2.6,22.55,531.0,313.77,220.2
2018,2,9,14,30,832.0,81.0,2.4,22.4,494.0,264.24,177.5
2018,2,9,14,45,770.0,84.0,2.25,22.2,445.5,213.33,135.79
2018,2,9,15,0,708.0,87.0,2.1,22.0,397.0,163.09,96.87
2018,2,9,15,15,694.5,82.0,2.1,22.0,362.5,119.63,65.42
2018,2,9,15,30,681.0,77.0,2.1,22.0,328.0,76.94,42.47
2018,2,9,15,45,562.5,83.5,1.6,20.6,273.5,57.69,44.78
2018,2,9,16,0,444.0,90.0,1.1,19.2,219.0,64.74,51.22
2018,2,9,16,15,366.5,80.0,1.1,18.3,174.5,58.63,45.95
2018,2,9,16,30,289.0,70.0,1.1,17.4,130.0,52.33,40.34
2018,2,9,16,45,229.0,55.5,1.15,16.45,95.5,42.26,31.21
2018,2,9,17,0,169.0,41.0,1.2,15.5,61.0,31.8,21.34
2018,2,9,17,15,111.0,26.5,1.2,15.15,37.0,21.86,7.09
2018,2,9,17,30,53.0,12.0,1.2,14.8,13.0,11.44,0.0
2018,2,9,17,45,26.5,6.0,1.25,14.4,6.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.9,8.85,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,9.2,4.0,0.0,0.0
2018,2,10,7,15,79.5,17.5,1.1,9.9,22.0,50.76,0.0
2018,2,10,7,30,130.0,30.0,1.3,10.6,40.0,121.85,79.24
2018,2,10,7,45,341.0,37.0,1.5,11.3,89.5,240.26,191.87
2018,2,10,8,0,552.0,44.0,1.7,12.0,139.0,369.63,301.75
2018,2,10,8,15,637.0,47.0,1.8,12.6,188.5,430.92,354.49
2018,2,10,8,30,722.0,50.0,1.9,13.2,238.0,499.61,411.11
2018,2,10,8,45,762.0,53.0,2.05,13.8,284.0,542.63,445.73
2018,2,10,9,0,802.0,56.0,2.2,14.4,330.0,584.82,478.52
2018,2,10,9,15,828.5,59.0,2.5,15.15,373.0,617.09,503.01
2018,2,10,9,30,855.0,62.0,2.8,15.9,416.0,642.74,521.95
2018,2,10,9,45,868.0,65.5,3.1,16.65,452.5,662.37,535.6
2018,2,10,10,0,881.0,69.0,3.4,17.4,489.0,679.19,546.62
2018,2,10,10,15,798.5,94.0,3.55,17.75,493.5,656.79,527.36
2018,2,10,10,30,716.0,119.0,3.7,18.1,498.0,627.9,503.15
2018,2,10,10,45,625.0,152.0,3.9,18.45,494.0,595.97,476.45
2018,2,10,11,0,534.0,185.0,4.1,18.8,490.0,558.02,445.15
2018,2,10,11,15,609.0,167.5,4.15,18.9,525.0,583.36,464.58
2018,2,10,11,30,684.0,150.0,4.2,19.0,560.0,601.64,478.13
2018,2,10,11,45,717.0,142.5,4.3,19.1,578.0,599.19,475.46
2018,2,10,12,0,750.0,135.0,4.4,19.2,596.0,593.25,470.11
2018,2,10,12,15,579.0,189.5,4.5,19.2,546.0,523.59,414.28
2018,2,10,12,30,408.0,244.0,4.6,19.2,496.0,458.2,361.75
2018,2,10,12,45,500.0,213.0,4.7,19.25,518.5,463.68,365.67
2018,2,10,13,0,592.0,182.0,4.8,19.3,541.0,461.46,362.57
2018,2,10,13,15,698.5,145.5,4.9,19.15,560.0,451.32,352.59
2018,2,10,13,30,805.0,109.0,5.0,19.0,579.0,434.6,336.02
2018,2,10,13,45,793.0,105.5,5.1,18.9,554.5,392.07,299.02
2018,2,10,14,0,781.0,102.0,5.2,18.8,530.0,348.92,260.86
2018,2,10,14,15,651.5,129.5,5.15,18.55,474.0,295.21,216.93
2018,2,10,14,30,522.0,157.0,5.1,18.3,418.0,253.64,184.14
2018,2,10,14,45,470.5,152.0,5.05,18.05,375.0,211.18,149.42
2018,2,10,15,0,419.0,147.0,5.0,17.8,332.0,173.12,119.75
2018,2,10,15,15,587.0,108.5,5.0,17.8,341.5,133.82,82.4
2018,2,10,15,30,755.0,70.0,5.0,17.8,351.0,81.21,43.87
2018,2,10,15,45,773.5,60.5,4.35,16.75,318.0,44.15,33.55
2018,2,10,16,0,792.0,51.0,3.7,15.7,285.0,37.89,28.17
2018,2,10,16,15,745.0,47.0,3.4,14.9,237.5,35.91,26.44
2018,2,10,16,30,698.0,43.0,3.1,14.1,190.0,33.95,24.62
2018,2,10,16,45,598.0,38.5,2.8,13.25,141.5,31.52,22.22
2018,2,10,17,0,498.0,34.0,2.5,12.4,93.0,29.31,19.61
2018,2,10,17,15,324.0,24.0,2.5,12.0,55.5,19.47,7.01
2018,2,10,17,30,150.0,14.0,2.5,11.6,18.0,13.34,0.0
2018,2,10,17,45,75.0,7.0,2.5,11.25,9.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.5,1.0,4.95,2.0,0.0,0.0
2018,2,11,7,0,39.0,5.0,1.0,5.3,4.0,0.0,0.0
2018,2,11,7,15,147.5,16.0,1.2,6.3,26.0,79.03,0.0
2018,2,11,7,30,256.0,27.0,1.4,7.3,48.0,178.77,124.74
2018,2,11,7,45,437.5,35.0,1.65,8.25,100.0,287.76,233.13
2018,2,11,8,0,619.0,43.0,1.9,9.2,152.0,401.34,331.25
2018,2,11,8,15,671.0,48.5,2.05,10.05,198.5,454.4,377.56
2018,2,11,8,30,723.0,54.0,2.2,10.9,245.0,507.93,422.28
2018,2,11,8,45,767.5,57.5,2.35,11.7,293.0,554.62,459.8
2018,2,11,9,0,812.0,61.0,2.5,12.5,341.0,600.59,495.3
2018,2,11,9,15,708.0,85.5,2.7,13.2,351.5,576.83,474.71
2018,2,11,9,30,604.0,110.0,2.9,13.9,362.0,543.26,446.37
2018,2,11,9,45,452.0,151.5,3.1,14.65,349.5,486.54,398.48
2018,2,11,10,0,300.0,193.0,3.3,15.4,337.0,419.48,341.94
2018,2,11,10,15,219.5,214.0,3.45,15.35,323.0,376.15,306.02
2018,2,11,10,30,139.0,235.0,3.6,15.3,309.0,340.82,275.9
2018,2,11,10,45,176.5,242.0,3.8,15.25,340.5,369.62,299.27
2018,2,11,11,0,214.0,249.0,4.0,15.2,372.0,397.36,321.39
2018,2,11,11,15,109.5,215.5,3.85,14.85,278.5,288.88,233.31
2018,2,11,11,30,5.0,182.0,3.7,14.5,185.0,174.67,139.13
2018,2,11,11,45,15.0,206.0,3.55,14.15,215.0,203.22,162.77
2018,2,11,12,0,25.0,230.0,3.4,13.8,245.0,230.99,185.36
2018,2,11,12,15,49.0,253.0,3.5,13.65,283.0,267.82,215.26
2018,2,11,12,30,73.0,276.0,3.6,13.5,321.0,299.04,240.34
2018,2,11,12,45,212.0,260.5,3.7,13.35,390.5,354.67,285.55
2018,2,11,13,0,351.0,245.0,3.8,13.2,460.0,399.59,320.7
2018,2,11,13,15,330.5,245.0,4.0,13.05,443.5,373.9,299.27
2018,2,11,13,30,310.0,245.0,4.2,12.9,427.0,348.79,278.44
2018,2,11,13,45,182.0,209.0,4.4,12.75,315.0,255.3,203.86
2018,2,11,14,0,54.0,173.0,4.6,12.6,203.0,173.77,139.01
2018,2,11,14,15,145.5,191.0,4.7,12.45,266.0,208.44,165.16
2018,2,11,14,30,237.0,209.0,4.8,12.3,329.0,231.32,180.09
2018,2,11,14,45,240.5,194.5,4.9,12.15,309.0,205.27,157.43
2018,2,11,15,0,244.0,180.0,5.0,12.0,289.0,178.8,134.95
2018,2,11,15,15,455.5,134.0,5.0,12.0,314.0,143.36,97.45
2018,2,11,15,30,667.0,88.0,5.0,12.0,339.0,89.73,53.34
2018,2,11,15,45,670.0,79.5,4.85,11.5,305.5,54.25,43.38
2018,2,11,16,0,673.0,71.0,4.7,11.0,272.0,49.78,39.47
2018,2,11,16,15,611.5,65.0,4.55,10.6,224.5,47.05,37.01
2018,2,11,16,30,550.0,59.0,4.4,10.2,177.0,44.33,34.4
2018,2,11,16,45,424.5,50.5,4.25,9.8,128.0,39.21,29.45
2018,2,11,17,0,299.0,42.0,4.1,9.4,79.0,32.57,22.81
2018,2,11,17,15,185.0,28.0,4.1,9.2,47.5,22.07,9.89
2018,2,11,17,30,71.0,14.0,4.1,9.0,16.0,13.34,0.0
2018,2,11,17,45,35.5,7.0,4.05,8.85,8.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,8.5,0.0,0.0,0.0
