Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,45,0.0,0.0,3.95,8.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.85,8.35,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.25,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,12,6,45,11.5,1.5,1.2,4.65,1.5,0.0,0.0
2018,2,12,7,0,23.0,3.0,1.2,5.1,3.0,2.86,0.0
2018,2,12,7,15,42.0,17.5,1.45,5.9,20.0,35.0,0.0
2018,2,12,7,30,61.0,32.0,1.7,6.7,37.0,76.64,52.79
2018,2,12,7,45,116.5,49.0,2.0,7.45,67.0,133.7,107.76
2018,2,12,8,0,172.0,66.0,2.3,8.2,97.0,185.1,153.98
2018,2,12,8,15,302.5,74.5,2.4,8.65,148.0,280.94,237.27
2018,2,12,8,30,433.0,83.0,2.5,9.1,199.0,373.58,316.1
2018,2,12,8,45,402.5,99.5,2.6,9.6,222.5,382.08,322.69
2018,2,12,9,0,372.0,116.0,2.7,10.1,246.0,387.53,326.35
2018,2,12,9,15,259.5,146.5,2.65,10.45,242.5,342.38,286.94
2018,2,12,9,30,147.0,177.0,2.6,10.8,239.0,293.38,243.92
2018,2,12,9,45,348.5,162.0,2.6,11.1,326.5,419.7,349.36
2018,2,12,10,0,550.0,147.0,2.6,11.4,414.0,550.28,453.29
2018,2,12,10,15,735.0,110.0,2.6,11.7,491.0,640.21,522.88
2018,2,12,10,30,920.0,73.0,2.6,12.0,568.0,716.91,580.24
2018,2,12,10,45,929.5,74.0,2.65,12.3,593.5,719.26,580.06
2018,2,12,11,0,939.0,75.0,2.7,12.6,619.0,718.28,578.14
2018,2,12,11,15,945.0,75.5,2.7,12.75,636.5,711.05,571.32
2018,2,12,11,30,951.0,76.0,2.7,12.9,654.0,700.48,561.81
2018,2,12,11,45,954.0,76.5,2.7,13.1,664.0,684.68,548.18
2018,2,12,12,0,957.0,77.0,2.7,13.3,674.0,665.66,532.0
2018,2,12,12,15,954.0,78.0,2.75,13.4,674.5,640.48,511.35
2018,2,12,12,30,951.0,79.0,2.8,13.5,675.0,612.52,488.24
2018,2,12,12,45,945.5,80.0,2.8,13.55,667.5,580.59,461.54
2018,2,12,13,0,940.0,81.0,2.8,13.6,660.0,546.31,432.49
2018,2,12,13,15,935.0,80.5,2.85,13.6,645.5,508.7,400.41
2018,2,12,13,30,930.0,80.0,2.9,13.6,631.0,469.1,365.94
2018,2,12,13,45,922.5,78.5,2.9,13.6,609.0,425.84,327.65
2018,2,12,14,0,915.0,77.0,2.9,13.6,587.0,381.2,287.38
2018,2,12,14,15,903.0,76.0,2.9,13.5,558.0,334.5,244.92
2018,2,12,14,30,891.0,75.0,2.9,13.4,529.0,287.21,201.63
2018,2,12,14,45,874.5,73.0,2.9,13.3,493.0,237.83,157.25
2018,2,12,15,0,858.0,71.0,2.9,13.2,457.0,183.69,110.85
2018,2,12,15,15,835.0,68.5,2.9,13.2,416.0,133.93,72.72
2018,2,12,15,30,812.0,66.0,2.9,13.2,375.0,85.73,44.55
2018,2,12,15,45,773.5,63.0,2.45,12.6,329.0,45.86,35.67
2018,2,12,16,0,735.0,60.0,2.0,12.0,283.0,45.04,35.08
2018,2,12,16,15,687.0,55.0,1.8,11.05,236.0,42.49,32.88
2018,2,12,16,30,639.0,50.0,1.6,10.1,189.0,39.96,30.56
2018,2,12,16,45,556.0,43.5,1.4,9.2,143.0,32.83,23.91
2018,2,12,17,0,473.0,37.0,1.2,8.3,97.0,29.16,20.08
2018,2,12,17,15,325.5,27.0,1.2,8.05,60.0,22.01,10.77
2018,2,12,17,30,178.0,17.0,1.2,7.8,23.0,16.2,0.0
2018,2,12,17,45,89.0,8.5,1.25,7.5,11.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,13,6,45,28.0,3.5,0.95,3.45,3.5,0.0,0.0
2018,2,13,7,0,56.0,7.0,0.9,3.9,7.0,29.39,0.0
2018,2,13,7,15,214.5,19.5,1.0,4.75,36.5,130.83,0.0
2018,2,13,7,30,373.0,32.0,1.1,5.6,66.0,242.83,180.8
2018,2,13,7,45,477.5,39.5,1.2,6.4,110.0,316.94,258.82
2018,2,13,8,0,582.0,47.0,1.3,7.2,154.0,396.27,328.77
2018,2,13,8,15,644.5,53.0,1.25,8.0,202.5,454.4,378.15
2018,2,13,8,30,707.0,59.0,1.2,8.8,251.0,510.24,423.34
2018,2,13,8,45,747.5,62.0,1.1,9.55,297.5,554.05,456.6
2018,2,13,9,0,788.0,65.0,1.0,10.3,344.0,596.93,487.46
2018,2,13,9,15,818.0,67.5,1.05,11.15,388.0,631.05,511.57
2018,2,13,9,30,848.0,70.0,1.1,12.0,432.0,663.22,533.52
2018,2,13,9,45,870.0,71.5,1.15,12.85,471.0,686.48,548.09
2018,2,13,10,0,892.0,73.0,1.2,13.7,510.0,702.64,557.17
2018,2,13,10,15,905.0,75.0,1.15,14.15,542.5,714.88,563.21
2018,2,13,10,30,918.0,77.0,1.1,14.6,575.0,723.98,567.04
2018,2,13,10,45,927.0,78.5,1.05,15.1,600.5,726.51,566.17
2018,2,13,11,0,936.0,80.0,1.0,15.6,626.0,725.71,563.13
2018,2,13,11,15,941.5,81.0,0.85,15.85,644.0,718.63,554.69
2018,2,13,11,30,947.0,82.0,0.7,16.1,662.0,708.22,543.64
2018,2,13,11,45,950.0,82.0,0.6,16.35,671.5,691.85,529.06
2018,2,13,12,0,953.0,82.0,0.5,16.6,681.0,672.29,512.2
2018,2,13,12,15,953.0,82.5,0.45,16.7,683.0,648.34,493.06
2018,2,13,12,30,953.0,83.0,0.4,16.8,685.0,621.46,471.61
2018,2,13,12,45,950.5,83.0,0.3,16.95,678.0,589.97,445.87
2018,2,13,13,0,948.0,83.0,0.2,17.1,671.0,555.96,418.01
2018,2,13,13,15,943.0,82.5,0.3,17.15,656.5,517.96,388.84
2018,2,13,13,30,938.0,82.0,0.4,17.2,642.0,477.95,357.18
2018,2,13,13,45,930.0,80.5,0.45,17.2,619.5,434.07,321.22
2018,2,13,14,0,922.0,79.0,0.5,17.2,597.0,388.83,283.11
2018,2,13,14,15,910.5,77.5,0.6,17.1,567.5,341.4,242.69
2018,2,13,14,30,899.0,76.0,0.7,17.0,538.0,293.34,200.93
2018,2,13,14,45,881.5,74.5,0.75,16.9,502.0,243.65,157.97
2018,2,13,15,0,864.0,73.0,0.8,16.8,466.0,189.31,112.75
2018,2,13,15,15,840.5,70.5,0.8,16.8,424.5,139.04,74.88
2018,2,13,15,30,817.0,68.0,0.8,16.8,383.0,90.39,46.38
2018,2,13,15,45,784.0,64.5,0.75,15.85,337.5,46.95,36.16
2018,2,13,16,0,751.0,61.0,0.7,14.9,292.0,45.76,35.33
2018,2,13,16,15,701.5,56.0,0.8,14.15,244.0,43.24,33.15
2018,2,13,16,30,652.0,51.0,0.9,13.4,196.0,40.73,30.86
2018,2,13,16,45,571.5,44.5,1.0,12.6,149.0,33.55,24.24
2018,2,13,17,0,491.0,38.0,1.1,11.8,102.0,29.92,20.5
2018,2,13,17,15,342.5,28.0,1.1,11.45,63.5,22.81,11.8
2018,2,13,17,30,194.0,18.0,1.1,11.1,25.0,17.16,0.0
2018,2,13,17,45,97.0,9.0,1.15,10.75,12.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,2,14,6,45,6.0,2.5,0.4,6.95,2.5,0.0,0.0
2018,2,14,7,0,12.0,5.0,0.4,7.1,5.0,9.67,0.0
2018,2,14,7,15,59.0,20.5,0.5,7.75,25.5,60.31,0.0
2018,2,14,7,30,106.0,36.0,0.6,8.4,46.0,112.96,83.28
2018,2,14,7,45,286.5,46.0,0.75,9.0,95.0,226.81,184.43
2018,2,14,8,0,467.0,56.0,0.9,9.6,144.0,346.13,285.45
2018,2,14,8,15,481.5,67.0,0.95,10.15,179.5,379.79,314.65
2018,2,14,8,30,496.0,78.0,1.0,10.7,215.0,412.59,342.04
2018,2,14,8,45,598.5,79.5,1.05,11.2,273.5,488.54,402.75
2018,2,14,9,0,701.0,81.0,1.1,11.7,332.0,566.42,462.47
2018,2,14,9,15,628.5,103.0,1.2,12.35,348.5,553.58,450.26
2018,2,14,9,30,556.0,125.0,1.3,13.0,365.0,530.78,431.05
2018,2,14,9,45,545.5,138.5,1.45,13.65,391.0,541.76,438.32
2018,2,14,10,0,535.0,152.0,1.6,14.3,417.0,550.26,443.19
2018,2,14,10,15,345.5,191.5,1.75,14.65,366.5,450.43,363.21
2018,2,14,10,30,156.0,231.0,1.9,15.0,316.0,349.67,281.0
2018,2,14,10,45,136.0,242.5,2.05,15.35,319.0,344.24,276.08
2018,2,14,11,0,116.0,254.0,2.2,15.7,322.0,338.34,270.35
2018,2,14,11,15,104.5,257.0,2.3,16.0,319.5,322.34,257.08
2018,2,14,11,30,93.0,260.0,2.4,16.3,317.0,313.85,249.7
2018,2,14,11,45,199.5,270.0,2.5,16.6,395.5,392.92,312.41
2018,2,14,12,0,306.0,280.0,2.6,16.9,474.0,465.36,367.97
2018,2,14,12,15,413.0,248.0,2.7,17.0,510.5,490.41,387.36
2018,2,14,12,30,520.0,216.0,2.8,17.1,547.0,505.34,398.7
2018,2,14,12,45,698.5,159.0,2.9,17.15,598.5,529.98,417.22
2018,2,14,13,0,877.0,102.0,3.0,17.2,650.0,541.01,423.93
2018,2,14,13,15,898.5,94.0,3.05,17.1,645.0,511.53,398.5
2018,2,14,13,30,920.0,86.0,3.1,17.0,640.0,477.53,368.9
2018,2,14,13,45,912.5,85.0,3.15,16.9,618.0,434.88,331.85
2018,2,14,14,0,905.0,84.0,3.2,16.8,596.0,390.84,292.82
2018,2,14,14,15,893.5,82.5,3.25,16.5,567.0,343.99,251.05
2018,2,14,14,30,882.0,81.0,3.3,16.2,538.0,292.21,204.83
2018,2,14,14,45,865.5,78.5,3.35,15.95,502.0,242.15,160.28
2018,2,14,15,0,849.0,76.0,3.4,15.7,466.0,192.53,117.64
2018,2,14,15,15,826.0,73.0,3.4,15.7,424.5,142.49,78.79
2018,2,14,15,30,803.0,70.0,3.4,15.7,383.0,94.05,49.15
2018,2,14,15,45,770.5,66.5,3.2,14.55,338.0,48.38,37.61
2018,2,14,16,0,738.0,63.0,3.0,13.4,293.0,47.26,36.85
2018,2,14,16,15,668.5,58.5,2.75,12.4,241.0,41.18,31.51
2018,2,14,16,30,599.0,54.0,2.5,11.4,189.0,39.4,29.91
2018,2,14,16,45,509.0,46.5,2.25,10.4,142.0,35.02,25.79
2018,2,14,17,0,419.0,39.0,2.0,9.4,95.0,30.55,21.33
2018,2,14,17,15,289.0,28.5,2.0,9.0,59.5,23.04,12.64
2018,2,14,17,30,159.0,18.0,2.0,8.6,24.0,17.16,0.0
2018,2,14,17,45,79.5,9.0,2.0,8.15,12.0,8.58,0.0
2018,2,14,18,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.3,7.15,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.4,7.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,15,6,45,40.5,4.5,2.15,3.95,5.0,0.0,0.0
2018,2,15,7,0,81.0,9.0,2.3,4.3,10.0,41.99,0.0
2018,2,15,7,15,242.0,21.5,2.5,4.9,42.0,149.34,0.0
2018,2,15,7,30,403.0,34.0,2.7,5.5,74.0,262.64,204.04
2018,2,15,7,45,508.0,41.0,2.9,6.15,120.0,338.51,280.62
2018,2,15,8,0,613.0,48.0,3.1,6.8,166.0,419.41,353.1
2018,2,15,8,15,675.0,53.0,3.15,7.5,215.5,473.32,400.66
2018,2,15,8,30,737.0,58.0,3.2,8.2,265.0,533.45,450.95
2018,2,15,8,45,781.5,61.0,3.25,8.9,314.0,580.74,488.93
2018,2,15,9,0,826.0,64.0,3.3,9.6,363.0,627.21,524.86
2018,2,15,9,15,855.5,66.5,3.45,10.2,408.5,661.9,550.93
2018,2,15,9,30,885.0,69.0,3.6,10.8,454.0,689.72,570.68
2018,2,15,9,45,906.5,69.5,3.7,11.45,493.5,712.13,585.41
2018,2,15,10,0,928.0,70.0,3.8,12.1,533.0,731.84,597.97
2018,2,15,10,15,941.5,71.0,3.85,12.6,566.0,743.56,604.58
2018,2,15,10,30,955.0,72.0,3.9,13.1,599.0,752.04,608.85
2018,2,15,10,45,966.0,73.0,4.0,13.65,626.0,755.4,609.48
2018,2,15,11,0,977.0,74.0,4.1,14.2,653.0,755.28,607.66
2018,2,15,11,15,986.5,74.5,4.15,14.45,673.5,750.03,602.67
2018,2,15,11,30,996.0,75.0,4.2,14.7,694.0,741.19,594.74
2018,2,15,11,45,1000.0,75.0,4.2,15.0,704.5,724.68,580.27
2018,2,15,12,0,1004.0,75.0,4.2,15.3,715.0,704.77,563.13
2018,2,15,12,15,1004.5,74.5,4.2,15.45,716.5,678.92,541.63
2018,2,15,12,30,1005.0,74.0,4.2,15.6,718.0,650.0,517.47
2018,2,15,12,45,1003.0,74.5,4.2,15.7,711.5,617.74,490.39
2018,2,15,13,0,1001.0,75.0,4.2,15.8,705.0,582.76,460.66
2018,2,15,13,15,996.5,74.0,4.15,15.8,690.0,542.63,426.34
2018,2,15,13,30,992.0,73.0,4.1,15.8,675.0,500.33,389.59
2018,2,15,13,45,985.0,72.0,4.05,15.8,652.0,455.08,349.63
2018,2,15,14,0,978.0,71.0,4.0,15.8,629.0,408.26,307.5
2018,2,15,14,15,967.0,70.0,3.95,15.65,598.5,358.86,262.76
2018,2,15,14,30,956.0,69.0,3.9,15.5,568.0,308.68,216.89
2018,2,15,14,45,937.0,67.5,3.8,15.4,529.5,255.84,169.36
2018,2,15,15,0,918.0,66.0,3.7,15.3,491.0,203.47,123.94
2018,2,15,15,15,896.5,64.0,3.7,15.3,448.5,151.14,82.8
2018,2,15,15,30,875.0,62.0,3.7,15.3,406.0,100.01,50.95
2018,2,15,15,45,844.5,58.5,2.95,14.3,359.0,43.45,33.24
2018,2,15,16,0,814.0,55.0,2.2,13.3,312.0,40.52,30.84
2018,2,15,16,15,768.0,51.0,2.0,12.1,262.5,38.65,29.3
2018,2,15,16,30,722.0,47.0,1.8,10.9,213.0,36.81,27.67
2018,2,15,16,45,646.5,42.0,1.6,9.7,164.5,34.05,25.05
2018,2,15,17,0,571.0,37.0,1.4,8.5,116.0,31.4,22.26
2018,2,15,17,15,414.0,28.5,1.4,8.15,73.5,22.95,13.04
2018,2,15,17,30,257.0,20.0,1.4,7.8,31.0,17.05,0.0
2018,2,15,17,45,128.5,10.0,1.4,7.4,15.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,16,6,45,18.5,3.0,0.9,5.0,3.0,0.0,0.0
2018,2,16,7,0,37.0,6.0,0.8,5.4,6.0,21.11,0.0
2018,2,16,7,15,184.0,20.5,0.85,6.15,37.5,125.08,6.41
2018,2,16,7,30,331.0,35.0,0.9,6.9,69.0,230.31,179.1
2018,2,16,7,45,475.0,40.5,0.95,7.65,118.5,322.85,264.31
2018,2,16,8,0,619.0,46.0,1.0,8.4,168.0,418.15,345.58
2018,2,16,8,15,676.0,51.0,1.1,9.1,216.5,474.65,393.24
2018,2,16,8,30,733.0,56.0,1.2,9.8,265.0,531.92,439.6
2018,2,16,8,45,769.5,60.5,1.3,10.45,312.5,575.96,473.92
2018,2,16,9,0,806.0,65.0,1.4,11.1,360.0,618.97,506.25
2018,2,16,9,15,834.0,67.0,1.45,11.8,404.0,651.85,529.52
2018,2,16,9,30,862.0,69.0,1.5,12.5,448.0,682.66,550.13
2018,2,16,9,45,881.0,71.5,1.55,13.15,487.5,700.77,560.99
2018,2,16,10,0,900.0,74.0,1.6,13.8,527.0,720.95,573.38
2018,2,16,10,15,913.0,75.5,1.65,14.25,559.5,732.8,580.07
2018,2,16,10,30,926.0,77.0,1.7,14.7,592.0,741.48,584.6
2018,2,16,10,45,934.5,78.0,1.8,15.2,617.5,743.15,584.55
2018,2,16,11,0,943.0,79.0,1.9,15.7,643.0,741.48,582.24
2018,2,16,11,15,948.5,80.0,1.95,16.0,661.0,734.35,576.21
2018,2,16,11,30,954.0,81.0,2.0,16.3,679.0,723.84,567.43
2018,2,16,11,45,957.0,81.5,2.0,16.6,689.0,707.83,553.92
2018,2,16,12,0,960.0,82.0,2.0,16.9,699.0,688.58,537.95
2018,2,16,12,15,960.0,82.5,2.05,17.1,700.5,664.34,518.64
2018,2,16,12,30,960.0,83.0,2.1,17.3,702.0,637.15,496.83
2018,2,16,12,45,957.5,83.0,2.15,17.45,695.5,605.28,471.21
2018,2,16,13,0,955.0,83.0,2.2,17.6,689.0,570.87,443.1
2018,2,16,13,15,950.5,82.5,2.25,17.6,674.5,532.65,411.67
2018,2,16,13,30,946.0,82.0,2.3,17.6,660.0,492.37,377.8
2018,2,16,13,45,938.5,81.0,2.4,17.65,637.5,448.56,340.36
2018,2,16,14,0,931.0,80.0,2.5,17.7,615.0,403.33,300.78
2018,2,16,14,15,920.0,78.0,2.45,17.5,585.0,354.91,257.94
2018,2,16,14,30,909.0,76.0,2.4,17.3,555.0,305.83,213.99
2018,2,16,14,45,893.0,74.5,2.4,17.15,519.0,255.64,169.43
2018,2,16,15,0,877.0,73.0,2.4,17.0,483.0,200.54,122.27
2018,2,16,15,15,855.0,70.5,2.4,17.0,441.0,149.36,82.09
2018,2,16,15,30,833.0,68.0,2.4,17.0,399.0,99.63,50.58
2018,2,16,15,45,800.0,64.5,1.85,15.85,352.5,50.71,39.44
2018,2,16,16,0,767.0,61.0,1.3,14.7,306.0,45.24,34.87
2018,2,16,16,15,720.5,56.0,1.25,13.7,257.0,42.72,32.75
2018,2,16,16,30,674.0,51.0,1.2,12.7,208.0,40.18,30.5
2018,2,16,16,45,600.0,44.5,1.15,11.7,160.5,36.18,26.77
2018,2,16,17,0,526.0,38.0,1.1,10.7,113.0,29.37,20.32
2018,2,16,17,15,378.0,29.0,1.15,10.45,72.0,23.21,13.43
2018,2,16,17,30,230.0,20.0,1.2,10.2,31.0,16.83,0.0
2018,2,16,17,45,115.0,10.0,1.2,10.0,15.5,9.53,0.0
2018,2,16,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,6,45,50.5,5.5,0.75,7.55,6.0,0.0,0.0
2018,2,17,7,0,101.0,11.0,0.7,7.9,12.0,52.87,0.0
2018,2,17,7,15,263.5,22.0,0.75,8.65,45.5,164.94,40.4
2018,2,17,7,30,426.0,33.0,0.8,9.4,79.0,276.89,215.08
2018,2,17,7,45,519.5,40.5,0.85,10.15,125.0,348.31,282.2
2018,2,17,8,0,613.0,48.0,0.9,10.9,171.0,424.59,347.22
2018,2,17,8,15,669.5,53.5,0.85,11.6,220.0,476.65,390.02
2018,2,17,8,30,726.0,59.0,0.8,12.3,269.0,534.35,434.74
2018,2,17,8,45,762.5,63.0,0.7,13.05,316.0,577.86,465.89
2018,2,17,9,0,799.0,67.0,0.6,13.8,363.0,620.3,494.64
2018,2,17,9,15,826.5,69.5,0.6,14.55,407.0,653.46,516.6
2018,2,17,9,30,854.0,72.0,0.6,15.3,451.0,684.54,535.87
2018,2,17,9,45,872.5,73.0,0.65,16.05,489.0,700.45,544.67
2018,2,17,10,0,891.0,74.0,0.7,16.8,527.0,718.54,555.11
2018,2,17,10,15,903.0,76.0,0.75,17.25,559.0,730.27,561.68
2018,2,17,10,30,915.0,78.0,0.8,17.7,591.0,738.85,566.19
2018,2,17,10,45,923.5,79.5,0.8,18.1,616.5,741.12,565.89
2018,2,17,11,0,932.0,81.0,0.8,18.5,642.0,740.06,563.5
2018,2,17,11,15,938.0,81.0,0.85,18.85,659.5,732.29,557.45
2018,2,17,11,30,944.0,81.0,0.9,19.2,677.0,721.2,549.03
2018,2,17,11,45,947.0,81.5,1.0,19.55,687.0,705.34,537.28
2018,2,17,12,0,950.0,82.0,1.1,19.9,697.0,686.27,523.04
2018,2,17,12,15,950.5,82.0,1.15,20.05,698.5,662.04,504.74
2018,2,17,12,30,951.0,82.0,1.2,20.2,700.0,634.87,483.99
2018,2,17,12,45,949.5,82.0,1.25,20.4,694.0,603.78,459.84
2018,2,17,13,0,948.0,82.0,1.3,20.6,688.0,570.1,433.22
2018,2,17,13,15,942.5,81.0,1.35,20.6,672.5,531.14,402.35
2018,2,17,13,30,937.0,80.0,1.4,20.6,657.0,490.22,369.14
2018,2,17,13,45,929.0,78.5,1.45,20.6,634.0,446.08,332.54
2018,2,17,14,0,921.0,77.0,1.5,20.6,611.0,400.58,293.86
2018,2,17,14,15,910.0,76.0,1.55,20.45,581.5,353.44,253.14
2018,2,17,14,30,899.0,75.0,1.6,20.3,552.0,305.62,211.18
2018,2,17,14,45,883.0,73.5,1.6,20.15,516.5,255.83,167.72
2018,2,17,15,0,867.0,72.0,1.6,20.0,481.0,206.29,125.66
2018,2,17,15,15,845.5,69.5,1.6,20.0,439.5,150.35,81.92
2018,2,17,15,30,824.0,67.0,1.6,20.0,398.0,101.03,50.46
2018,2,17,15,45,791.5,64.0,1.4,18.9,352.0,52.83,40.78
2018,2,17,16,0,759.0,61.0,1.2,17.8,306.0,45.03,34.23
2018,2,17,16,15,712.0,56.0,1.2,16.7,257.5,42.51,32.16
2018,2,17,16,30,665.0,51.0,1.2,15.6,209.0,39.97,29.95
2018,2,17,16,45,591.0,45.5,1.15,14.5,162.0,33.74,24.32
2018,2,17,17,0,517.0,40.0,1.1,13.4,115.0,31.0,21.55
2018,2,17,17,15,382.5,30.5,1.15,12.85,74.5,24.46,14.56
2018,2,17,17,30,248.0,21.0,1.2,12.3,34.0,17.66,0.0
2018,2,17,17,45,124.0,10.5,1.25,11.75,17.0,10.01,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.5,2.95,8.0,2.5,0.0,0.0
2018,2,18,7,0,0.0,5.0,3.1,8.3,5.0,4.77,0.0
2018,2,18,7,15,59.0,21.0,3.45,8.75,27.5,62.54,20.84
2018,2,18,7,30,118.0,37.0,3.8,9.2,50.0,118.54,92.12
2018,2,18,7,45,138.0,54.0,4.15,9.6,76.5,151.94,124.41
2018,2,18,8,0,158.0,71.0,4.5,10.0,103.0,185.84,155.35
2018,2,18,8,15,241.0,84.0,4.65,10.3,147.5,252.11,213.76
2018,2,18,8,30,324.0,97.0,4.8,10.6,192.0,334.03,284.01
2018,2,18,8,45,313.5,112.0,4.9,10.9,216.5,350.01,296.99
2018,2,18,9,0,303.0,127.0,5.0,11.2,241.0,352.58,298.65
2018,2,18,9,15,425.0,127.5,5.05,11.45,307.5,449.84,379.63
2018,2,18,9,30,547.0,128.0,5.1,11.7,374.0,537.7,451.05
2018,2,18,9,45,450.5,160.0,5.1,12.0,374.0,508.81,424.26
2018,2,18,10,0,354.0,192.0,5.1,12.3,374.0,465.05,386.08
2018,2,18,10,15,602.0,147.5,5.1,12.5,479.0,605.88,501.17
2018,2,18,10,30,850.0,103.0,5.1,12.7,584.0,728.55,597.72
2018,2,18,10,45,889.5,96.0,5.15,12.9,618.5,743.07,607.03
2018,2,18,11,0,929.0,89.0,5.2,13.1,653.0,750.61,611.64
2018,2,18,11,15,934.0,90.5,5.3,13.15,671.0,743.63,605.91
2018,2,18,11,30,939.0,92.0,5.4,13.2,689.0,733.32,597.33
2018,2,18,11,45,941.0,92.5,5.45,13.3,698.5,716.68,583.16
2018,2,18,12,0,943.0,93.0,5.5,13.4,708.0,696.89,566.41
2018,2,18,12,15,852.0,123.0,5.6,13.35,679.5,647.47,525.87
2018,2,18,12,30,761.0,153.0,5.7,13.3,651.0,596.83,484.24
2018,2,18,12,45,801.5,139.0,5.8,13.25,659.0,579.21,469.33
2018,2,18,13,0,842.0,125.0,5.9,13.2,667.0,558.59,451.22
2018,2,18,13,15,873.5,112.0,5.95,12.95,663.5,528.8,425.31
2018,2,18,13,30,905.0,99.0,6.0,12.7,660.0,494.76,395.02
2018,2,18,13,45,891.0,100.0,6.1,12.5,636.5,450.82,356.0
2018,2,18,14,0,877.0,101.0,6.2,12.3,613.0,406.09,315.48
2018,2,18,14,15,884.0,95.0,6.2,12.0,589.5,361.26,273.69
2018,2,18,14,30,891.0,89.0,6.2,11.7,566.0,314.34,229.42
2018,2,18,14,45,852.5,92.0,6.15,11.4,524.0,263.19,183.19
2018,2,18,15,0,814.0,95.0,6.1,11.1,482.0,214.65,140.72
2018,2,18,15,15,738.5,98.0,6.1,11.1,426.0,159.4,97.53
2018,2,18,15,30,663.0,101.0,6.1,11.1,370.0,115.73,69.91
2018,2,18,15,45,656.0,90.0,5.9,10.35,330.5,69.26,48.11
2018,2,18,16,0,649.0,79.0,5.7,9.6,291.0,54.51,43.96
2018,2,18,16,15,634.5,71.5,5.5,9.1,252.5,50.92,40.8
2018,2,18,16,30,620.0,64.0,5.3,8.6,214.0,47.19,37.37
2018,2,18,16,45,533.5,57.0,5.05,8.1,165.5,43.65,33.94
2018,2,18,17,0,447.0,50.0,4.8,7.6,117.0,40.18,30.29
2018,2,18,17,15,311.0,38.0,4.7,7.3,76.0,31.63,21.22
2018,2,18,17,30,175.0,26.0,4.6,7.0,35.0,20.87,0.0
2018,2,18,17,45,87.5,13.0,4.5,6.7,17.5,12.39,0.0
2018,2,18,18,0,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.35,6.2,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.25,5.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.2,5.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.1,5.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.05,5.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.85,4.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,4.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,4.6,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,4.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,4.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,3.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,3.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,3.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,3.25,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,3.1,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.15,2.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.0,2.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,6,45,15.0,5.5,3.05,3.1,6.0,0.0,0.0
2018,2,19,7,0,30.0,11.0,3.1,3.3,12.0,23.31,0.0
2018,2,19,7,15,113.0,27.0,3.3,3.75,39.0,99.29,47.76
2018,2,19,7,30,196.0,43.0,3.5,4.2,66.0,177.54,143.62
2018,2,19,7,45,380.0,51.5,3.7,4.65,122.0,290.26,245.39
2018,2,19,8,0,564.0,60.0,3.9,5.1,178.0,416.3,355.85
2018,2,19,8,15,631.0,65.0,3.85,5.5,228.0,477.65,409.38
2018,2,19,8,30,698.0,70.0,3.8,5.9,278.0,540.36,462.14
2018,2,19,8,45,744.5,72.5,3.75,6.3,327.0,583.98,497.65
2018,2,19,9,0,791.0,75.0,3.7,6.7,376.0,631.45,534.9
2018,2,19,9,15,823.0,77.0,3.6,7.0,421.5,667.26,561.77
2018,2,19,9,30,855.0,79.0,3.5,7.3,467.0,701.07,585.67
2018,2,19,9,45,880.0,79.5,3.4,7.6,507.5,725.88,602.18
2018,2,19,10,0,905.0,80.0,3.3,7.9,548.0,743.26,612.86
2018,2,19,10,15,898.0,86.5,3.2,8.15,574.5,750.99,616.3
2018,2,19,10,30,891.0,93.0,3.1,8.4,601.0,750.61,613.75
2018,2,19,10,45,881.0,99.0,3.0,8.6,619.5,744.19,606.97
2018,2,19,11,0,871.0,105.0,2.9,8.8,638.0,734.58,597.98
2018,2,19,11,15,645.0,176.5,2.85,8.95,577.0,641.37,521.97
2018,2,19,11,30,419.0,248.0,2.8,9.1,516.0,543.12,441.64
2018,2,19,11,45,492.5,229.0,2.8,9.2,548.5,561.15,456.45
2018,2,19,12,0,566.0,210.0,2.8,9.3,581.0,574.96,466.94
2018,2,19,12,15,617.5,195.0,2.8,9.4,601.0,576.67,467.46
2018,2,19,12,30,669.0,180.0,2.8,9.5,621.0,571.69,462.6
2018,2,19,12,45,531.5,208.0,2.85,9.55,556.0,495.11,400.82
2018,2,19,13,0,394.0,236.0,2.9,9.6,491.0,426.75,345.38
2018,2,19,13,15,402.0,231.5,2.9,9.55,487.0,407.94,329.51
2018,2,19,13,30,410.0,227.0,2.9,9.5,483.0,387.64,311.83
2018,2,19,13,45,395.5,229.0,2.95,9.5,469.0,362.26,289.84
2018,2,19,14,0,381.0,231.0,3.0,9.5,455.0,339.08,269.38
2018,2,19,14,15,404.5,209.5,3.0,9.4,437.0,305.19,239.43
2018,2,19,14,30,428.0,188.0,3.0,9.3,419.0,270.88,208.38
2018,2,19,14,45,496.5,164.0,2.95,9.15,415.0,242.26,179.84
2018,2,19,15,0,565.0,140.0,2.9,9.0,411.0,206.87,145.43
2018,2,19,15,15,435.0,142.0,2.9,9.0,340.0,160.12,111.88
2018,2,19,15,30,305.0,144.0,2.9,9.0,269.0,131.95,96.67
2018,2,19,15,45,488.0,108.5,2.55,8.65,282.0,83.44,60.99
2018,2,19,16,0,671.0,73.0,2.2,8.3,295.0,49.56,39.7
2018,2,19,16,15,640.0,65.5,1.9,7.55,251.0,45.77,36.39
2018,2,19,16,30,609.0,58.0,1.6,6.8,207.0,41.81,32.79
2018,2,19,16,45,473.0,52.5,1.35,6.1,153.0,39.24,30.3
2018,2,19,17,0,337.0,47.0,1.1,5.4,99.0,36.85,27.71
2018,2,19,17,15,237.0,34.5,1.1,5.0,64.5,26.83,17.6
2018,2,19,17,30,137.0,22.0,1.1,4.6,30.0,17.42,0.0
2018,2,19,17,45,68.5,11.0,1.1,4.2,15.0,10.48,0.0
2018,2,19,18,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,-1.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,2,20,6,45,22.0,5.5,0.85,0.3,6.0,0.0,0.0
2018,2,20,7,0,44.0,11.0,0.8,0.8,12.0,29.46,0.0
2018,2,20,7,15,87.5,27.0,0.8,1.55,35.5,87.96,49.13
2018,2,20,7,30,131.0,43.0,0.8,2.3,59.0,134.76,109.07
2018,2,20,7,45,346.0,49.5,0.8,3.0,117.5,271.78,229.22
2018,2,20,8,0,561.0,56.0,0.8,3.7,176.0,412.65,348.18
2018,2,20,8,15,584.5,64.0,0.85,4.6,216.0,451.33,380.24
2018,2,20,8,30,608.0,72.0,0.9,5.5,256.0,489.41,410.89
2018,2,20,8,45,350.0,114.0,0.95,6.4,223.5,378.8,318.47
2018,2,20,9,0,92.0,156.0,1.0,7.3,191.0,228.36,190.61
2018,2,20,9,15,76.0,172.0,1.0,7.85,203.5,233.82,194.67
2018,2,20,9,30,60.0,188.0,1.0,8.4,216.0,238.5,197.15
2018,2,20,9,45,81.0,209.5,1.05,8.9,250.0,275.1,226.58
2018,2,20,10,0,102.0,231.0,1.1,9.4,284.0,311.4,255.07
2018,2,20,10,15,226.5,232.0,1.15,9.75,359.5,408.31,333.39
2018,2,20,10,30,351.0,233.0,1.2,10.1,435.0,504.58,408.08
2018,2,20,10,45,538.5,188.0,1.25,10.4,513.0,595.28,478.17
2018,2,20,11,0,726.0,143.0,1.3,10.7,591.0,677.76,540.11
2018,2,20,11,15,824.0,120.0,1.35,10.9,641.5,709.19,562.56
2018,2,20,11,30,922.0,97.0,1.4,11.1,692.0,734.84,580.99
2018,2,20,11,45,933.0,95.0,1.45,11.3,704.5,721.8,570.13
2018,2,20,12,0,944.0,93.0,1.5,11.5,717.0,705.35,557.01
2018,2,20,12,15,944.5,93.0,1.55,11.55,718.5,680.95,538.06
2018,2,20,12,30,945.0,93.0,1.6,11.6,720.0,653.63,516.62
2018,2,20,12,45,941.0,92.5,1.65,11.7,712.0,620.49,490.3
2018,2,20,13,0,937.0,92.0,1.7,11.8,704.0,584.97,461.57
2018,2,20,13,15,931.5,91.5,1.8,11.8,689.0,546.48,430.23
2018,2,20,13,30,926.0,91.0,1.9,11.8,674.0,506.05,396.42
2018,2,20,13,45,918.0,90.0,1.95,11.75,651.0,462.38,358.98
2018,2,20,14,0,910.0,89.0,2.0,11.7,628.0,417.37,319.42
2018,2,20,14,15,898.5,87.0,2.05,11.55,598.0,369.22,276.57
2018,2,20,14,30,887.0,85.0,2.1,11.4,568.0,316.11,228.97
2018,2,20,14,45,870.0,83.5,2.15,11.25,531.5,265.81,183.51
2018,2,20,15,0,853.0,82.0,2.2,11.1,495.0,215.99,139.35
2018,2,20,15,15,816.5,81.0,2.2,11.1,449.0,164.87,97.82
2018,2,20,15,30,780.0,80.0,2.2,11.1,403.0,116.79,64.95
2018,2,20,15,45,590.5,95.5,2.2,10.35,324.5,76.56,52.06
2018,2,20,16,0,401.0,111.0,2.2,9.6,246.0,78.15,65.28
2018,2,20,16,15,369.0,97.0,1.95,8.85,206.5,69.69,57.85
2018,2,20,16,30,337.0,83.0,1.7,8.1,167.0,60.87,49.92
2018,2,20,16,45,286.5,68.5,1.45,7.3,129.0,51.24,41.03
2018,2,20,17,0,236.0,54.0,1.2,6.5,91.0,41.22,31.54
2018,2,20,17,15,159.5,38.0,1.2,6.2,59.0,29.52,19.99
2018,2,20,17,30,83.0,22.0,1.2,5.9,27.0,18.3,1.45
2018,2,20,17,45,41.5,11.0,1.15,5.55,13.5,10.48,0.0
2018,2,20,18,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.45,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.65,3.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,3.45,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,6,45,21.0,5.5,0.55,3.8,6.0,0.0,0.0
2018,2,21,7,0,42.0,11.0,0.5,4.0,12.0,28.77,0.0
2018,2,21,7,15,117.0,27.5,0.65,4.45,40.0,112.84,70.31
2018,2,21,7,30,192.0,44.0,0.8,4.9,68.0,177.62,144.1
2018,2,21,7,45,359.5,51.5,0.9,5.3,121.0,282.92,236.97
2018,2,21,8,0,527.0,59.0,1.0,5.7,174.0,399.07,335.86
2018,2,21,8,15,627.5,60.5,1.05,6.25,230.0,475.7,399.36
2018,2,21,8,30,728.0,62.0,1.1,6.8,286.0,552.19,460.63
2018,2,21,8,45,764.5,65.5,1.15,7.35,333.5,595.8,493.85
2018,2,21,9,0,801.0,69.0,1.2,7.9,381.0,638.33,525.36
2018,2,21,9,15,827.5,72.0,1.2,8.4,425.5,671.88,548.12
2018,2,21,9,30,854.0,75.0,1.2,8.9,470.0,703.32,568.76
2018,2,21,9,45,875.5,76.0,1.2,9.4,510.0,721.47,579.32
2018,2,21,10,0,897.0,77.0,1.2,9.9,550.0,741.99,591.66
2018,2,21,10,15,909.0,79.5,1.15,10.3,583.0,754.41,597.69
2018,2,21,10,30,921.0,82.0,1.1,10.7,616.0,763.61,601.52
2018,2,21,10,45,929.0,83.0,1.05,11.1,641.0,764.93,599.85
2018,2,21,11,0,937.0,84.0,1.0,11.5,666.0,762.9,596.05
2018,2,21,11,15,942.0,85.5,1.0,11.8,684.5,755.9,589.81
2018,2,21,11,30,947.0,87.0,1.0,12.1,703.0,745.51,581.41
2018,2,21,11,45,950.0,88.0,1.05,12.35,713.5,729.9,569.63
2018,2,21,12,0,953.0,89.0,1.1,12.6,724.0,711.04,554.98
2018,2,21,12,15,952.0,89.5,1.25,12.75,725.0,686.0,536.85
2018,2,21,12,30,951.0,90.0,1.4,12.9,726.0,658.08,516.03
2018,2,21,12,45,946.5,91.5,1.6,13.0,719.0,626.37,492.12
2018,2,21,13,0,942.0,93.0,1.8,13.1,712.0,592.22,465.45
2018,2,21,13,15,935.5,92.0,1.9,13.05,696.0,552.51,433.43
2018,2,21,13,30,929.0,91.0,2.0,13.0,680.0,510.93,399.0
2018,2,21,13,45,919.5,91.0,2.1,13.0,657.0,467.32,361.87
2018,2,21,14,0,910.0,91.0,2.2,13.0,634.0,422.46,322.65
2018,2,21,14,15,864.0,98.0,2.2,12.8,594.0,366.96,274.9
2018,2,21,14,30,818.0,105.0,2.2,12.6,554.0,317.41,231.47
2018,2,21,14,45,776.5,106.5,2.2,12.45,510.5,262.79,183.99
2018,2,21,15,0,735.0,108.0,2.2,12.3,467.0,214.91,142.98
2018,2,21,15,15,769.0,93.0,2.2,12.3,440.5,166.83,100.97
2018,2,21,15,30,803.0,78.0,2.2,12.3,414.0,119.43,65.34
2018,2,21,15,45,761.0,76.5,1.85,11.55,366.5,72.75,44.56
2018,2,21,16,0,719.0,75.0,1.5,10.8,319.0,50.84,40.45
2018,2,21,16,15,610.5,73.5,1.35,10.05,259.0,51.79,41.49
2018,2,21,16,30,502.0,72.0,1.2,9.3,199.0,53.2,42.8
2018,2,21,16,45,485.0,61.0,1.05,8.5,162.0,46.47,36.58
2018,2,21,17,0,468.0,50.0,0.9,7.7,125.0,39.39,29.83
2018,2,21,17,15,317.0,38.0,0.95,7.35,81.0,30.83,21.2
2018,2,21,17,30,166.0,26.0,1.0,7.0,37.0,20.64,4.58
2018,2,21,17,45,90.0,14.5,1.0,6.6,19.5,13.82,0.0
2018,2,21,18,0,14.0,3.0,1.0,6.2,2.0,0.0,0.0
2018,2,21,18,15,7.0,1.5,1.0,5.95,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
