Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,15,873.5,98.0,1.25,10.05,629.0,796.33,626.38
2018,3,4,10,30,870.0,104.0,1.3,10.5,656.0,797.03,625.33
2018,3,4,10,45,914.5,94.5,1.35,10.95,694.0,809.94,633.07
2018,3,4,11,0,959.0,85.0,1.4,11.4,732.0,824.21,641.69
2018,3,4,11,15,963.5,85.5,1.45,11.65,749.5,815.21,634.55
2018,3,4,11,30,968.0,86.0,1.5,11.9,767.0,802.77,625.39
2018,3,4,11,45,928.0,102.5,1.55,12.15,762.0,771.4,602.95
2018,3,4,12,0,888.0,119.0,1.6,12.4,757.0,740.08,579.95
2018,3,4,12,15,750.0,161.5,1.6,12.5,701.0,664.81,522.47
2018,3,4,12,30,612.0,204.0,1.6,12.6,645.0,592.0,466.44
2018,3,4,12,45,406.0,261.5,1.65,12.7,553.0,494.87,390.92
2018,3,4,13,0,200.0,319.0,1.7,12.8,461.0,407.98,322.26
2018,3,4,13,15,324.0,286.5,1.7,12.8,510.5,434.17,343.29
2018,3,4,13,30,448.0,254.0,1.7,12.8,560.0,449.69,354.21
2018,3,4,13,45,480.0,238.5,1.75,12.8,556.5,427.55,335.43
2018,3,4,14,0,512.0,223.0,1.8,12.8,553.0,402.04,313.46
2018,3,4,14,15,633.0,177.5,1.8,12.7,567.0,380.77,292.56
2018,3,4,14,30,754.0,132.0,1.8,12.6,581.0,346.69,259.33
2018,3,4,14,45,669.0,141.5,1.85,12.5,522.0,291.69,213.38
2018,3,4,15,0,584.0,151.0,1.9,12.4,463.0,244.38,174.6
2018,3,4,15,15,640.5,128.5,1.9,12.4,445.5,201.75,135.16
2018,3,4,15,30,697.0,106.0,1.9,12.4,428.0,153.26,93.39
2018,3,4,15,45,741.5,89.0,1.85,11.9,400.0,102.59,57.68
2018,3,4,16,0,786.0,72.0,1.8,11.4,372.0,52.19,41.46
2018,3,4,16,15,747.5,67.5,1.6,10.55,322.0,49.76,39.54
2018,3,4,16,30,709.0,63.0,1.4,9.7,272.0,48.06,38.16
2018,3,4,16,45,646.0,57.5,1.2,8.85,220.5,41.34,32.11
2018,3,4,17,0,583.0,52.0,1.0,8.0,169.0,38.97,29.83
2018,3,4,17,15,470.0,43.5,1.0,7.5,120.5,33.82,24.74
2018,3,4,17,30,357.0,35.0,1.0,7.0,72.0,28.58,18.77
2018,3,4,17,45,214.5,22.0,1.05,6.45,41.0,18.5,0.0
2018,3,4,18,0,72.0,9.0,1.1,5.9,10.0,8.58,0.0
2018,3,4,18,15,36.0,4.5,1.1,5.85,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,1.55,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,6,15,18.5,3.0,1.35,0.55,2.5,0.0,0.0
2018,3,5,6,30,37.0,6.0,1.5,1.4,5.0,0.0,0.0
2018,3,5,6,45,156.0,18.0,1.65,2.25,29.0,87.02,0.0
2018,3,5,7,0,275.0,30.0,1.8,3.1,53.0,196.72,138.61
2018,3,5,7,15,418.0,39.5,1.9,3.75,101.5,295.92,245.24
2018,3,5,7,30,561.0,49.0,2.0,4.4,150.0,402.66,340.22
2018,3,5,7,45,630.5,55.0,2.1,5.05,202.0,469.85,399.28
2018,3,5,8,0,700.0,61.0,2.2,5.7,254.0,535.32,454.6
2018,3,5,8,15,744.5,65.0,2.25,6.45,306.0,589.06,497.62
2018,3,5,8,30,789.0,69.0,2.3,7.2,358.0,642.63,538.39
2018,3,5,8,45,820.0,72.5,2.3,7.95,407.5,685.49,568.39
2018,3,5,9,0,851.0,76.0,2.3,8.7,457.0,726.83,596.4
2018,3,5,9,15,873.0,78.5,2.35,9.35,502.5,758.39,616.99
2018,3,5,9,30,895.0,81.0,2.4,10.0,548.0,781.91,631.41
2018,3,5,9,45,911.5,82.0,2.4,10.65,587.5,802.43,643.21
2018,3,5,10,0,928.0,83.0,2.4,11.3,627.0,820.02,652.83
2018,3,5,10,15,939.5,85.0,2.4,11.85,660.5,831.7,658.46
2018,3,5,10,30,951.0,87.0,2.4,12.4,694.0,840.01,661.81
2018,3,5,10,45,957.5,87.0,2.4,12.9,718.0,838.78,658.64
2018,3,5,11,0,964.0,87.0,2.4,13.4,742.0,834.11,653.28
2018,3,5,11,15,968.5,87.0,2.35,13.75,759.0,824.45,644.54
2018,3,5,11,30,973.0,87.0,2.3,14.1,776.0,811.35,633.57
2018,3,5,11,45,975.5,88.0,2.25,14.4,786.0,794.41,620.19
2018,3,5,12,0,978.0,89.0,2.2,14.7,796.0,774.13,604.59
2018,3,5,12,15,979.0,88.5,2.2,14.9,797.0,748.1,585.17
2018,3,5,12,30,980.0,88.0,2.2,15.1,798.0,719.01,562.39
2018,3,5,12,45,979.5,86.5,2.2,15.25,790.5,685.1,535.84
2018,3,5,13,0,979.0,85.0,2.2,15.4,783.0,648.5,506.81
2018,3,5,13,15,974.5,85.0,2.2,15.45,767.5,608.58,474.82
2018,3,5,13,30,970.0,85.0,2.2,15.5,752.0,566.53,440.42
2018,3,5,13,45,963.5,83.5,2.2,15.55,728.0,520.28,401.94
2018,3,5,14,0,957.0,82.0,2.2,15.6,704.0,472.49,361.23
2018,3,5,14,15,947.5,81.0,2.2,15.5,673.0,422.71,318.08
2018,3,5,14,30,938.0,80.0,2.2,15.4,642.0,372.09,273.19
2018,3,5,14,45,924.0,78.0,2.2,15.35,604.0,318.79,225.53
2018,3,5,15,0,910.0,76.0,2.2,15.3,566.0,265.57,177.9
2018,3,5,15,15,891.5,74.0,2.2,15.3,522.5,211.9,131.41
2018,3,5,15,30,873.0,72.0,2.2,15.3,479.0,159.22,89.55
2018,3,5,15,45,846.5,69.0,1.95,14.7,430.5,100.32,50.88
2018,3,5,16,0,820.0,66.0,1.7,14.1,382.0,49.96,39.01
2018,3,5,16,15,780.5,62.5,1.55,13.05,331.0,45.49,35.31
2018,3,5,16,30,741.0,59.0,1.4,12.0,280.0,44.44,34.55
2018,3,5,16,45,671.0,54.5,1.25,11.0,226.0,42.49,32.87
2018,3,5,17,0,601.0,50.0,1.1,10.0,172.0,37.07,27.89
2018,3,5,17,15,454.0,42.0,1.15,9.35,119.0,32.23,23.17
2018,3,5,17,30,307.0,34.0,1.2,8.7,66.0,27.33,17.74
2018,3,5,17,45,191.5,21.5,1.2,8.05,38.0,17.78,0.0
2018,3,5,18,0,76.0,9.0,1.2,7.4,10.0,8.58,0.0
2018,3,5,18,15,38.0,4.5,1.2,7.2,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,3.0,1.15,5.25,2.5,0.0,0.0
2018,3,6,6,30,31.0,6.0,1.1,5.9,5.0,0.0,0.0
2018,3,6,6,45,108.5,18.0,1.1,6.55,25.5,66.21,0.0
2018,3,6,7,0,186.0,30.0,1.1,7.2,46.0,156.96,113.04
2018,3,6,7,15,326.0,39.0,1.25,8.0,90.5,248.42,203.28
2018,3,6,7,30,466.0,48.0,1.4,8.8,135.0,349.96,291.69
2018,3,6,7,45,363.0,73.5,1.5,9.55,153.5,330.07,277.05
2018,3,6,8,0,260.0,99.0,1.6,10.3,172.0,293.58,246.97
2018,3,6,8,15,261.0,121.5,1.7,11.05,206.5,326.53,273.83
2018,3,6,8,30,262.0,144.0,1.8,11.8,241.0,358.08,298.27
2018,3,6,8,45,485.5,124.0,1.85,12.55,333.0,508.74,420.05
2018,3,6,9,0,709.0,104.0,1.9,13.3,425.0,662.76,537.49
2018,3,6,9,15,755.5,102.0,1.95,13.9,474.0,704.71,564.9
2018,3,6,9,30,802.0,100.0,2.0,14.5,523.0,742.32,589.64
2018,3,6,9,45,791.5,110.5,2.0,15.1,553.0,751.45,593.13
2018,3,6,10,0,781.0,121.0,2.0,15.7,583.0,760.46,596.87
2018,3,6,10,15,861.5,103.5,2.0,16.2,637.5,800.58,623.01
2018,3,6,10,30,942.0,86.0,2.0,16.7,692.0,835.86,645.09
2018,3,6,10,45,949.5,87.0,2.0,17.15,717.5,836.54,643.14
2018,3,6,11,0,957.0,88.0,2.0,17.6,743.0,833.75,639.29
2018,3,6,11,15,962.0,88.5,1.9,17.95,760.5,825.02,630.85
2018,3,6,11,30,967.0,89.0,1.8,18.3,778.0,812.84,620.24
2018,3,6,11,45,968.0,89.5,1.75,18.65,786.5,794.33,605.92
2018,3,6,12,0,969.0,90.0,1.7,19.0,795.0,772.59,589.56
2018,3,6,12,15,968.5,89.5,1.6,19.25,795.0,745.7,569.26
2018,3,6,12,30,968.0,89.0,1.5,19.5,795.0,715.86,545.72
2018,3,6,12,45,966.0,89.0,1.45,19.7,787.5,682.77,520.12
2018,3,6,13,0,964.0,89.0,1.4,19.9,780.0,647.07,492.25
2018,3,6,13,15,956.5,88.5,1.3,19.95,762.5,605.48,459.54
2018,3,6,13,30,949.0,88.0,1.2,20.0,745.0,562.04,424.86
2018,3,6,13,45,896.0,98.5,1.15,20.1,702.5,505.73,380.4
2018,3,6,14,0,843.0,109.0,1.1,20.2,660.0,448.43,334.63
2018,3,6,14,15,811.0,112.5,1.0,20.15,623.0,398.48,293.33
2018,3,6,14,30,779.0,116.0,0.9,20.1,586.0,350.05,252.54
2018,3,6,14,45,819.5,96.5,0.85,20.05,564.5,303.59,211.06
2018,3,6,15,0,860.0,77.0,0.8,20.0,543.0,258.09,169.46
2018,3,6,15,15,834.0,76.5,0.8,20.0,499.5,200.98,122.01
2018,3,6,15,30,808.0,76.0,0.8,20.0,456.0,151.36,83.69
2018,3,6,15,45,740.5,79.0,0.65,19.5,400.0,104.13,55.59
2018,3,6,16,0,673.0,82.0,0.5,19.0,344.0,58.34,45.47
2018,3,6,16,15,613.0,78.5,0.55,18.1,293.0,52.83,41.01
2018,3,6,16,30,553.0,75.0,0.6,17.2,242.0,52.6,41.0
2018,3,6,16,45,488.5,67.0,0.65,16.3,194.5,48.62,37.57
2018,3,6,17,0,424.0,59.0,0.7,15.4,147.0,44.51,33.84
2018,3,6,17,15,343.0,47.5,0.8,14.7,106.0,36.96,26.8
2018,3,6,17,30,262.0,36.0,0.9,14.0,65.0,27.99,18.02
2018,3,6,17,45,162.0,22.5,0.95,13.3,37.5,17.82,0.2
2018,3,6,18,0,62.0,9.0,1.0,12.6,10.0,8.58,0.0
2018,3,6,18,15,31.0,4.5,1.0,12.3,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,1.0,9.5,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,1.0,9.5,1.0,0.95,0.0
2018,3,7,6,45,0.0,3.0,0.95,9.5,3.0,2.86,0.0
2018,3,7,7,0,0.0,5.0,0.9,9.5,5.0,4.62,0.0
2018,3,7,7,15,0.0,6.0,0.95,10.0,6.0,5.55,0.0
2018,3,7,7,30,0.0,7.0,1.0,10.5,7.0,6.48,0.0
2018,3,7,7,45,0.0,11.5,1.05,11.05,11.5,10.65,3.61
2018,3,7,8,0,0.0,16.0,1.1,11.6,16.0,14.83,7.26
2018,3,7,8,15,0.0,22.0,1.25,12.25,22.0,20.4,12.05
2018,3,7,8,30,0.0,28.0,1.4,12.9,28.0,25.98,16.78
2018,3,7,8,45,0.0,38.0,1.55,13.55,38.0,35.29,24.64
2018,3,7,9,0,0.0,48.0,1.7,14.2,48.0,44.61,32.39
2018,3,7,9,15,1.0,77.5,1.85,15.1,78.0,72.91,55.94
2018,3,7,9,30,2.0,107.0,2.0,16.0,108.0,102.09,79.76
2018,3,7,9,45,56.5,181.0,2.15,16.95,214.5,226.44,181.7
2018,3,7,10,0,111.0,255.0,2.3,17.9,321.0,358.45,284.88
2018,3,7,10,15,220.0,264.0,2.45,18.45,403.5,450.56,356.55
2018,3,7,10,30,329.0,273.0,2.6,19.0,486.0,551.75,432.86
2018,3,7,10,45,608.5,190.0,2.75,19.55,602.5,690.87,539.15
2018,3,7,11,0,888.0,107.0,2.9,20.1,719.0,804.5,620.54
2018,3,7,11,15,920.0,97.5,2.9,20.35,745.0,806.39,619.73
2018,3,7,11,30,952.0,88.0,2.9,20.6,771.0,804.44,617.25
2018,3,7,11,45,954.5,88.0,2.95,20.85,780.0,786.75,604.16
2018,3,7,12,0,957.0,88.0,3.0,21.1,789.0,765.82,588.99
2018,3,7,12,15,958.0,88.0,3.0,21.2,790.5,740.71,570.95
2018,3,7,12,30,959.0,88.0,3.0,21.3,792.0,712.6,549.27
2018,3,7,12,45,958.5,88.0,3.0,21.4,785.5,680.66,524.47
2018,3,7,13,0,958.0,88.0,3.0,21.5,779.0,646.05,497.26
2018,3,7,13,15,955.5,86.5,3.0,21.5,763.5,606.41,466.0
2018,3,7,13,30,953.0,85.0,3.0,21.5,748.0,564.59,432.35
2018,3,7,13,45,948.0,83.0,2.95,21.5,725.0,519.15,394.99
2018,3,7,14,0,943.0,81.0,2.9,21.5,702.0,472.1,355.43
2018,3,7,14,15,933.0,80.0,2.9,21.25,671.0,422.63,313.43
2018,3,7,14,30,923.0,79.0,2.9,21.0,640.0,372.41,269.78
2018,3,7,14,45,909.5,77.0,2.85,20.8,602.0,319.83,223.52
2018,3,7,15,0,896.0,75.0,2.8,20.6,564.0,267.32,177.21
2018,3,7,15,15,877.5,73.0,2.8,20.6,521.0,214.22,131.67
2018,3,7,15,30,859.0,71.0,2.8,20.6,478.0,162.14,90.37
2018,3,7,15,45,833.5,67.5,2.5,19.55,430.0,103.36,51.26
2018,3,7,16,0,808.0,64.0,2.2,18.5,382.0,53.12,32.59
2018,3,7,16,15,765.0,61.5,2.0,17.45,330.5,44.3,33.59
2018,3,7,16,30,722.0,59.0,1.8,16.4,279.0,44.05,33.57
2018,3,7,16,45,598.5,58.5,1.6,15.3,218.5,41.52,31.42
2018,3,7,17,0,475.0,58.0,1.4,14.2,158.0,43.48,33.11
2018,3,7,17,15,371.5,48.0,1.5,13.55,113.0,37.25,27.21
2018,3,7,17,30,268.0,38.0,1.6,12.9,68.0,29.54,19.55
2018,3,7,17,45,167.5,23.5,1.65,12.2,39.0,18.59,2.57
2018,3,7,18,0,67.0,9.0,1.7,11.5,10.0,8.58,0.0
2018,3,7,18,15,33.5,4.5,1.7,11.35,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,2.5,2.0,0.95,10.6,2.0,0.0,0.0
2018,3,8,6,30,5.0,4.0,1.0,11.1,4.0,5.92,0.0
2018,3,8,6,45,18.0,17.0,1.05,11.65,18.5,27.09,0.0
2018,3,8,7,0,31.0,30.0,1.1,12.2,33.0,57.85,40.02
2018,3,8,7,15,41.5,48.0,1.1,12.6,54.5,77.18,59.52
2018,3,8,7,30,52.0,66.0,1.1,13.0,76.0,103.87,83.26
2018,3,8,7,45,102.5,86.5,1.15,13.4,114.0,168.08,138.47
2018,3,8,8,0,153.0,107.0,1.2,13.8,152.0,225.95,187.32
2018,3,8,8,15,204.5,127.0,1.25,14.25,198.5,297.12,245.52
2018,3,8,8,30,256.0,147.0,1.3,14.7,245.0,359.37,295.0
2018,3,8,8,45,264.0,168.0,1.35,15.1,280.0,392.64,319.8
2018,3,8,9,0,272.0,189.0,1.4,15.5,315.0,424.92,343.45
2018,3,8,9,15,290.0,206.0,1.4,15.8,351.5,459.0,368.26
2018,3,8,9,30,308.0,223.0,1.4,16.1,388.0,492.28,392.0
2018,3,8,9,45,487.0,189.5,1.45,16.45,472.0,605.87,478.68
2018,3,8,10,0,666.0,156.0,1.5,16.8,556.0,715.25,558.56
2018,3,8,10,15,682.0,157.5,1.5,17.1,585.5,728.05,564.99
2018,3,8,10,30,698.0,159.0,1.5,17.4,615.0,738.2,570.52
2018,3,8,10,45,721.0,158.5,1.55,17.75,645.0,748.94,576.97
2018,3,8,11,0,744.0,158.0,1.6,18.1,675.0,756.69,581.28
2018,3,8,11,15,677.5,187.0,1.65,18.45,666.0,723.07,554.93
2018,3,8,11,30,611.0,216.0,1.7,18.8,657.0,687.4,527.45
2018,3,8,11,45,562.5,241.0,1.8,19.2,651.0,658.13,505.0
2018,3,8,12,0,514.0,266.0,1.9,19.6,645.0,630.81,483.68
2018,3,8,12,15,461.0,268.5,1.95,19.75,608.5,579.02,445.22
2018,3,8,12,30,408.0,271.0,2.0,19.9,572.0,528.54,407.43
2018,3,8,12,45,614.0,205.0,2.1,20.05,653.0,579.45,447.07
2018,3,8,13,0,820.0,139.0,2.2,20.2,734.0,615.39,473.56
2018,3,8,13,15,872.5,117.0,2.2,20.15,738.5,590.73,453.7
2018,3,8,13,30,925.0,95.0,2.2,20.1,743.0,562.6,430.72
2018,3,8,13,45,859.5,113.5,2.25,20.1,700.5,505.32,385.25
2018,3,8,14,0,794.0,132.0,2.3,20.1,658.0,453.59,343.38
2018,3,8,14,15,814.5,119.0,2.25,19.9,637.5,410.73,306.77
2018,3,8,14,30,835.0,106.0,2.2,19.7,617.0,364.79,266.48
2018,3,8,14,45,718.0,129.5,2.15,19.5,550.5,303.8,217.18
2018,3,8,15,0,601.0,153.0,2.1,19.3,484.0,257.06,180.28
2018,3,8,15,15,473.5,167.0,2.1,19.3,415.0,210.94,146.25
2018,3,8,15,30,346.0,181.0,2.1,19.3,346.0,182.63,129.01
2018,3,8,15,45,323.0,165.5,1.95,18.6,307.5,147.18,104.61
2018,3,8,16,0,300.0,150.0,1.8,17.9,269.0,114.22,86.67
2018,3,8,16,15,273.5,131.5,1.6,17.05,229.0,97.48,80.12
2018,3,8,16,30,247.0,113.0,1.4,16.2,189.0,85.32,69.86
2018,3,8,16,45,268.5,92.5,1.25,15.4,161.5,71.39,57.78
2018,3,8,17,0,290.0,72.0,1.1,14.6,134.0,53.6,41.99
2018,3,8,17,15,227.5,56.5,1.1,13.9,97.0,42.93,32.2
2018,3,8,17,30,165.0,41.0,1.1,13.2,60.0,31.79,21.58
2018,3,8,17,45,101.0,25.0,1.1,12.45,35.0,20.67,5.3
2018,3,8,18,0,37.0,9.0,1.1,11.7,10.0,8.58,0.0
2018,3,8,18,15,18.5,4.5,1.1,11.4,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,6,15,8.0,3.0,1.05,8.2,3.0,0.0,0.0
2018,3,9,6,30,16.0,6.0,1.2,8.7,6.0,12.53,0.0
2018,3,9,6,45,60.0,21.5,1.35,9.2,27.0,64.69,0.0
2018,3,9,7,0,104.0,37.0,1.5,9.7,48.0,116.08,87.97
2018,3,9,7,15,269.5,49.0,1.65,10.15,98.0,232.17,190.73
2018,3,9,7,30,435.0,61.0,1.8,10.6,148.0,353.19,294.48
2018,3,9,7,45,437.0,74.0,1.95,11.1,182.5,380.81,319.14
2018,3,9,8,0,439.0,87.0,2.1,11.6,217.0,409.69,343.54
2018,3,9,8,15,362.5,118.0,2.15,12.25,238.0,405.94,338.55
2018,3,9,8,30,286.0,149.0,2.2,12.9,259.0,383.89,318.47
2018,3,9,8,45,284.5,170.0,2.2,13.5,291.5,410.93,338.52
2018,3,9,9,0,283.0,191.0,2.2,14.1,324.0,436.5,356.63
2018,3,9,9,15,339.5,199.0,2.15,14.6,373.0,489.74,397.18
2018,3,9,9,30,396.0,207.0,2.1,15.1,422.0,543.52,436.95
2018,3,9,9,45,336.0,233.5,2.05,15.6,424.5,526.31,419.96
2018,3,9,10,0,276.0,260.0,2.0,16.1,427.0,506.21,401.38
2018,3,9,10,15,273.0,279.5,1.95,16.45,452.0,521.52,411.07
2018,3,9,10,30,270.0,299.0,1.9,16.8,477.0,535.26,419.29
2018,3,9,10,45,218.5,313.0,1.85,17.1,460.5,494.25,386.23
2018,3,9,11,0,167.0,327.0,1.8,17.4,444.0,462.7,360.43
2018,3,9,11,15,281.0,318.5,1.9,17.6,520.5,543.03,422.23
2018,3,9,11,30,395.0,310.0,2.0,17.8,597.0,611.11,473.04
2018,3,9,11,45,438.5,296.5,2.05,17.95,618.5,623.07,481.34
2018,3,9,12,0,482.0,283.0,2.1,18.1,640.0,626.15,483.64
2018,3,9,12,15,445.0,296.0,2.1,18.1,626.0,595.42,459.89
2018,3,9,12,30,408.0,309.0,2.1,18.1,612.0,562.37,434.65
2018,3,9,12,45,456.5,289.0,2.1,18.1,625.0,558.65,432.1
2018,3,9,13,0,505.0,269.0,2.1,18.1,638.0,548.42,424.23
2018,3,9,13,15,578.0,234.5,2.1,18.05,648.5,534.61,413.62
2018,3,9,13,30,651.0,200.0,2.1,18.0,659.0,515.03,397.87
2018,3,9,13,45,660.0,186.5,2.1,17.95,639.0,476.0,366.5
2018,3,9,14,0,669.0,173.0,2.1,17.9,619.0,435.12,332.93
2018,3,9,14,15,746.0,138.5,2.05,17.75,615.0,400.44,302.27
2018,3,9,14,30,823.0,104.0,2.0,17.6,611.0,361.69,266.54
2018,3,9,14,45,788.5,107.0,1.95,17.45,569.5,311.46,223.0
2018,3,9,15,0,754.0,110.0,1.9,17.3,528.0,259.0,177.87
2018,3,9,15,15,714.0,110.0,1.9,17.3,481.5,209.74,136.47
2018,3,9,15,30,674.0,110.0,1.9,17.3,435.0,164.08,100.66
2018,3,9,15,45,551.5,121.0,1.75,16.7,369.5,125.24,78.77
2018,3,9,16,0,429.0,132.0,1.6,16.1,304.0,98.25,71.79
2018,3,9,16,15,417.0,116.5,1.45,15.4,265.5,81.08,66.29
2018,3,9,16,30,405.0,101.0,1.3,14.7,227.0,71.9,58.47
2018,3,9,16,45,337.0,88.0,1.2,14.0,180.5,64.0,51.59
2018,3,9,17,0,269.0,75.0,1.1,13.3,134.0,55.76,44.17
2018,3,9,17,15,219.5,59.0,1.05,12.9,98.5,44.8,34.03
2018,3,9,17,30,170.0,43.0,1.0,12.5,63.0,34.87,24.4
2018,3,9,17,45,108.5,27.0,1.0,12.1,37.5,22.24,7.67
2018,3,9,18,0,47.0,11.0,1.0,11.7,12.0,10.48,0.0
2018,3,9,18,15,23.5,5.5,1.0,11.55,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,9.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,9.3,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.5,0.75,9.65,3.5,3.24,0.0
2018,3,10,7,0,0.0,6.0,0.7,10.0,6.0,5.55,0.0
2018,3,10,7,15,0.0,7.0,0.65,10.25,7.0,6.48,0.0
2018,3,10,7,30,0.0,8.0,0.6,10.5,8.0,7.4,0.78
2018,3,10,7,45,0.0,10.5,0.5,10.8,10.5,9.72,2.84
2018,3,10,8,0,0.0,13.0,0.4,11.1,13.0,12.04,4.89
2018,3,10,8,15,0.0,18.5,0.45,11.3,18.5,17.15,9.32
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,22.27,13.71
2018,3,10,8,45,0.0,28.5,0.5,11.7,28.5,26.46,17.26
2018,3,10,9,0,0.0,33.0,0.5,11.9,33.0,30.65,20.78
2018,3,10,9,15,0.0,51.5,0.55,12.15,51.5,47.89,35.37
2018,3,10,9,30,0.0,70.0,0.6,12.4,70.0,65.17,49.77
2018,3,10,9,45,0.0,80.0,0.6,12.7,80.0,74.52,57.37
2018,3,10,10,0,0.0,90.0,0.6,13.0,90.0,83.89,64.92
2018,3,10,10,15,0.0,107.0,0.55,13.25,107.0,100.1,78.06
2018,3,10,10,30,0.0,124.0,0.5,13.5,124.0,116.35,91.05
2018,3,10,10,45,1.0,130.5,0.45,13.75,131.0,123.25,96.38
2018,3,10,11,0,2.0,137.0,0.4,14.0,138.0,130.11,101.67
2018,3,10,11,15,9.5,194.5,0.4,14.15,201.0,190.71,149.99
2018,3,10,11,30,17.0,252.0,0.4,14.3,264.0,250.89,196.49
2018,3,10,11,45,14.0,239.5,0.35,14.5,249.5,235.56,183.73
2018,3,10,12,0,11.0,227.0,0.3,14.7,235.0,220.55,171.79
2018,3,10,12,15,10.5,226.0,0.4,14.7,233.5,218.35,170.36
2018,3,10,12,30,10.0,225.0,0.5,14.7,232.0,216.15,168.85
2018,3,10,12,45,8.5,213.0,0.55,14.75,219.0,203.2,158.8
2018,3,10,13,0,7.0,201.0,0.6,14.8,206.0,190.45,148.94
2018,3,10,13,15,5.0,185.5,0.65,14.75,189.0,174.46,136.51
2018,3,10,13,30,3.0,170.0,0.7,14.7,172.0,158.75,124.24
2018,3,10,13,45,1.5,142.0,0.7,14.65,143.0,132.24,103.19
2018,3,10,14,0,0.0,114.0,0.7,14.6,114.0,105.93,82.11
2018,3,10,14,15,1.0,126.0,0.7,14.5,126.5,117.02,91.39
2018,3,10,14,30,2.0,138.0,0.7,14.4,139.0,127.74,100.28
2018,3,10,14,45,1.5,136.5,0.65,14.3,137.5,125.77,98.87
2018,3,10,15,0,1.0,135.0,0.6,14.2,136.0,123.74,97.49
2018,3,10,15,15,1.5,130.0,0.6,14.2,131.0,118.84,93.71
2018,3,10,15,30,2.0,125.0,0.6,14.2,126.0,113.79,89.81
2018,3,10,15,45,1.5,113.5,0.45,13.85,114.0,103.12,81.36
2018,3,10,16,0,1.0,102.0,0.3,13.5,102.0,92.53,72.89
2018,3,10,16,15,5.5,92.5,0.35,13.2,94.0,83.88,69.22
2018,3,10,16,30,10.0,83.0,0.4,12.9,86.0,75.28,61.84
2018,3,10,16,45,11.0,76.5,0.45,12.6,79.5,68.98,56.3
2018,3,10,17,0,12.0,70.0,0.5,12.3,73.0,62.48,50.35
2018,3,10,17,15,11.5,52.5,0.55,12.0,54.5,47.3,36.42
2018,3,10,17,30,11.0,35.0,0.6,11.7,36.0,31.49,21.7
2018,3,10,17,45,21.5,21.5,0.65,11.45,22.5,19.62,7.2
2018,3,10,18,0,32.0,8.0,0.7,11.2,9.0,7.63,0.0
2018,3,10,18,15,16.0,4.0,0.75,11.05,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.25,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.4,8.15,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.35,7.95,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,6,15,38.5,5.0,0.85,7.3,5.5,0.0,0.0
2018,3,11,6,30,77.0,10.0,1.0,7.8,11.0,42.95,0.0
2018,3,11,6,45,222.5,23.5,1.1,8.3,44.5,153.81,53.36
2018,3,11,7,0,368.0,37.0,1.2,8.8,78.0,262.72,208.24
2018,3,11,7,15,465.5,45.5,1.2,9.4,125.5,341.15,280.56
2018,3,11,7,30,563.0,54.0,1.2,10.0,173.0,425.55,352.73
2018,3,11,7,45,623.5,60.0,1.15,10.55,224.5,489.0,404.9
2018,3,11,8,0,684.0,66.0,1.1,11.1,276.0,554.58,456.09
2018,3,11,8,15,724.0,71.0,1.05,11.8,327.5,602.66,491.31
2018,3,11,8,30,764.0,76.0,1.0,12.5,379.0,654.7,526.78
2018,3,11,8,45,792.5,79.5,0.9,13.25,427.5,695.78,552.15
2018,3,11,9,0,821.0,83.0,0.8,14.0,476.0,735.28,575.43
2018,3,11,9,15,843.0,85.0,0.75,14.75,520.5,766.06,592.54
2018,3,11,9,30,865.0,87.0,0.7,15.5,565.0,794.45,607.67
2018,3,11,9,45,875.5,90.0,0.65,16.3,602.0,812.19,615.2
2018,3,11,10,0,886.0,93.0,0.6,17.1,639.0,821.28,617.0
2018,3,11,10,15,881.0,100.5,0.65,17.7,666.0,830.96,621.61
2018,3,11,10,30,876.0,108.0,0.7,18.3,693.0,831.58,620.31
2018,3,11,10,45,901.0,103.0,0.75,18.9,723.5,834.36,620.7
2018,3,11,11,0,926.0,98.0,0.8,19.5,754.0,839.04,622.42
2018,3,11,11,15,913.5,106.0,0.95,19.75,765.5,824.51,613.9
2018,3,11,11,30,901.0,114.0,1.1,20.0,777.0,806.86,603.36
2018,3,11,11,45,906.0,113.5,1.2,20.3,787.0,790.87,593.07
2018,3,11,12,0,911.0,113.0,1.3,20.6,797.0,771.73,580.55
2018,3,11,12,15,917.5,111.5,1.4,20.75,800.5,749.53,566.02
2018,3,11,12,30,924.0,110.0,1.5,20.9,804.0,724.21,548.08
2018,3,11,12,45,913.5,113.0,1.55,21.0,793.5,689.26,522.46
2018,3,11,13,0,903.0,116.0,1.6,21.1,783.0,652.32,494.97
2018,3,11,13,15,910.0,110.5,1.6,21.15,771.0,615.83,467.09
2018,3,11,13,30,917.0,105.0,1.6,21.2,759.0,576.63,436.47
2018,3,11,13,45,898.5,105.0,1.55,21.25,729.0,527.46,397.48
2018,3,11,14,0,880.0,105.0,1.5,21.3,699.0,477.9,357.36
2018,3,11,14,15,843.0,108.5,1.4,21.25,657.0,420.29,310.55
2018,3,11,14,30,806.0,112.0,1.3,21.2,615.0,367.93,266.92
2018,3,11,14,45,797.0,107.0,1.2,21.15,580.0,318.74,224.54
2018,3,11,15,0,788.0,102.0,1.1,21.1,545.0,269.48,181.81
2018,3,11,15,15,793.5,96.0,1.1,21.1,513.0,222.23,140.78
2018,3,11,15,30,799.0,90.0,1.1,21.1,481.0,173.78,101.07
2018,3,11,15,45,770.5,86.5,0.8,20.8,433.5,123.66,67.03
2018,3,11,16,0,742.0,83.0,0.5,20.5,386.0,70.86,41.33
2018,3,11,16,15,704.0,78.0,0.5,19.9,336.0,51.71,39.67
2018,3,11,16,30,666.0,73.0,0.5,19.3,286.0,50.22,38.57
2018,3,11,16,45,605.5,67.0,0.45,18.75,234.5,47.83,36.55
2018,3,11,17,0,545.0,61.0,0.4,18.2,183.0,45.43,34.36
2018,3,11,17,15,455.5,52.0,0.5,17.65,136.0,40.23,29.5
2018,3,11,17,30,366.0,43.0,0.6,17.1,89.0,34.91,24.16
2018,3,11,17,45,231.0,28.5,0.7,16.6,53.0,23.71,10.55
2018,3,11,18,0,96.0,14.0,0.8,16.1,17.0,13.34,0.0
2018,3,11,18,15,48.0,7.0,0.8,15.75,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,12,6,15,4.5,4.0,1.35,10.65,4.0,0.0,0.0
2018,3,12,6,30,9.0,8.0,1.5,11.4,8.0,11.57,0.0
2018,3,12,6,45,108.0,25.0,1.7,12.1,37.0,104.16,47.76
2018,3,12,7,0,207.0,42.0,1.9,12.8,66.0,187.19,147.33
2018,3,12,7,15,340.0,52.5,1.95,13.5,115.5,279.06,228.39
2018,3,12,7,30,473.0,63.0,2.0,14.2,165.0,384.68,317.5
2018,3,12,7,45,563.0,66.5,2.1,14.9,219.0,461.56,380.91
2018,3,12,8,0,653.0,70.0,2.2,15.6,273.0,542.1,444.82
2018,3,12,8,15,695.0,73.5,2.35,16.45,323.0,592.62,483.02
2018,3,12,8,30,737.0,77.0,2.5,17.3,373.0,639.89,516.7
2018,3,12,8,45,768.0,79.5,2.65,18.2,421.0,681.12,544.68
2018,3,12,9,0,799.0,82.0,2.8,19.1,469.0,720.94,571.0
2018,3,12,9,15,819.5,84.5,2.95,19.6,512.0,750.84,590.55
2018,3,12,9,30,840.0,87.0,3.1,20.1,555.0,778.38,608.28
2018,3,12,9,45,856.0,89.0,3.2,20.65,593.5,799.13,620.68
2018,3,12,10,0,872.0,91.0,3.3,21.2,632.0,811.41,627.11
2018,3,12,10,15,855.0,102.5,3.35,21.5,655.0,815.83,628.47
2018,3,12,10,30,838.0,114.0,3.4,21.8,678.0,811.07,623.56
2018,3,12,10,45,667.0,186.0,3.5,22.1,645.0,746.09,575.28
2018,3,12,11,0,496.0,258.0,3.6,22.4,612.0,670.91,516.51
2018,3,12,11,15,664.5,195.5,3.6,22.6,681.0,732.08,563.5
2018,3,12,11,30,833.0,133.0,3.6,22.8,750.0,781.37,599.04
2018,3,12,11,45,874.5,116.5,3.6,22.95,771.0,773.72,592.62
2018,3,12,12,0,916.0,100.0,3.6,23.1,792.0,765.86,586.57
2018,3,12,12,15,902.5,106.0,3.6,23.2,788.0,737.04,565.85
2018,3,12,12,30,889.0,112.0,3.6,23.3,784.0,705.96,542.08
2018,3,12,12,45,549.0,176.5,3.65,23.35,590.0,520.1,402.1
2018,3,12,13,0,209.0,241.0,3.7,23.4,396.0,349.33,269.68
2018,3,12,13,15,117.0,219.0,3.65,23.3,305.5,267.42,206.3
2018,3,12,13,30,25.0,197.0,3.6,23.2,215.0,193.53,148.27
2018,3,12,13,45,54.0,247.0,3.6,23.05,284.0,248.62,191.32
2018,3,12,14,0,83.0,297.0,3.6,22.9,353.0,298.38,229.3
2018,3,12,14,15,54.0,267.0,3.6,22.7,303.0,255.56,196.53
2018,3,12,14,30,25.0,237.0,3.6,22.5,253.0,221.04,170.45
2018,3,12,14,45,14.0,187.0,3.55,22.35,196.0,173.05,133.34
2018,3,12,15,0,3.0,137.0,3.5,22.2,139.0,126.05,96.63
2018,3,12,15,15,1.5,112.5,3.5,22.2,113.5,103.86,79.12
2018,3,12,15,30,0.0,88.0,3.5,22.2,88.0,81.81,61.54
2018,3,12,15,45,24.0,106.0,3.2,21.5,116.0,95.64,72.3
2018,3,12,16,0,48.0,124.0,2.9,20.8,144.0,106.96,82.02
2018,3,12,16,15,60.5,106.5,2.6,20.1,128.5,91.53,74.06
2018,3,12,16,30,73.0,89.0,2.3,19.4,113.0,73.35,58.63
2018,3,12,16,45,36.5,60.5,2.0,18.75,72.5,54.7,42.51
2018,3,12,17,0,0.0,32.0,1.7,18.1,32.0,29.69,20.54
2018,3,12,17,15,0.0,22.0,1.8,17.6,22.0,20.4,12.21
2018,3,12,17,30,0.0,12.0,1.9,17.1,12.0,11.11,3.87
2018,3,12,17,45,0.0,7.5,2.0,16.65,7.5,6.94,0.0
2018,3,12,18,0,0.0,3.0,2.1,16.2,3.0,2.86,0.0
2018,3,12,18,15,0.0,1.5,2.1,16.05,1.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,3,13,6,15,2.0,1.0,2.3,13.6,1.0,0.0,0.0
2018,3,13,6,30,4.0,2.0,2.4,13.8,2.0,3.68,0.0
2018,3,13,6,45,2.0,4.0,2.5,14.0,4.0,4.72,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.2,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.6,14.2,7.5,6.94,0.22
2018,3,13,7,30,0.0,9.0,2.6,14.2,9.0,8.33,1.48
2018,3,13,7,45,0.0,13.0,2.65,14.25,13.0,12.04,4.71
2018,3,13,8,0,0.0,17.0,2.7,14.3,17.0,15.76,7.91
2018,3,13,8,15,0.0,21.0,2.75,14.25,21.0,19.48,11.08
2018,3,13,8,30,0.0,25.0,2.8,14.2,25.0,23.2,14.23
2018,3,13,8,45,0.0,25.5,2.9,14.15,25.5,23.67,14.58
2018,3,13,9,0,0.0,26.0,3.0,14.1,26.0,24.14,14.93
2018,3,13,9,15,0.0,29.0,3.1,14.1,29.0,26.94,17.25
2018,3,13,9,30,0.0,32.0,3.2,14.1,32.0,29.75,19.55
2018,3,13,9,45,0.0,45.0,3.3,14.1,45.0,41.86,29.69
2018,3,13,10,0,0.0,58.0,3.4,14.1,58.0,54.0,39.77
2018,3,13,10,15,0.0,78.5,3.55,14.2,78.5,73.16,55.62
2018,3,13,10,30,0.0,99.0,3.7,14.3,99.0,92.43,71.42
2018,3,13,10,45,0.0,98.5,3.8,14.4,98.5,91.96,70.88
2018,3,13,11,0,0.0,98.0,3.9,14.5,98.0,91.49,70.38
2018,3,13,11,15,4.5,150.5,3.95,14.65,154.0,144.76,113.97
2018,3,13,11,30,9.0,203.0,4.0,14.8,210.0,197.9,156.76
2018,3,13,11,45,18.0,238.0,4.1,14.9,252.0,237.22,188.2
2018,3,13,12,0,27.0,273.0,4.2,15.0,294.0,279.42,221.64
2018,3,13,12,15,16.5,229.0,4.2,15.1,242.0,225.46,178.39
2018,3,13,12,30,6.0,185.0,4.2,15.2,190.0,176.45,138.92
2018,3,13,12,45,10.0,202.0,4.25,15.25,209.5,194.13,153.3
2018,3,13,13,0,14.0,219.0,4.3,15.3,229.0,211.25,167.07
2018,3,13,13,15,38.0,261.0,4.25,15.3,288.5,260.47,206.58
2018,3,13,13,30,62.0,303.0,4.2,15.3,348.0,305.99,242.51
2018,3,13,13,45,63.5,292.0,4.2,15.35,336.5,291.85,231.18
2018,3,13,14,0,65.0,281.0,4.2,15.4,325.0,277.6,219.84
2018,3,13,14,15,177.0,268.0,4.15,15.4,381.5,301.42,237.52
2018,3,13,14,30,289.0,255.0,4.1,15.4,438.0,312.72,243.45
2018,3,13,14,45,262.5,247.5,4.1,15.4,406.0,280.27,216.53
2018,3,13,15,0,236.0,240.0,4.1,15.4,374.0,250.14,191.82
2018,3,13,15,15,154.0,216.5,4.1,15.4,301.5,206.25,158.74
2018,3,13,15,30,72.0,193.0,4.1,15.4,229.0,171.67,134.21
2018,3,13,15,45,81.5,178.0,3.85,15.0,215.0,154.09,120.33
2018,3,13,16,0,91.0,163.0,3.6,14.6,201.0,135.4,106.78
2018,3,13,16,15,95.5,137.0,3.15,14.05,172.5,106.9,89.35
2018,3,13,16,30,100.0,111.0,2.7,13.5,144.0,88.88,73.79
2018,3,13,16,45,131.5,99.0,2.3,12.95,134.5,79.86,65.94
2018,3,13,17,0,163.0,87.0,1.9,12.4,125.0,67.31,54.69
2018,3,13,17,15,131.5,67.5,1.65,11.8,93.0,53.22,41.8
2018,3,13,17,30,100.0,48.0,1.4,11.2,61.0,38.61,28.16
2018,3,13,17,45,65.0,31.0,1.2,10.55,38.0,26.36,14.37
2018,3,13,18,0,30.0,14.0,1.0,9.9,15.0,13.34,0.0
2018,3,13,18,15,15.0,7.0,1.0,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,6,15,20.5,3.5,1.3,7.1,4.0,0.0,0.0
2018,3,14,6,30,41.0,7.0,1.5,7.9,8.0,24.99,0.0
2018,3,14,6,45,31.5,7.5,1.75,8.65,9.5,27.73,13.38
2018,3,14,7,0,22.0,8.0,2.0,9.4,11.0,23.52,14.43
2018,3,14,7,15,11.0,10.5,2.15,9.75,12.0,17.45,9.6
2018,3,14,7,30,0.0,13.0,2.3,10.1,13.0,12.04,4.82
2018,3,14,7,45,0.0,31.5,2.45,10.4,31.5,29.23,19.82
2018,3,14,8,0,0.0,50.0,2.6,10.7,50.0,46.46,34.72
2018,3,14,8,15,0.5,77.0,2.7,10.8,77.0,72.54,57.09
2018,3,14,8,30,1.0,104.0,2.8,10.9,104.0,100.09,80.39
2018,3,14,8,45,0.5,111.5,2.9,11.0,111.5,106.57,85.56
2018,3,14,9,0,0.0,119.0,3.0,11.1,119.0,113.12,90.75
2018,3,14,9,15,1.0,135.5,3.05,11.1,136.0,129.97,104.63
2018,3,14,9,30,2.0,152.0,3.1,11.1,153.0,146.77,118.34
2018,3,14,9,45,13.0,182.0,3.1,11.1,190.0,185.25,150.19
2018,3,14,10,0,24.0,212.0,3.1,11.1,227.0,232.36,188.62
2018,3,14,10,15,37.0,252.0,3.1,11.1,276.5,283.42,229.66
2018,3,14,10,30,50.0,292.0,3.1,11.1,326.0,333.7,269.44
2018,3,14,10,45,38.5,254.0,3.1,11.1,281.0,281.94,227.47
2018,3,14,11,0,27.0,216.0,3.1,11.1,236.0,232.13,187.06
2018,3,14,11,15,13.5,140.5,3.05,11.1,150.5,145.66,116.25
2018,3,14,11,30,0.0,65.0,3.0,11.1,65.0,60.62,45.36
2018,3,14,11,45,76.0,144.0,2.95,11.15,202.0,198.44,161.57
2018,3,14,12,0,152.0,223.0,2.9,11.2,339.0,331.06,268.98
2018,3,14,12,15,114.0,261.0,2.9,11.2,348.0,330.35,266.35
2018,3,14,12,30,76.0,299.0,2.9,11.2,357.0,331.24,265.68
2018,3,14,12,45,80.5,318.5,2.85,11.25,379.5,347.1,277.89
2018,3,14,13,0,85.0,338.0,2.8,11.3,402.0,361.69,288.97
2018,3,14,13,15,276.0,300.5,2.75,11.35,502.0,430.09,344.35
2018,3,14,13,30,467.0,263.0,2.7,11.4,602.0,482.42,384.56
2018,3,14,13,45,558.0,225.0,2.65,11.4,617.5,469.8,372.94
2018,3,14,14,0,649.0,187.0,2.6,11.4,633.0,448.78,353.79
2018,3,14,14,15,692.0,164.5,2.55,11.45,621.0,412.73,321.7
2018,3,14,14,30,735.0,142.0,2.5,11.5,609.0,372.0,284.6
2018,3,14,14,45,810.5,111.5,2.5,11.5,599.0,333.79,247.38
2018,3,14,15,0,886.0,81.0,2.5,11.5,589.0,288.91,203.21
2018,3,14,15,15,868.0,79.0,2.5,11.5,545.5,235.78,155.53
2018,3,14,15,30,850.0,77.0,2.5,11.5,502.0,177.42,106.0
2018,3,14,15,45,825.0,74.0,2.4,11.35,454.0,125.02,67.35
2018,3,14,16,0,800.0,71.0,2.3,11.2,406.0,74.97,41.52
2018,3,14,16,15,753.5,69.0,2.05,10.8,353.0,49.25,38.95
2018,3,14,16,30,707.0,67.0,1.8,10.4,300.0,49.68,39.51
