Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,16,45,656.5,61.0,1.55,10.0,248.5,42.51,33.08
2018,3,14,17,0,606.0,55.0,1.3,9.6,197.0,39.81,30.57
2018,3,14,17,15,523.0,47.5,1.25,8.95,148.5,35.67,26.61
2018,3,14,17,30,440.0,40.0,1.2,8.3,100.0,31.43,22.27
2018,3,14,17,45,292.5,29.0,1.15,7.7,61.5,23.63,13.0
2018,3,14,18,0,145.0,18.0,1.1,7.1,23.0,17.16,0.0
2018,3,14,18,15,72.5,9.0,1.15,6.9,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,6,15,3.0,5.5,1.55,4.2,5.5,0.0,0.0
2018,3,15,6,30,6.0,11.0,1.8,5.1,11.0,13.19,0.0
2018,3,15,6,45,176.5,27.5,2.05,6.0,50.5,147.31,101.98
2018,3,15,7,0,347.0,44.0,2.3,6.9,90.0,265.97,218.84
2018,3,15,7,15,358.0,57.5,2.5,7.5,123.0,299.92,252.68
2018,3,15,7,30,369.0,71.0,2.7,8.1,156.0,334.19,284.33
2018,3,15,7,45,301.5,94.5,2.85,8.65,175.5,330.3,281.23
2018,3,15,8,0,234.0,118.0,3.0,9.2,195.0,308.07,261.75
2018,3,15,8,15,175.0,144.0,3.1,9.65,206.5,290.27,245.24
2018,3,15,8,30,116.0,170.0,3.2,10.1,218.0,279.29,233.73
2018,3,15,8,45,114.0,190.0,3.35,10.5,242.0,300.23,249.96
2018,3,15,9,0,112.0,210.0,3.5,10.9,266.0,320.42,265.23
2018,3,15,9,15,208.5,222.5,3.55,11.1,338.0,409.03,338.29
2018,3,15,9,30,305.0,235.0,3.6,11.3,410.0,511.55,419.92
2018,3,15,9,45,362.5,228.0,3.65,11.5,449.0,549.29,449.18
2018,3,15,10,0,420.0,221.0,3.7,11.7,488.0,598.93,487.25
2018,3,15,10,15,282.0,266.5,3.8,11.85,449.5,520.74,422.14
2018,3,15,10,30,144.0,312.0,3.9,12.0,411.0,441.8,356.15
2018,3,15,10,45,82.0,264.0,3.95,12.1,321.0,327.6,264.64
2018,3,15,11,0,20.0,216.0,4.0,12.2,231.0,220.65,176.97
2018,3,15,11,15,13.0,202.0,4.1,12.25,212.0,200.77,160.68
2018,3,15,11,30,6.0,188.0,4.2,12.3,193.0,181.31,144.56
2018,3,15,11,45,6.5,194.0,4.25,12.3,199.0,186.89,149.05
2018,3,15,12,0,7.0,200.0,4.3,12.3,205.0,192.36,153.44
2018,3,15,12,15,8.0,195.5,4.4,12.25,201.5,188.25,150.15
2018,3,15,12,30,9.0,191.0,4.5,12.2,198.0,184.1,146.87
2018,3,15,12,45,75.5,242.0,4.6,12.15,299.0,274.12,221.1
2018,3,15,13,0,142.0,293.0,4.7,12.1,400.0,357.18,287.98
2018,3,15,13,15,91.0,277.0,4.65,11.95,345.0,305.11,245.49
2018,3,15,13,30,40.0,261.0,4.6,11.8,290.0,258.27,207.48
2018,3,15,13,45,111.0,272.5,4.55,11.65,350.0,297.06,239.15
2018,3,15,14,0,182.0,284.0,4.5,11.5,410.0,329.89,264.84
2018,3,15,14,15,213.0,266.5,4.4,11.4,407.5,315.89,252.48
2018,3,15,14,30,244.0,249.0,4.3,11.3,405.0,293.97,233.24
2018,3,15,14,45,213.0,238.5,4.2,11.2,369.0,265.58,209.61
2018,3,15,15,0,182.0,228.0,4.1,11.1,333.0,235.12,184.66
2018,3,15,15,15,158.5,206.0,4.1,11.1,292.5,200.75,156.66
2018,3,15,15,30,135.0,184.0,4.1,11.1,252.0,169.14,131.43
2018,3,15,15,45,153.0,179.5,4.05,11.0,249.5,156.23,120.9
2018,3,15,16,0,171.0,175.0,4.0,10.9,247.0,140.55,110.48
2018,3,15,16,15,206.5,149.0,3.85,10.7,225.5,108.48,91.9
2018,3,15,16,30,242.0,123.0,3.7,10.5,204.0,91.89,77.36
2018,3,15,16,45,204.0,106.0,3.5,10.3,166.5,80.53,67.26
2018,3,15,17,0,166.0,89.0,3.3,10.1,129.0,68.73,56.51
2018,3,15,17,15,136.0,69.0,3.2,9.9,96.5,54.34,43.19
2018,3,15,17,30,106.0,49.0,3.1,9.7,64.0,39.41,29.16
2018,3,15,17,45,61.5,31.5,3.0,9.5,39.5,26.92,15.89
2018,3,15,18,0,17.0,14.0,2.9,9.3,15.0,13.34,0.0
2018,3,15,18,15,8.5,7.0,2.9,9.3,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,16,6,15,2.0,2.0,1.75,8.1,2.0,0.0,0.0
2018,3,16,6,30,4.0,4.0,1.9,8.3,4.0,5.64,0.0
2018,3,16,6,45,2.0,7.0,2.05,8.5,7.0,7.47,0.03
2018,3,16,7,0,0.0,10.0,2.2,8.7,10.0,9.26,2.21
2018,3,16,7,15,0.0,14.0,2.35,8.75,14.0,12.97,5.59
2018,3,16,7,30,0.0,18.0,2.5,8.8,18.0,16.68,8.94
2018,3,16,7,45,0.0,22.5,2.65,8.85,22.5,20.86,12.64
2018,3,16,8,0,0.0,27.0,2.8,8.9,27.0,25.05,16.3
2018,3,16,8,15,11.5,78.0,2.95,8.95,83.0,81.26,65.4
2018,3,16,8,30,23.0,129.0,3.1,9.0,139.0,150.3,124.42
2018,3,16,8,45,95.5,173.0,3.25,9.05,220.5,265.76,222.73
2018,3,16,9,0,168.0,217.0,3.4,9.1,302.0,372.55,310.94
2018,3,16,9,15,116.0,164.0,3.5,9.25,225.0,269.12,224.59
2018,3,16,9,30,64.0,111.0,3.6,9.4,148.0,168.6,139.63
2018,3,16,9,45,53.5,160.0,3.7,9.5,192.5,202.82,167.28
2018,3,16,10,0,43.0,209.0,3.8,9.6,237.0,244.72,200.61
2018,3,16,10,15,67.5,249.5,3.9,9.75,295.5,305.85,250.35
2018,3,16,10,30,92.0,290.0,4.0,9.9,354.0,366.12,298.51
2018,3,16,10,45,189.5,301.0,4.05,10.0,438.0,463.12,377.25
2018,3,16,11,0,287.0,312.0,4.1,10.1,522.0,556.38,450.97
2018,3,16,11,15,345.0,307.0,4.15,10.2,565.0,589.19,476.52
2018,3,16,11,30,403.0,302.0,4.2,10.3,608.0,625.77,504.82
2018,3,16,11,45,371.5,322.5,4.25,10.4,607.0,603.16,485.87
2018,3,16,12,0,340.0,343.0,4.3,10.5,606.0,586.35,471.56
2018,3,16,12,15,337.5,339.0,4.35,10.6,600.0,566.79,456.08
2018,3,16,12,30,335.0,335.0,4.4,10.7,594.0,546.42,439.91
2018,3,16,12,45,274.5,336.5,4.45,10.75,547.5,492.65,396.85
2018,3,16,13,0,214.0,338.0,4.5,10.8,501.0,441.93,356.05
2018,3,16,13,15,236.5,333.5,4.5,10.85,510.0,437.89,352.74
2018,3,16,13,30,259.0,329.0,4.5,10.9,519.0,431.48,347.14
2018,3,16,13,45,308.5,301.5,4.5,10.95,521.0,416.77,334.91
2018,3,16,14,0,358.0,274.0,4.5,11.0,523.0,397.85,318.58
2018,3,16,14,15,535.5,213.0,4.5,10.9,566.5,394.91,313.06
2018,3,16,14,30,713.0,152.0,4.5,10.8,610.0,376.95,292.58
2018,3,16,14,45,650.5,161.0,4.45,10.7,560.5,326.72,248.7
2018,3,16,15,0,588.0,170.0,4.4,10.6,511.0,282.09,209.98
2018,3,16,15,15,673.5,137.0,4.4,10.6,500.0,238.16,167.01
2018,3,16,15,30,759.0,104.0,4.4,10.6,489.0,185.78,117.73
2018,3,16,15,45,753.0,95.0,4.2,10.25,446.5,134.71,78.07
2018,3,16,16,0,747.0,86.0,4.0,9.9,404.0,84.14,48.5
2018,3,16,16,15,710.5,80.5,3.7,9.55,353.0,52.65,42.19
2018,3,16,16,30,674.0,75.0,3.4,9.2,302.0,50.86,40.73
2018,3,16,16,45,624.0,68.5,3.05,8.85,251.5,48.14,38.34
2018,3,16,17,0,574.0,62.0,2.7,8.5,201.0,45.33,35.73
2018,3,16,17,15,481.0,54.0,2.4,7.95,151.0,41.04,31.6
2018,3,16,17,30,388.0,46.0,2.1,7.4,101.0,36.69,27.12
2018,3,16,17,45,250.0,32.5,1.85,6.85,62.5,25.49,15.33
2018,3,16,18,0,112.0,19.0,1.6,6.3,24.0,18.11,0.0
2018,3,16,18,15,56.0,9.5,1.6,6.15,12.0,9.05,0.0
2018,3,16,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,6,15,10.5,7.5,1.15,5.9,8.0,7.15,0.0
2018,3,17,6,30,21.0,15.0,1.3,6.3,16.0,23.96,0.0
2018,3,17,6,45,75.0,33.0,1.5,6.75,42.5,96.46,70.31
2018,3,17,7,0,129.0,51.0,1.7,7.2,69.0,148.76,121.68
2018,3,17,7,15,184.0,65.0,1.75,7.45,103.0,199.43,167.87
2018,3,17,7,30,239.0,79.0,1.8,7.7,137.0,254.44,216.69
2018,3,17,7,45,214.5,90.5,1.9,8.0,151.5,257.48,219.6
2018,3,17,8,0,190.0,102.0,2.0,8.3,166.0,258.53,220.16
2018,3,17,8,15,182.5,127.5,2.0,8.55,197.0,287.32,243.28
2018,3,17,8,30,175.0,153.0,2.0,8.8,228.0,302.34,254.56
2018,3,17,8,45,256.0,176.5,1.95,9.1,300.0,404.92,338.05
2018,3,17,9,0,337.0,200.0,1.9,9.4,372.0,497.45,410.42
2018,3,17,9,15,452.0,190.5,1.9,9.55,441.5,593.05,484.42
2018,3,17,9,30,567.0,181.0,1.9,9.7,511.0,678.33,548.63
2018,3,17,9,45,603.5,175.0,1.85,9.85,546.5,708.72,569.16
2018,3,17,10,0,640.0,169.0,1.8,10.0,582.0,732.85,585.45
2018,3,17,10,15,501.5,219.0,1.75,10.2,552.0,664.64,530.03
2018,3,17,10,30,363.0,269.0,1.7,10.4,522.0,587.79,468.64
2018,3,17,10,45,286.0,298.5,1.7,10.55,502.0,549.63,437.54
2018,3,17,11,0,209.0,328.0,1.7,10.7,482.0,501.97,398.97
2018,3,17,11,15,202.0,342.0,1.7,10.85,493.5,503.93,399.7
2018,3,17,11,30,195.0,356.0,1.7,11.0,505.0,504.97,399.42
2018,3,17,11,45,134.0,296.5,1.7,11.15,399.5,392.39,312.51
2018,3,17,12,0,73.0,237.0,1.7,11.3,294.0,283.75,226.99
2018,3,17,12,15,36.5,157.5,1.75,11.35,186.0,174.81,139.64
2018,3,17,12,30,0.0,78.0,1.8,11.4,78.0,72.79,55.29
2018,3,17,12,45,0.0,68.5,1.85,11.45,68.5,63.9,48.02
2018,3,17,13,0,0.0,59.0,1.9,11.5,59.0,55.02,40.63
2018,3,17,13,15,0.0,65.0,1.9,11.45,65.0,60.62,45.36
2018,3,17,13,30,0.0,71.0,1.9,11.4,71.0,66.21,50.09
2018,3,17,13,45,4.0,100.5,1.95,11.35,103.5,95.68,74.72
2018,3,17,14,0,8.0,130.0,2.0,11.3,136.0,124.15,98.33
2018,3,17,14,15,43.5,170.5,2.0,11.15,199.0,171.59,137.12
2018,3,17,14,30,79.0,211.0,2.0,11.0,262.0,214.93,171.66
2018,3,17,14,45,288.5,197.0,2.0,10.9,368.0,252.08,196.24
2018,3,17,15,0,498.0,183.0,2.0,10.8,474.0,271.07,202.7
2018,3,17,15,15,575.5,154.5,2.0,10.8,467.0,234.55,166.97
2018,3,17,15,30,653.0,126.0,2.0,10.8,460.0,189.44,124.8
2018,3,17,15,45,540.5,132.5,1.85,10.65,391.5,146.78,96.35
2018,3,17,16,0,428.0,139.0,1.7,10.5,323.0,113.89,80.75
2018,3,17,16,15,396.5,125.0,1.5,10.15,279.0,85.61,71.58
2018,3,17,16,30,365.0,111.0,1.3,9.8,235.0,77.8,64.88
2018,3,17,16,45,443.0,91.0,1.05,9.5,216.5,65.41,53.84
2018,3,17,17,0,521.0,71.0,0.8,9.2,198.0,52.94,42.55
2018,3,17,17,15,420.0,60.5,0.85,8.7,147.0,46.73,36.69
2018,3,17,17,30,319.0,50.0,0.9,8.2,96.0,38.45,28.69
2018,3,17,17,45,207.5,34.5,0.9,7.7,59.5,27.03,16.86
2018,3,17,18,0,96.0,19.0,0.9,7.2,23.0,15.11,0.0
2018,3,17,18,15,48.0,9.5,0.95,6.95,11.5,9.05,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,4.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.45,4.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.25,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,6,15,30.0,8.5,0.45,4.65,10.0,20.81,0.0
2018,3,18,6,30,60.0,17.0,0.5,5.0,20.0,56.32,0.0
2018,3,18,6,45,205.5,33.0,0.55,5.35,60.5,173.15,133.21
2018,3,18,7,0,351.0,49.0,0.6,5.7,101.0,278.65,230.32
2018,3,18,7,15,349.5,64.0,0.65,6.3,133.0,307.67,257.99
2018,3,18,7,30,348.0,79.0,0.7,6.9,165.0,335.83,283.13
2018,3,18,7,45,312.0,103.5,0.75,7.5,194.0,351.95,296.1
2018,3,18,8,0,276.0,128.0,0.8,8.1,223.0,352.08,295.29
2018,3,18,8,15,365.5,135.0,0.85,8.85,281.0,442.06,367.3
2018,3,18,8,30,455.0,142.0,0.9,9.6,339.0,523.9,429.86
2018,3,18,8,45,626.5,121.0,0.95,10.3,424.5,644.85,521.23
2018,3,18,9,0,798.0,100.0,1.0,11.0,510.0,761.69,602.54
2018,3,18,9,15,679.5,138.5,1.0,11.5,508.0,724.95,572.02
2018,3,18,9,30,561.0,177.0,1.0,12.0,506.0,671.22,529.7
2018,3,18,9,45,371.5,241.0,1.05,12.45,464.5,575.25,454.44
2018,3,18,10,0,182.0,305.0,1.1,12.9,423.0,475.31,374.62
2018,3,18,10,15,199.0,319.0,1.0,13.2,454.0,500.67,392.91
2018,3,18,10,30,216.0,333.0,0.9,13.5,485.0,525.04,409.05
2018,3,18,10,45,264.5,336.0,0.85,13.8,528.0,572.07,442.41
2018,3,18,11,0,313.0,339.0,0.8,14.1,571.0,607.24,466.5
2018,3,18,11,15,294.0,351.5,0.7,14.2,573.0,595.6,455.44
2018,3,18,11,30,275.0,364.0,0.6,14.3,575.0,583.03,444.34
2018,3,18,11,45,314.5,358.0,0.5,14.4,602.0,596.58,453.2
2018,3,18,12,0,354.0,352.0,0.4,14.5,629.0,607.59,459.72
2018,3,18,12,15,395.5,335.5,0.45,14.35,645.0,607.27,460.6
2018,3,18,12,30,437.0,319.0,0.5,14.2,661.0,606.3,460.94
2018,3,18,12,45,316.5,344.0,0.55,14.1,590.5,528.7,403.98
2018,3,18,13,0,196.0,369.0,0.6,14.0,520.0,459.49,352.85
2018,3,18,13,15,136.5,356.0,0.65,13.9,460.0,401.4,310.19
2018,3,18,13,30,77.0,343.0,0.7,13.8,400.0,349.72,271.6
2018,3,18,13,45,56.5,314.0,0.8,13.7,355.0,308.25,240.85
2018,3,18,14,0,36.0,285.0,0.9,13.6,310.0,269.11,211.33
2018,3,18,14,15,30.0,265.0,0.9,13.45,285.5,245.68,193.55
2018,3,18,14,30,24.0,245.0,0.9,13.3,261.0,228.43,180.44
2018,3,18,14,45,18.5,223.5,0.9,13.15,235.5,205.85,163.02
2018,3,18,15,0,13.0,202.0,0.9,13.0,210.0,184.0,146.12
2018,3,18,15,15,10.0,181.0,0.9,13.0,187.0,163.83,130.3
2018,3,18,15,30,7.0,160.0,0.9,13.0,164.0,144.14,114.76
2018,3,18,15,45,7.0,137.5,0.75,12.5,141.0,124.02,98.73
2018,3,18,16,0,7.0,115.0,0.6,12.0,118.0,104.06,82.7
2018,3,18,16,15,64.5,122.5,0.6,11.65,145.0,103.47,86.82
2018,3,18,16,30,122.0,130.0,0.6,11.3,172.0,101.86,85.7
2018,3,18,16,45,135.0,112.5,0.65,10.9,152.0,89.3,74.78
2018,3,18,17,0,148.0,95.0,0.7,10.5,132.0,76.34,63.23
2018,3,18,17,15,134.5,74.0,0.75,10.25,101.5,60.56,48.8
2018,3,18,17,30,121.0,53.0,0.8,10.0,71.0,42.45,32.04
2018,3,18,17,45,78.0,35.0,0.8,9.75,45.0,28.58,18.26
2018,3,18,18,0,35.0,17.0,0.8,9.5,19.0,14.95,0.0
2018,3,18,18,15,17.5,8.5,0.85,9.35,9.5,8.1,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,19,6,15,110.5,11.0,1.15,4.5,17.0,57.73,0.0
2018,3,19,6,30,221.0,22.0,1.2,5.3,34.0,146.43,0.0
2018,3,19,6,45,263.5,34.5,1.3,6.15,64.0,205.33,160.87
2018,3,19,7,0,306.0,47.0,1.4,7.0,94.0,251.84,209.18
2018,3,19,7,15,412.0,58.0,1.5,7.75,147.0,341.28,287.53
2018,3,19,7,30,518.0,69.0,1.6,8.5,200.0,435.7,367.06
2018,3,19,7,45,637.5,67.5,1.7,9.3,264.5,530.01,443.77
2018,3,19,8,0,757.0,66.0,1.8,10.1,329.0,626.15,518.16
2018,3,19,8,15,773.0,73.5,1.95,10.8,377.5,667.15,547.09
2018,3,19,8,30,789.0,81.0,2.1,11.5,426.0,706.42,574.36
2018,3,19,8,45,718.5,106.0,2.3,12.2,446.5,701.26,568.29
2018,3,19,9,0,648.0,131.0,2.5,12.9,467.0,685.92,554.89
2018,3,19,9,15,605.0,155.5,2.5,13.3,490.0,686.23,552.16
2018,3,19,9,30,562.0,180.0,2.5,13.7,513.0,677.64,542.62
2018,3,19,9,45,572.0,190.0,2.55,14.1,547.0,698.85,556.57
2018,3,19,10,0,582.0,200.0,2.6,14.5,581.0,717.82,568.55
2018,3,19,10,15,543.5,226.5,2.6,14.85,595.5,711.56,560.74
2018,3,19,10,30,505.0,253.0,2.6,15.2,610.0,702.28,551.07
2018,3,19,10,45,502.0,264.5,2.65,15.55,629.0,704.52,551.13
2018,3,19,11,0,499.0,276.0,2.7,15.9,648.0,704.55,549.56
2018,3,19,11,15,485.0,288.5,2.75,16.25,656.5,694.53,540.61
2018,3,19,11,30,471.0,301.0,2.8,16.6,665.0,682.71,530.49
2018,3,19,11,45,429.5,321.0,2.85,16.95,655.5,655.26,508.46
2018,3,19,12,0,388.0,341.0,2.9,17.3,646.0,623.59,483.54
2018,3,19,12,15,366.5,347.0,2.8,17.5,635.0,598.44,463.63
2018,3,19,12,30,345.0,353.0,2.7,17.7,624.0,573.11,443.54
2018,3,19,12,45,484.5,297.0,2.6,17.95,673.5,599.36,464.14
2018,3,19,13,0,624.0,241.0,2.5,18.2,723.0,614.56,475.37
2018,3,19,13,15,479.5,286.0,2.35,18.3,652.0,540.68,417.4
2018,3,19,13,30,335.0,331.0,2.2,18.4,581.0,477.07,367.59
2018,3,19,13,45,321.5,325.0,2.05,18.55,558.5,445.84,343.04
2018,3,19,14,0,308.0,319.0,1.9,18.7,536.0,415.23,318.56
2018,3,19,14,15,316.5,299.0,1.7,18.4,514.0,383.17,293.12
2018,3,19,14,30,325.0,279.0,1.5,18.1,492.0,350.28,266.49
2018,3,19,14,45,449.5,226.5,1.3,17.8,502.5,322.69,240.82
2018,3,19,15,0,574.0,174.0,1.1,17.5,513.0,286.84,206.49
2018,3,19,15,15,495.0,181.5,1.1,17.5,458.5,242.38,171.41
2018,3,19,15,30,416.0,189.0,1.1,17.5,404.0,205.58,144.18
2018,3,19,15,45,414.0,169.5,0.8,16.8,367.0,164.43,112.71
2018,3,19,16,0,412.0,150.0,0.5,16.1,330.0,123.7,86.04
2018,3,19,16,15,341.0,137.5,0.5,15.75,274.5,101.17,83.34
2018,3,19,16,30,270.0,125.0,0.5,15.4,219.0,93.19,76.78
2018,3,19,16,45,243.5,107.5,0.5,15.1,182.0,81.6,66.82
2018,3,19,17,0,217.0,90.0,0.5,14.8,145.0,69.53,56.21
2018,3,19,17,15,165.5,73.0,0.6,14.25,109.0,57.31,45.22
2018,3,19,17,30,114.0,56.0,0.7,13.7,73.0,44.66,33.54
2018,3,19,17,45,72.0,37.0,0.8,13.2,46.5,31.32,20.46
2018,3,19,18,0,30.0,18.0,0.9,12.7,20.0,15.78,0.0
2018,3,19,18,15,15.0,9.0,0.9,12.45,10.0,8.58,0.0
2018,3,19,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,1.05,9.25,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,1.3,9.4,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,1.5,9.55,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,1.7,9.7,7.0,6.48,0.0
2018,3,20,7,15,0.0,9.0,1.65,9.8,9.0,8.33,1.59
2018,3,20,7,30,0.0,11.0,1.6,9.9,11.0,10.19,3.25
2018,3,20,7,45,0.0,14.0,1.5,10.0,14.0,12.97,5.7
2018,3,20,8,0,0.0,17.0,1.4,10.1,17.0,15.76,8.13
2018,3,20,8,15,0.0,25.0,1.55,10.25,25.0,23.2,14.55
2018,3,20,8,30,0.0,33.0,1.7,10.4,33.0,30.64,20.92
2018,3,20,8,45,0.0,40.0,1.85,10.55,40.0,37.17,26.43
2018,3,20,9,0,0.0,47.0,2.0,10.7,47.0,43.7,31.9
2018,3,20,9,15,0.0,57.0,2.2,10.8,57.0,53.04,39.72
2018,3,20,9,30,0.0,67.0,2.4,10.9,67.0,62.39,47.5
2018,3,20,9,45,0.0,95.5,2.6,10.95,95.5,89.1,69.81
2018,3,20,10,0,0.0,124.0,2.8,11.0,124.0,116.51,92.47
2018,3,20,10,15,0.0,109.0,2.95,11.1,109.0,101.99,80.17
2018,3,20,10,30,0.0,94.0,3.1,11.2,94.0,87.7,68.14
2018,3,20,10,45,0.5,108.5,3.25,11.25,109.0,101.88,79.84
2018,3,20,11,0,1.0,123.0,3.4,11.3,124.0,116.02,91.43
2018,3,20,11,15,3.0,151.5,3.5,11.45,154.0,144.59,114.85
2018,3,20,11,30,5.0,180.0,3.6,11.6,184.0,172.98,137.9
2018,3,20,11,45,2.5,141.0,3.65,11.7,143.0,133.87,105.73
2018,3,20,12,0,0.0,102.0,3.7,11.8,102.0,95.27,73.86
2018,3,20,12,15,0.0,97.0,3.75,11.8,97.0,90.58,70.01
2018,3,20,12,30,0.0,92.0,3.8,11.8,92.0,85.9,66.15
2018,3,20,12,45,0.0,85.5,3.8,11.8,85.5,79.82,61.13
2018,3,20,13,0,0.0,79.0,3.8,11.8,79.0,73.73,56.11
2018,3,20,13,15,0.0,71.0,3.75,11.8,71.0,66.23,49.92
2018,3,20,13,30,0.0,63.0,3.7,11.8,63.0,58.75,43.73
2018,3,20,13,45,0.0,65.0,3.6,11.75,65.0,60.6,45.35
2018,3,20,14,0,0.0,67.0,3.5,11.7,67.0,62.45,46.98
2018,3,20,14,15,0.0,71.0,3.4,11.7,71.0,66.18,50.18
2018,3,20,14,30,0.0,75.0,3.3,11.7,75.0,69.9,53.4
2018,3,20,14,45,0.0,80.5,3.2,11.65,80.5,75.02,57.84
2018,3,20,15,0,0.0,86.0,3.1,11.6,86.0,80.14,62.3
2018,3,20,15,15,0.0,90.0,3.1,11.6,90.0,83.86,65.6
2018,3,20,15,30,0.0,94.0,3.1,11.6,94.0,87.25,68.66
2018,3,20,15,45,0.0,91.5,2.95,11.45,91.5,84.78,66.82
2018,3,20,16,0,0.0,89.0,2.8,11.3,89.0,82.21,64.89
2018,3,20,16,15,0.0,76.5,2.7,11.25,76.5,71.05,58.35
2018,3,20,16,30,0.0,64.0,2.6,11.2,64.0,59.53,48.17
2018,3,20,16,45,0.0,55.0,2.5,11.1,55.0,51.13,40.69
2018,3,20,17,0,0.0,46.0,2.4,11.0,46.0,42.74,33.07
2018,3,20,17,15,0.0,34.0,2.3,10.85,34.0,31.56,22.82
2018,3,20,17,30,0.0,22.0,2.2,10.7,22.0,20.4,12.51
2018,3,20,17,45,5.0,15.5,2.05,10.6,16.0,14.57,6.71
2018,3,20,18,0,10.0,9.0,1.9,10.5,10.0,8.35,0.0
2018,3,20,18,15,5.0,4.5,2.2,10.55,5.0,4.29,0.0
2018,3,20,18,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.65,11.7,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,1.7,12.0,6.0,5.55,0.0
2018,3,21,6,45,0.0,10.0,1.75,12.3,10.0,9.26,1.93
2018,3,21,7,0,0.0,14.0,1.8,12.6,14.0,12.97,5.36
2018,3,21,7,15,0.0,20.0,1.9,12.85,20.0,18.54,10.28
2018,3,21,7,30,0.0,26.0,2.0,13.1,26.0,24.11,15.16
2018,3,21,7,45,0.0,41.0,2.15,13.3,41.0,38.07,27.17
2018,3,21,8,0,0.0,56.0,2.3,13.5,56.0,52.06,39.06
2018,3,21,8,15,0.0,48.0,2.4,13.75,48.0,44.6,32.55
2018,3,21,8,30,0.0,40.0,2.5,14.0,40.0,37.16,26.09
2018,3,21,8,45,0.0,47.5,2.65,14.25,47.5,44.16,31.89
2018,3,21,9,0,0.0,55.0,2.8,14.5,55.0,51.16,37.64
2018,3,21,9,15,0.0,74.5,2.85,14.75,74.5,69.38,52.72
2018,3,21,9,30,0.0,94.0,2.9,15.0,94.0,87.68,67.69
2018,3,21,9,45,0.0,107.5,3.0,15.25,107.5,100.65,78.13
2018,3,21,10,0,0.0,121.0,3.1,15.5,121.0,113.6,88.47
2018,3,21,10,15,0.5,139.0,3.25,15.8,139.5,131.28,102.61
2018,3,21,10,30,1.0,157.0,3.4,16.1,158.0,148.9,116.58
2018,3,21,10,45,7.5,192.0,3.55,16.4,198.0,187.9,147.81
2018,3,21,11,0,14.0,227.0,3.7,16.7,238.0,226.61,178.39
2018,3,21,11,15,27.0,278.0,3.8,16.9,299.0,292.31,229.97
2018,3,21,11,30,40.0,329.0,3.9,17.1,360.0,350.43,274.77
2018,3,21,11,45,46.5,340.5,4.0,17.25,377.0,363.11,284.23
2018,3,21,12,0,53.0,352.0,4.1,17.4,394.0,375.05,293.24
2018,3,21,12,15,72.0,366.0,4.05,17.5,423.0,397.57,310.58
2018,3,21,12,30,91.0,380.0,4.0,17.6,452.0,418.33,326.38
2018,3,21,12,45,87.0,374.5,3.95,17.65,443.0,404.12,315.2
2018,3,21,13,0,83.0,369.0,3.9,17.7,434.0,390.04,304.25
2018,3,21,13,15,80.0,359.0,3.8,17.7,420.5,372.77,290.92
2018,3,21,13,30,77.0,349.0,3.7,17.7,407.0,355.71,277.75
2018,3,21,13,45,123.5,344.0,3.55,17.7,433.5,365.45,285.38
2018,3,21,14,0,170.0,339.0,3.4,17.7,460.0,372.73,290.46
2018,3,21,14,15,172.0,324.5,3.4,17.65,442.5,349.26,271.82
2018,3,21,14,30,174.0,310.0,3.4,17.6,425.0,325.52,252.82
2018,3,21,14,45,152.0,290.0,3.4,17.55,386.5,289.74,224.67
2018,3,21,15,0,130.0,270.0,3.4,17.5,348.0,256.34,198.46
2018,3,21,15,15,85.5,237.0,3.4,17.5,287.0,217.42,168.84
2018,3,21,15,30,41.0,204.0,3.4,17.5,226.0,177.86,139.08
2018,3,21,15,45,31.5,175.5,3.35,17.1,191.5,150.59,118.02
2018,3,21,16,0,22.0,147.0,3.3,16.7,157.0,130.51,102.79
2018,3,21,16,15,70.5,136.0,3.25,16.45,162.0,113.08,93.77
2018,3,21,16,30,119.0,125.0,3.2,16.2,167.0,98.79,81.63
2018,3,21,16,45,88.0,101.0,3.1,15.9,129.5,81.66,66.79
2018,3,21,17,0,57.0,77.0,3.0,15.6,92.0,67.1,53.96
2018,3,21,17,15,41.5,57.5,2.95,15.4,67.0,51.11,39.61
2018,3,21,17,30,26.0,38.0,2.9,15.2,42.0,34.69,24.71
2018,3,21,17,45,24.5,28.0,2.85,14.95,30.5,25.62,15.86
2018,3,21,18,0,23.0,18.0,2.8,14.7,19.0,15.89,0.0
2018,3,21,18,15,11.5,9.0,2.85,14.6,9.5,8.58,0.0
2018,3,21,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,12.55,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.3,12.6,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.35,12.7,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.8,7.0,6.48,0.0
2018,3,22,7,15,0.0,9.0,3.5,12.9,9.0,8.33,1.51
2018,3,22,7,30,0.0,11.0,3.6,13.0,11.0,10.19,3.14
2018,3,22,7,45,0.0,14.0,3.65,13.1,14.0,12.97,5.55
2018,3,22,8,0,0.0,17.0,3.7,13.2,17.0,15.76,7.94
2018,3,22,8,15,0.0,35.5,3.7,13.35,35.5,32.96,22.65
2018,3,22,8,30,0.0,54.0,3.7,13.5,54.0,50.21,37.23
2018,3,22,8,45,0.0,68.0,3.75,13.6,68.0,63.28,48.13
2018,3,22,9,0,0.0,82.0,3.8,13.7,82.0,76.37,58.95
2018,3,22,9,15,9.5,140.0,3.8,13.8,146.0,140.98,112.8
2018,3,22,9,30,19.0,198.0,3.8,13.9,210.0,207.21,166.82
2018,3,22,9,45,17.5,169.5,3.8,14.0,181.0,176.26,141.1
2018,3,22,10,0,16.0,141.0,3.8,14.1,152.0,151.87,120.92
2018,3,22,10,15,8.0,112.0,3.85,14.1,117.5,111.64,87.47
2018,3,22,10,30,0.0,83.0,3.9,14.1,83.0,77.42,58.85
2018,3,22,10,45,1.0,110.5,4.0,14.1,111.5,104.21,80.89
2018,3,22,11,0,2.0,138.0,4.1,14.1,140.0,131.12,102.81
2018,3,22,11,15,2.0,130.5,4.1,13.9,132.5,123.87,96.85
2018,3,22,11,30,2.0,123.0,4.1,13.7,125.0,116.68,90.98
2018,3,22,11,45,19.5,197.0,4.15,13.55,213.0,203.28,161.84
2018,3,22,12,0,37.0,271.0,4.2,13.4,301.0,285.6,227.82
2018,3,22,12,15,149.0,286.5,4.25,13.25,405.5,382.8,307.23
2018,3,22,12,30,261.0,302.0,4.3,13.1,510.0,470.16,376.97
2018,3,22,12,45,560.5,216.0,4.35,12.95,657.5,581.58,467.63
2018,3,22,13,0,860.0,130.0,4.4,12.8,805.0,669.33,536.89
2018,3,22,13,15,874.0,123.5,4.4,12.8,797.5,637.34,510.28
2018,3,22,13,30,888.0,117.0,4.4,12.8,790.0,602.31,481.27
2018,3,22,13,45,885.5,114.0,4.45,12.75,767.0,558.77,445.07
2018,3,22,14,0,883.0,111.0,4.5,12.7,744.0,513.63,406.63
2018,3,22,14,15,876.0,108.0,4.5,12.7,713.5,465.15,364.34
2018,3,22,14,30,869.0,105.0,4.5,12.7,683.0,411.33,316.83
2018,3,22,14,45,859.0,101.5,4.5,12.7,646.0,359.49,269.89
2018,3,22,15,0,849.0,98.0,4.5,12.7,609.0,307.61,222.31
2018,3,22,15,15,831.0,95.5,4.5,12.7,565.5,254.99,174.56
2018,3,22,15,30,813.0,93.0,4.5,12.7,522.0,203.62,129.48
2018,3,22,15,45,791.0,89.0,4.55,12.3,475.0,152.04,88.63
2018,3,22,16,0,769.0,85.0,4.6,11.9,428.0,102.61,57.6
2018,3,22,16,15,734.0,81.0,4.45,11.45,377.0,52.0,41.22
2018,3,22,16,30,699.0,77.0,4.3,11.0,326.0,51.38,40.87
2018,3,22,16,45,650.0,71.5,4.2,10.55,274.5,49.54,39.33
2018,3,22,17,0,601.0,66.0,4.1,10.1,223.0,47.66,37.65
2018,3,22,17,15,509.5,57.5,3.85,9.5,169.5,43.05,33.34
2018,3,22,17,30,418.0,49.0,3.6,8.9,116.0,38.29,28.65
2018,3,22,17,45,305.0,37.5,3.4,8.3,77.0,30.43,20.64
2018,3,22,18,0,192.0,26.0,3.2,7.7,38.0,20.73,2.15
2018,3,22,18,15,96.0,13.0,3.0,7.4,19.0,12.39,0.0
2018,3,22,18,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.0,0.95,4.45,1.0,0.0,0.0
2018,3,23,6,0,14.0,2.0,0.9,4.7,2.0,0.0,0.0
2018,3,23,6,15,31.5,13.0,0.9,5.55,15.0,26.38,0.0
2018,3,23,6,30,49.0,24.0,0.9,6.4,28.0,58.25,31.1
2018,3,23,6,45,221.5,39.0,0.9,7.25,75.0,191.77,155.31
2018,3,23,7,0,394.0,54.0,0.9,8.1,122.0,317.63,263.99
2018,3,23,7,15,527.5,58.0,0.9,8.6,182.0,419.53,349.87
2018,3,23,7,30,661.0,62.0,0.9,9.1,242.0,529.16,438.18
2018,3,23,7,45,708.5,67.0,0.95,9.65,296.0,584.63,481.04
2018,3,23,8,0,756.0,72.0,1.0,10.2,350.0,645.76,525.52
2018,3,23,8,15,788.5,75.5,1.05,10.6,402.0,694.29,559.19
2018,3,23,8,30,821.0,79.0,1.1,11.0,454.0,741.91,591.39
2018,3,23,8,45,844.0,82.0,1.1,11.35,503.0,780.14,615.63
2018,3,23,9,0,867.0,85.0,1.1,11.7,552.0,816.37,638.1
2018,3,23,9,15,885.0,87.0,1.25,12.05,596.5,838.59,652.65
2018,3,23,9,30,903.0,89.0,1.4,12.4,641.0,864.65,669.98
2018,3,23,9,45,916.0,90.5,1.5,12.7,679.5,883.07,681.42
2018,3,23,10,0,929.0,92.0,1.6,13.0,718.0,898.39,690.86
2018,3,23,10,15,937.5,93.0,1.75,13.25,749.0,906.05,695.92
2018,3,23,10,30,946.0,94.0,1.9,13.5,780.0,910.33,698.8
2018,3,23,10,45,953.5,94.5,2.05,13.75,804.5,909.76,698.44
2018,3,23,11,0,961.0,95.0,2.2,14.0,829.0,905.7,695.78
2018,3,23,11,15,964.5,95.5,2.35,14.2,845.0,894.81,688.59
2018,3,23,11,30,968.0,96.0,2.5,14.4,861.0,880.51,679.1
2018,3,23,11,45,873.0,138.0,2.65,14.55,833.0,830.36,644.5
2018,3,23,12,0,778.0,180.0,2.8,14.7,805.0,777.12,606.77
2018,3,23,12,15,813.0,165.5,2.95,14.75,818.5,763.43,597.91
2018,3,23,12,30,848.0,151.0,3.1,14.8,832.0,747.15,586.45
2018,3,23,12,45,906.0,124.0,3.2,14.85,844.5,729.56,573.88
2018,3,23,13,0,964.0,97.0,3.3,14.9,857.0,708.05,557.77
2018,3,23,13,15,959.0,96.0,3.35,14.85,839.0,666.12,525.05
2018,3,23,13,30,954.0,95.0,3.4,14.8,821.0,622.23,490.16
2018,3,23,13,45,947.5,94.5,3.5,14.7,796.5,576.25,452.94
2018,3,23,14,0,941.0,94.0,3.6,14.6,772.0,528.81,413.46
2018,3,23,14,15,923.5,95.0,3.65,14.4,737.0,476.75,369.34
2018,3,23,14,30,906.0,96.0,3.7,14.2,702.0,424.66,324.05
2018,3,23,14,45,877.5,98.5,3.7,14.05,658.5,370.47,276.21
2018,3,23,15,0,849.0,101.0,3.7,13.9,615.0,312.45,224.87
2018,3,23,15,15,848.5,93.5,3.7,13.9,576.0,259.49,176.63
2018,3,23,15,30,848.0,86.0,3.7,13.9,537.0,206.0,129.22
2018,3,23,15,45,828.0,82.0,3.7,13.3,489.0,152.73,86.95
2018,3,23,16,0,808.0,78.0,3.7,12.7,441.0,101.35,54.27
2018,3,23,16,15,771.5,74.5,3.5,12.25,388.0,52.41,41.44
2018,3,23,16,30,735.0,71.0,3.3,11.8,335.0,51.62,40.95
2018,3,23,16,45,676.5,66.5,3.1,11.35,280.0,45.48,35.55
2018,3,23,17,0,618.0,62.0,2.9,10.9,225.0,44.17,34.4
2018,3,23,17,15,532.0,56.0,2.55,10.2,174.0,41.58,31.96
2018,3,23,17,30,446.0,50.0,2.2,9.5,123.0,39.07,29.33
2018,3,23,17,45,286.0,36.5,1.85,8.8,77.0,29.22,19.7
2018,3,23,18,0,126.0,23.0,1.5,8.1,31.0,18.14,2.97
2018,3,23,18,15,63.0,11.5,1.45,7.8,15.5,10.96,0.0
2018,3,23,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.85,6.95,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.8,7.0,2.0,0.0,0.0
2018,3,24,6,15,35.5,11.0,1.0,7.45,13.5,26.39,0.0
2018,3,24,6,30,67.0,20.0,1.2,7.9,25.0,67.63,41.1
2018,3,24,6,45,47.5,16.0,1.35,8.35,21.0,49.53,36.74
2018,3,24,7,0,28.0,12.0,1.5,8.8,17.0,32.66,23.13
2018,3,24,7,15,14.0,30.0,1.6,9.0,32.5,36.85,26.83
2018,3,24,7,30,0.0,48.0,1.7,9.2,48.0,44.6,33.32
2018,3,24,7,45,4.0,54.0,1.8,9.4,55.5,52.94,40.66
2018,3,24,8,0,8.0,60.0,1.9,9.6,63.0,61.54,48.13
2018,3,24,8,15,42.5,101.0,2.0,9.8,120.5,133.69,110.73
2018,3,24,8,30,77.0,142.0,2.1,10.0,178.0,216.81,180.72
2018,3,24,8,45,46.0,114.0,2.15,10.2,136.0,150.36,123.78
2018,3,24,9,0,15.0,86.0,2.2,10.4,94.0,96.17,76.92
2018,3,24,9,15,163.0,139.0,2.35,10.65,239.0,293.47,244.77
2018,3,24,9,30,311.0,192.0,2.5,10.9,384.0,477.5,392.66
2018,3,24,9,45,340.0,195.5,2.6,11.15,416.5,518.95,423.14
2018,3,24,10,0,369.0,199.0,2.7,11.4,449.0,545.86,443.24
2018,3,24,10,15,232.0,223.0,2.85,11.55,382.5,439.73,357.02
2018,3,24,10,30,95.0,247.0,3.0,11.7,316.0,335.11,270.53
2018,3,24,10,45,72.0,273.0,3.15,11.9,326.5,330.16,265.59
2018,3,24,11,0,49.0,299.0,3.3,12.1,337.0,334.44,267.57
2018,3,24,11,15,188.0,252.0,3.45,12.2,401.0,413.34,333.92
2018,3,24,11,30,327.0,205.0,3.6,12.3,465.0,479.21,388.6
2018,3,24,11,45,605.0,171.5,3.7,12.35,658.0,657.17,529.15
2018,3,24,12,0,883.0,138.0,3.8,12.4,851.0,817.47,648.4
2018,3,24,12,15,856.5,148.5,3.95,12.4,840.0,781.73,621.68
2018,3,24,12,30,830.0,159.0,4.1,12.4,829.0,744.49,593.51
2018,3,24,12,45,882.0,136.0,4.2,12.4,841.0,727.95,581.53
2018,3,24,13,0,934.0,113.0,4.3,12.4,853.0,706.33,565.12
2018,3,24,13,15,758.0,179.5,4.35,12.35,772.0,620.93,496.81
2018,3,24,13,30,582.0,246.0,4.4,12.3,691.0,546.04,436.26
2018,3,24,13,45,470.5,277.5,4.45,12.2,630.0,485.53,387.46
2018,3,24,14,0,359.0,309.0,4.5,12.1,569.0,435.69,346.96
2018,3,24,14,15,403.0,282.5,4.5,11.95,562.5,411.45,326.4
2018,3,24,14,30,447.0,256.0,4.5,11.8,556.0,378.61,297.91
2018,3,24,14,45,547.0,207.0,4.5,11.65,554.0,345.43,266.79
2018,3,24,15,0,647.0,158.0,4.5,11.5,552.0,301.21,224.66
2018,3,24,15,15,705.5,131.5,4.5,11.5,533.0,255.82,181.2
2018,3,24,15,30,764.0,105.0,4.5,11.5,514.0,209.68,137.4
2018,3,24,15,45,786.0,92.5,4.3,11.0,480.0,158.67,94.41
2018,3,24,16,0,808.0,80.0,4.1,10.5,446.0,105.19,57.23
2018,3,24,16,15,752.5,79.5,3.85,10.15,389.0,58.47,47.25
2018,3,24,16,30,697.0,79.0,3.6,9.8,332.0,52.54,42.11
2018,3,24,16,45,634.5,73.0,3.3,9.4,276.0,50.33,40.25
2018,3,24,17,0,572.0,67.0,3.0,9.0,220.0,48.06,38.21
2018,3,24,17,15,519.5,57.5,2.65,8.3,173.0,42.69,33.24
2018,3,24,17,30,467.0,48.0,2.3,7.6,126.0,37.03,27.78
2018,3,24,17,45,361.5,38.0,1.95,6.9,85.5,30.56,21.15
2018,3,24,18,0,256.0,28.0,1.6,6.2,45.0,23.86,7.65
2018,3,24,18,15,134.0,15.0,1.55,6.0,23.5,14.3,0.0
2018,3,24,18,30,12.0,2.0,1.5,5.8,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.45,5.55,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
