Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,4,5,45,1.5,5.5,1.6,9.1,5.5,0.0,0.0
2018,4,4,6,0,3.0,11.0,1.7,9.4,11.0,11.83,0.0
2018,4,4,6,15,27.5,29.0,1.9,9.9,32.5,49.38,30.27
2018,4,4,6,30,52.0,47.0,2.1,10.4,54.0,92.6,72.43
2018,4,4,6,45,117.0,64.5,2.3,10.95,89.5,151.16,124.55
2018,4,4,7,0,182.0,82.0,2.5,11.5,125.0,225.4,189.14
2018,4,4,7,15,274.0,96.5,2.5,12.05,179.0,308.04,259.72
2018,4,4,7,30,366.0,111.0,2.5,12.6,233.0,410.3,343.66
2018,4,4,7,45,402.0,126.0,2.45,13.1,280.5,464.73,386.05
2018,4,4,8,0,438.0,141.0,2.4,13.6,328.0,520.07,427.99
2018,4,4,8,15,518.5,143.0,2.4,14.2,390.5,595.71,485.22
2018,4,4,8,30,599.0,145.0,2.4,14.8,453.0,679.66,546.5
2018,4,4,8,45,668.5,139.5,2.35,15.35,513.0,742.75,589.5
2018,4,4,9,0,738.0,134.0,2.3,15.9,573.0,805.64,630.95
2018,4,4,9,15,593.0,192.0,2.3,16.35,560.5,746.95,584.85
2018,4,4,9,30,448.0,250.0,2.3,16.8,548.0,686.66,535.71
2018,4,4,9,45,373.0,289.5,2.3,17.25,547.0,650.75,506.12
2018,4,4,10,0,298.0,329.0,2.3,17.7,546.0,624.19,482.85
2018,4,4,10,15,371.5,319.0,2.3,18.0,600.5,674.47,519.83
2018,4,4,10,30,445.0,309.0,2.3,18.3,655.0,733.49,561.49
2018,4,4,10,45,565.0,268.5,2.3,18.65,720.0,790.22,602.36
2018,4,4,11,0,685.0,228.0,2.3,19.0,785.0,846.44,641.93
2018,4,4,11,15,643.0,253.5,2.3,19.2,784.0,821.35,621.7
2018,4,4,11,30,601.0,279.0,2.3,19.4,783.0,793.27,600.24
2018,4,4,11,45,598.0,282.5,2.25,19.6,787.0,776.72,587.51
2018,4,4,12,0,595.0,286.0,2.2,19.8,791.0,758.18,573.29
2018,4,4,12,15,760.0,203.0,2.2,19.85,847.5,786.62,596.38
2018,4,4,12,30,925.0,120.0,2.2,19.9,904.0,801.23,607.34
2018,4,4,12,45,925.5,118.0,2.25,19.95,895.0,767.44,584.24
2018,4,4,13,0,926.0,116.0,2.3,20.0,886.0,731.18,558.2
2018,4,4,13,15,779.0,180.5,2.4,19.95,819.0,656.87,502.55
2018,4,4,13,30,632.0,245.0,2.5,19.9,752.0,590.91,452.39
2018,4,4,13,45,559.0,265.5,2.6,19.8,704.0,537.13,411.68
2018,4,4,14,0,486.0,286.0,2.7,19.7,656.0,487.58,373.56
2018,4,4,14,15,372.5,301.5,2.7,19.55,578.0,424.79,325.32
2018,4,4,14,30,259.0,317.0,2.7,19.4,500.0,368.05,282.01
2018,4,4,14,45,295.5,294.0,2.75,19.2,492.5,345.34,263.29
2018,4,4,15,0,332.0,271.0,2.8,19.0,485.0,319.09,240.79
2018,4,4,15,15,285.5,258.5,2.8,19.0,433.5,275.99,206.84
2018,4,4,15,30,239.0,246.0,2.8,19.0,382.0,237.69,177.32
2018,4,4,15,45,245.5,223.5,2.7,18.3,353.0,205.01,151.26
2018,4,4,16,0,252.0,201.0,2.6,17.6,324.0,171.94,126.2
2018,4,4,16,15,168.5,179.5,2.45,17.05,258.0,143.48,110.04
2018,4,4,16,30,85.0,158.0,2.3,16.5,192.0,127.31,105.97
2018,4,4,16,45,97.5,138.0,2.2,15.9,171.5,107.03,88.85
2018,4,4,17,0,110.0,118.0,2.1,15.3,151.0,92.93,76.82
2018,4,4,17,15,90.0,96.5,1.9,14.55,120.0,77.3,63.14
2018,4,4,17,30,70.0,75.0,1.7,13.8,89.0,61.19,48.7
2018,4,4,17,45,48.0,54.5,1.5,13.1,63.0,46.93,35.55
2018,4,4,18,0,26.0,34.0,1.3,12.4,37.0,30.03,19.32
2018,4,4,18,15,18.0,20.0,1.35,12.15,21.5,17.79,0.0
2018,4,4,18,30,10.0,6.0,1.4,11.9,6.0,5.72,0.0
2018,4,4,18,45,5.0,3.0,1.4,11.65,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.35,9.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.4,9.6,4.0,7.9,0.0
2018,4,5,6,15,4.5,5.5,1.55,10.1,5.5,7.41,0.0
2018,4,5,6,30,0.0,7.0,1.7,10.6,7.0,6.48,0.0
2018,4,5,6,45,0.0,8.5,1.85,11.1,8.5,7.87,1.12
2018,4,5,7,0,0.0,10.0,2.0,11.6,10.0,9.26,2.37
2018,4,5,7,15,0.0,19.5,1.95,11.9,19.5,18.08,10.04
2018,4,5,7,30,0.0,29.0,1.9,12.2,29.0,26.91,17.66
2018,4,5,7,45,18.5,80.5,1.85,12.45,88.5,93.92,75.51
2018,4,5,8,0,37.0,132.0,1.8,12.7,148.0,165.43,135.53
2018,4,5,8,15,43.0,167.0,1.8,13.3,187.5,209.31,170.73
2018,4,5,8,30,49.0,202.0,1.8,13.9,227.0,252.95,204.98
2018,4,5,8,45,149.5,231.0,1.8,14.5,318.5,381.27,308.03
2018,4,5,9,0,250.0,260.0,1.8,15.1,410.0,513.08,408.63
2018,4,5,9,15,312.0,266.0,1.85,15.7,466.5,573.52,452.45
2018,4,5,9,30,374.0,272.0,1.9,16.3,523.0,634.47,496.14
2018,4,5,9,45,226.5,278.0,1.9,16.9,432.5,508.65,397.85
2018,4,5,10,0,79.0,284.0,1.9,17.5,342.0,356.95,278.9
2018,4,5,10,15,67.5,291.5,1.85,17.75,342.5,352.06,274.65
2018,4,5,10,30,56.0,299.0,1.8,18.0,343.0,346.94,269.56
2018,4,5,10,45,43.5,285.0,1.7,18.25,319.5,318.88,247.16
2018,4,5,11,0,31.0,271.0,1.6,18.5,296.0,291.43,225.36
2018,4,5,11,15,45.5,308.5,1.75,18.6,346.5,338.77,261.66
2018,4,5,11,30,60.0,346.0,1.9,18.7,397.0,384.68,296.12
2018,4,5,11,45,84.5,378.0,2.05,18.75,450.0,431.78,331.5
2018,4,5,12,0,109.0,410.0,2.2,18.8,503.0,476.57,364.79
2018,4,5,12,15,63.5,342.0,2.3,18.6,396.0,371.0,285.75
2018,4,5,12,30,18.0,274.0,2.4,18.4,289.0,268.35,207.37
2018,4,5,12,45,17.5,272.0,2.55,18.2,286.5,264.68,205.16
2018,4,5,13,0,17.0,270.0,2.7,18.0,284.0,261.0,202.63
2018,4,5,13,15,22.0,288.0,2.7,17.8,306.0,278.79,216.71
2018,4,5,13,30,27.0,306.0,2.7,17.6,328.0,292.66,227.68
2018,4,5,13,45,20.5,277.5,2.75,17.35,294.0,264.43,206.12
2018,4,5,14,0,14.0,249.0,2.8,17.1,260.0,234.04,182.84
2018,4,5,14,15,19.0,257.0,2.7,16.75,271.0,241.45,189.13
2018,4,5,14,30,24.0,265.0,2.6,16.4,282.0,247.91,194.55
2018,4,5,14,45,17.5,239.0,2.55,16.1,251.0,220.85,173.68
2018,4,5,15,0,11.0,213.0,2.5,15.8,220.0,194.67,153.46
2018,4,5,15,15,7.5,188.5,2.5,15.8,193.0,171.37,135.21
2018,4,5,15,30,4.0,164.0,2.5,15.8,166.0,148.61,117.28
2018,4,5,15,45,3.0,148.0,2.2,15.05,149.5,133.8,105.86
2018,4,5,16,0,2.0,132.0,1.9,14.3,133.0,119.18,94.46
2018,4,5,16,15,3.5,125.0,1.75,14.0,126.5,112.08,88.99
2018,4,5,16,30,5.0,118.0,1.6,13.7,120.0,104.95,87.53
2018,4,5,16,45,12.0,101.5,1.45,13.4,105.5,90.85,75.44
2018,4,5,17,0,19.0,85.0,1.3,13.1,91.0,74.1,60.79
2018,4,5,17,15,9.5,68.0,1.2,12.85,71.0,61.81,49.84
2018,4,5,17,30,0.0,51.0,1.1,12.6,51.0,46.85,36.27
2018,4,5,17,45,0.0,37.0,0.95,12.35,37.0,34.27,24.63
2018,4,5,18,0,0.0,23.0,0.8,12.1,23.0,21.35,12.31
2018,4,5,18,15,5.0,13.5,0.75,12.0,13.5,12.67,0.0
2018,4,5,18,30,10.0,4.0,0.7,11.9,4.0,3.81,0.0
2018,4,5,18,45,5.0,2.0,0.65,11.75,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.5,1.9,11.75,2.5,2.38,0.0
2018,4,6,6,0,0.0,5.0,2.0,11.9,5.0,4.77,0.0
2018,4,6,6,15,0.0,9.5,2.15,12.0,9.5,8.79,1.14
2018,4,6,6,30,0.0,14.0,2.3,12.1,14.0,12.97,5.27
2018,4,6,6,45,0.0,16.5,2.45,12.25,16.5,15.29,7.46
2018,4,6,7,0,0.0,19.0,2.6,12.4,19.0,17.61,9.56
2018,4,6,7,15,0.0,16.5,2.75,12.6,16.5,15.29,7.58
2018,4,6,7,30,0.0,14.0,2.9,12.8,14.0,12.98,5.57
2018,4,6,7,45,0.0,25.0,3.05,13.05,25.0,23.2,14.33
2018,4,6,8,0,0.0,36.0,3.2,13.3,36.0,33.43,23.01
2018,4,6,8,15,0.0,60.0,3.35,13.7,60.0,55.81,41.86
2018,4,6,8,30,0.0,84.0,3.5,14.1,84.0,78.24,60.47
2018,4,6,8,45,0.0,99.0,3.6,14.5,99.0,92.64,72.15
2018,4,6,9,0,0.0,114.0,3.7,14.9,114.0,107.17,83.82
2018,4,6,9,15,0.5,134.5,3.8,15.25,135.0,127.54,100.2
2018,4,6,9,30,1.0,155.0,3.9,15.6,156.0,147.88,116.37
2018,4,6,9,45,1.5,158.5,3.95,15.95,159.5,151.42,118.83
2018,4,6,10,0,2.0,162.0,4.0,16.3,163.0,154.99,121.34
2018,4,6,10,15,1.5,147.5,3.9,16.5,148.5,140.27,109.15
2018,4,6,10,30,1.0,133.0,3.8,16.7,134.0,125.78,97.22
2018,4,6,10,45,1.0,132.5,3.75,16.85,133.5,125.21,96.6
2018,4,6,11,0,1.0,132.0,3.7,17.0,133.0,124.65,95.99
2018,4,6,11,15,4.5,165.5,3.65,17.05,169.5,159.32,123.79
2018,4,6,11,30,8.0,199.0,3.6,17.1,206.0,193.73,151.06
2018,4,6,11,45,10.5,225.5,3.6,17.1,234.5,220.29,171.93
2018,4,6,12,0,13.0,252.0,3.6,17.1,263.0,246.43,192.36
2018,4,6,12,15,14.5,257.5,3.65,17.2,270.0,251.69,196.36
2018,4,6,12,30,16.0,263.0,3.7,17.3,277.0,256.73,200.26
2018,4,6,12,45,22.5,295.5,3.7,17.35,314.5,289.83,226.09
2018,4,6,13,0,29.0,328.0,3.7,17.4,352.0,320.74,249.95
2018,4,6,13,15,21.0,285.5,3.7,17.4,303.0,275.98,215.24
2018,4,6,13,30,13.0,243.0,3.7,17.4,254.0,231.24,180.43
2018,4,6,13,45,17.5,246.5,3.65,17.4,260.5,235.45,184.01
2018,4,6,14,0,22.0,250.0,3.6,17.4,267.0,235.27,184.02
2018,4,6,14,15,28.5,260.0,3.55,17.3,281.0,243.64,190.81
2018,4,6,14,30,35.0,270.0,3.5,17.2,295.0,250.73,196.5
2018,4,6,14,45,20.5,220.0,3.4,17.15,234.5,205.99,161.47
2018,4,6,15,0,6.0,170.0,3.3,17.1,174.0,156.68,122.62
2018,4,6,15,15,21.5,176.0,3.3,17.1,188.5,159.71,124.91
2018,4,6,15,30,37.0,182.0,3.3,17.1,203.0,164.57,128.43
2018,4,6,15,45,28.0,161.5,3.1,16.9,176.5,143.29,111.82
2018,4,6,16,0,19.0,141.0,2.9,16.7,150.0,128.21,100.39
2018,4,6,16,15,26.5,124.0,2.75,16.55,135.5,107.69,83.95
2018,4,6,16,30,34.0,107.0,2.6,16.4,121.0,92.46,75.83
2018,4,6,16,45,17.5,68.5,2.5,16.3,75.5,61.91,49.26
2018,4,6,17,0,1.0,30.0,2.4,16.2,30.0,27.84,19.18
2018,4,6,17,15,0.5,20.0,2.25,16.05,20.0,18.54,10.89
2018,4,6,17,30,0.0,10.0,2.1,15.9,10.0,9.26,2.57
2018,4,6,17,45,0.0,8.0,1.9,15.75,8.0,7.4,0.83
2018,4,6,18,0,0.0,6.0,1.7,15.6,6.0,5.55,0.0
2018,4,6,18,15,0.0,3.5,1.7,15.5,3.5,3.24,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.4,1.0,0.95,0.0
2018,4,6,18,45,0.0,0.5,1.65,15.35,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,4,7,5,45,0.0,3.5,2.95,13.7,3.5,3.34,0.0
2018,4,7,6,0,0.0,7.0,2.9,13.6,7.0,6.48,0.0
2018,4,7,6,15,0.0,13.0,2.95,13.7,13.0,12.04,3.78
2018,4,7,6,30,0.0,19.0,3.0,13.8,19.0,17.61,9.12
2018,4,7,6,45,0.0,28.5,3.1,13.9,28.5,26.44,16.89
2018,4,7,7,0,0.0,38.0,3.2,14.0,38.0,35.28,24.61
2018,4,7,7,15,11.0,70.5,3.3,14.15,74.5,74.3,58.25
2018,4,7,7,30,22.0,103.0,3.4,14.3,111.0,123.47,100.01
2018,4,7,7,45,70.0,139.0,3.45,14.5,169.0,200.31,165.09
2018,4,7,8,0,118.0,175.0,3.5,14.7,227.0,291.62,240.22
2018,4,7,8,15,141.5,199.5,3.5,15.0,269.0,339.29,277.85
2018,4,7,8,30,165.0,224.0,3.5,15.3,311.0,387.27,315.11
2018,4,7,8,45,161.0,243.5,3.55,15.6,334.5,406.14,328.27
2018,4,7,9,0,157.0,263.0,3.6,15.9,358.0,424.07,340.66
2018,4,7,9,15,190.0,278.0,3.55,16.2,401.0,468.42,374.36
2018,4,7,9,30,223.0,293.0,3.5,16.5,444.0,512.78,407.38
2018,4,7,9,45,203.5,312.5,3.45,16.8,456.0,514.61,406.31
2018,4,7,10,0,184.0,332.0,3.4,17.1,468.0,515.08,404.5
2018,4,7,10,15,321.0,312.5,3.45,17.3,561.0,624.99,489.25
2018,4,7,10,30,458.0,293.0,3.5,17.5,654.0,732.55,569.21
2018,4,7,10,45,530.5,280.5,3.55,17.75,709.5,776.46,600.58
2018,4,7,11,0,603.0,268.0,3.6,18.0,765.0,819.14,631.01
2018,4,7,11,15,714.0,221.0,3.65,18.1,819.5,856.08,658.97
2018,4,7,11,30,825.0,174.0,3.7,18.2,874.0,883.73,677.83
2018,4,7,11,45,795.5,185.0,3.8,18.3,864.5,849.26,653.43
2018,4,7,12,0,766.0,196.0,3.9,18.4,855.0,815.41,629.8
2018,4,7,12,15,715.5,222.0,3.95,18.4,836.5,775.59,599.89
2018,4,7,12,30,665.0,248.0,4.0,18.4,818.0,735.47,569.51
2018,4,7,12,45,669.0,246.0,4.05,18.4,814.0,709.5,550.37
2018,4,7,13,0,673.0,244.0,4.1,18.4,810.0,681.57,529.38
2018,4,7,13,15,743.0,211.5,4.15,18.3,824.5,667.01,519.1
2018,4,7,13,30,813.0,179.0,4.2,18.2,839.0,647.86,504.54
2018,4,7,13,45,814.5,171.0,4.25,18.1,815.5,603.69,469.96
2018,4,7,14,0,816.0,163.0,4.3,18.0,792.0,557.95,433.43
2018,4,7,14,15,807.0,159.5,4.3,17.75,760.0,509.79,394.07
2018,4,7,14,30,798.0,156.0,4.3,17.5,728.0,456.88,350.06
2018,4,7,14,45,787.0,151.0,4.3,17.3,690.0,405.72,306.22
2018,4,7,15,0,776.0,146.0,4.3,17.1,652.0,354.87,261.72
2018,4,7,15,15,756.0,142.5,4.3,17.1,608.0,303.4,216.34
2018,4,7,15,30,736.0,139.0,4.3,17.1,564.0,253.59,172.75
2018,4,7,15,45,711.5,133.0,4.2,16.4,515.5,202.99,130.91
2018,4,7,16,0,687.0,127.0,4.1,15.7,467.0,154.97,95.15
2018,4,7,16,15,655.0,120.5,3.95,15.3,416.5,109.0,68.85
2018,4,7,16,30,623.0,114.0,3.8,14.9,366.0,77.04,62.74
2018,4,7,16,45,574.5,105.5,3.7,14.5,313.0,74.1,60.43
2018,4,7,17,0,526.0,97.0,3.6,14.1,260.0,69.42,56.45
2018,4,7,17,15,457.0,86.5,3.2,13.5,208.5,63.39,51.14
2018,4,7,17,30,388.0,76.0,2.8,12.9,157.0,57.09,45.34
2018,4,7,17,45,290.0,61.0,2.45,12.3,112.0,46.84,35.74
2018,4,7,18,0,192.0,46.0,2.1,11.7,67.0,36.15,25.08
2018,4,7,18,15,105.5,27.5,1.95,11.3,38.0,22.47,0.84
2018,4,7,18,30,19.0,9.0,1.8,10.9,9.0,8.58,0.0
2018,4,7,18,45,9.5,4.5,1.65,10.5,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,8,5,45,30.0,10.5,1.55,8.15,12.0,22.66,0.0
2018,4,8,6,0,60.0,21.0,1.6,8.7,24.0,63.78,0.0
2018,4,8,6,15,183.5,37.5,1.95,9.3,62.5,169.16,130.57
2018,4,8,6,30,307.0,54.0,2.3,9.9,101.0,263.62,217.41
2018,4,8,6,45,410.0,64.0,2.65,10.5,152.5,347.78,291.81
2018,4,8,7,0,513.0,74.0,3.0,11.1,204.0,443.88,373.71
2018,4,8,7,15,573.0,81.5,3.1,11.45,257.5,512.86,430.82
2018,4,8,7,30,633.0,89.0,3.2,11.8,311.0,584.36,487.93
2018,4,8,7,45,675.5,94.0,3.3,12.2,364.5,641.88,531.48
2018,4,8,8,0,718.0,99.0,3.4,12.6,418.0,699.86,573.68
2018,4,8,8,15,747.5,102.5,3.4,13.0,469.0,745.61,605.21
2018,4,8,8,30,777.0,106.0,3.4,13.4,520.0,786.18,632.29
2018,4,8,8,45,799.0,109.0,3.4,13.85,567.5,822.96,656.04
2018,4,8,9,0,821.0,112.0,3.4,14.3,615.0,857.71,678.0
2018,4,8,9,15,839.5,114.0,3.35,14.65,658.5,885.93,695.02
2018,4,8,9,30,858.0,116.0,3.3,15.0,702.0,911.54,710.08
2018,4,8,9,45,874.0,116.5,3.3,15.35,740.0,930.39,720.7
2018,4,8,10,0,890.0,117.0,3.3,15.7,778.0,939.13,724.37
2018,4,8,10,15,897.0,119.0,3.3,16.0,807.5,945.52,726.76
2018,4,8,10,30,904.0,121.0,3.3,16.3,837.0,948.62,727.04
2018,4,8,10,45,908.0,123.5,3.35,16.6,859.5,946.22,724.05
2018,4,8,11,0,912.0,126.0,3.4,16.9,882.0,940.49,718.95
2018,4,8,11,15,914.0,127.0,3.4,17.15,895.5,928.21,709.29
2018,4,8,11,30,916.0,128.0,3.4,17.4,909.0,912.74,697.63
2018,4,8,11,45,916.0,129.0,3.4,17.6,915.0,892.5,682.91
2018,4,8,12,0,916.0,130.0,3.4,17.8,921.0,869.3,666.26
2018,4,8,12,15,916.0,130.0,3.4,17.95,919.5,842.34,647.16
2018,4,8,12,30,916.0,130.0,3.4,18.1,918.0,812.67,626.19
2018,4,8,12,45,915.0,128.0,3.35,18.2,908.0,777.92,601.45
2018,4,8,13,0,914.0,126.0,3.3,18.3,898.0,740.83,573.72
2018,4,8,13,15,909.0,125.5,3.3,18.35,880.0,700.31,542.92
2018,4,8,13,30,904.0,125.0,3.3,18.4,862.0,658.03,510.22
2018,4,8,13,45,896.5,124.5,3.25,18.4,836.5,612.78,474.49
2018,4,8,14,0,889.0,124.0,3.2,18.4,811.0,566.37,437.05
2018,4,8,14,15,879.0,122.0,3.2,18.35,778.0,512.9,393.65
2018,4,8,14,30,869.0,120.0,3.2,18.3,745.0,462.03,351.0
2018,4,8,14,45,855.5,117.0,3.15,18.25,705.5,408.85,305.45
2018,4,8,15,0,842.0,114.0,3.1,18.2,666.0,356.07,259.31
2018,4,8,15,15,824.0,111.5,3.1,18.2,621.5,303.16,212.68
2018,4,8,15,30,806.0,109.0,3.1,18.2,577.0,251.59,167.48
2018,4,8,15,45,782.0,105.5,3.05,17.8,528.0,199.82,124.41
2018,4,8,16,0,758.0,102.0,3.0,17.4,479.0,144.57,82.7
2018,4,8,16,15,723.0,98.0,2.9,16.95,426.5,96.45,55.32
2018,4,8,16,30,688.0,94.0,2.8,16.5,374.0,61.18,48.43
2018,4,8,16,45,639.5,88.0,2.7,16.1,320.0,59.55,47.23
2018,4,8,17,0,591.0,82.0,2.6,15.7,266.0,57.84,45.87
2018,4,8,17,15,520.5,74.0,2.35,14.85,214.0,54.3,42.82
2018,4,8,17,30,450.0,66.0,2.1,14.0,162.0,50.64,39.47
2018,4,8,17,45,345.5,54.5,1.9,13.15,116.0,41.62,31.09
2018,4,8,18,0,241.0,43.0,1.7,12.3,70.0,33.62,23.04
2018,4,8,18,15,137.0,26.5,1.65,11.9,40.0,21.1,2.76
2018,4,8,18,30,33.0,10.0,1.6,11.5,10.0,9.53,0.0
2018,4,8,18,45,16.5,5.0,1.55,11.05,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,9,5,45,32.0,10.5,0.9,9.15,12.5,23.62,0.0
2018,4,9,6,0,64.0,21.0,0.9,9.6,25.0,65.96,5.3
2018,4,9,6,15,111.0,38.0,1.05,10.35,52.5,121.48,93.26
2018,4,9,6,30,158.0,55.0,1.2,11.1,80.0,171.04,139.52
2018,4,9,6,45,186.0,74.5,1.4,11.8,114.5,216.62,179.92
2018,4,9,7,0,214.0,94.0,1.6,12.5,149.0,263.68,220.3
2018,4,9,7,15,246.0,113.0,1.65,13.0,190.0,314.17,262.21
2018,4,9,7,30,278.0,132.0,1.7,13.5,231.0,366.16,303.95
2018,4,9,7,45,269.5,156.5,1.8,14.0,264.5,395.87,326.04
2018,4,9,8,0,261.0,181.0,1.9,14.5,298.0,423.69,346.11
2018,4,9,8,15,236.0,205.0,1.85,15.05,320.0,435.74,352.63
2018,4,9,8,30,211.0,229.0,1.8,15.6,342.0,431.99,347.09
2018,4,9,8,45,257.5,245.5,1.75,16.2,395.5,504.68,401.15
2018,4,9,9,0,304.0,262.0,1.7,16.8,449.0,564.77,443.96
2018,4,9,9,15,406.5,250.0,1.7,17.4,518.5,655.21,509.47
2018,4,9,9,30,509.0,238.0,1.7,18.0,588.0,735.0,565.3
2018,4,9,9,45,602.0,217.5,1.7,18.55,652.0,801.2,610.26
2018,4,9,10,0,695.0,197.0,1.7,19.1,716.0,863.05,650.49
2018,4,9,10,15,699.5,206.0,1.65,19.6,745.5,873.07,653.72
2018,4,9,10,30,704.0,215.0,1.6,20.1,775.0,880.15,655.62
2018,4,9,10,45,761.0,193.5,1.55,20.6,814.0,900.01,666.06
2018,4,9,11,0,818.0,172.0,1.5,21.1,853.0,912.55,671.51
2018,4,9,11,15,853.0,158.0,1.45,21.45,878.5,914.18,670.35
2018,4,9,11,30,888.0,144.0,1.4,21.8,904.0,906.57,663.43
2018,4,9,11,45,888.0,144.5,1.35,22.15,909.0,886.14,648.41
2018,4,9,12,0,888.0,145.0,1.3,22.5,914.0,862.87,631.81
2018,4,9,12,15,884.0,146.5,1.3,22.8,911.0,834.66,612.84
2018,4,9,12,30,880.0,148.0,1.3,23.1,908.0,806.53,593.98
2018,4,9,12,45,897.0,136.0,1.3,23.4,903.0,774.28,572.33
2018,4,9,13,0,914.0,124.0,1.3,23.7,898.0,741.16,549.02
2018,4,9,13,15,897.0,128.5,1.25,23.95,875.5,697.29,516.85
2018,4,9,13,30,880.0,133.0,1.2,24.2,853.0,652.5,483.62
2018,4,9,13,45,774.0,173.0,1.15,24.4,792.0,583.86,432.64
2018,4,9,14,0,668.0,213.0,1.1,24.6,731.0,524.99,388.21
2018,4,9,14,15,669.5,201.5,1.0,24.7,703.0,480.83,354.06
2018,4,9,14,30,671.0,190.0,0.9,24.8,675.0,435.76,318.29
2018,4,9,14,45,562.0,215.5,0.8,24.9,607.0,380.35,275.57
2018,4,9,15,0,453.0,241.0,0.7,25.0,539.0,333.11,239.62
2018,4,9,15,15,429.5,229.0,0.7,25.0,496.5,289.85,205.74
2018,4,9,15,30,406.0,217.0,0.7,25.0,454.0,248.98,173.77
2018,4,9,15,45,408.5,198.0,0.7,24.85,419.5,209.49,142.64
2018,4,9,16,0,411.0,179.0,0.7,24.7,385.0,169.93,113.29
2018,4,9,16,15,387.5,162.0,0.75,24.1,339.5,130.56,89.13
2018,4,9,16,30,364.0,145.0,0.8,23.5,294.0,98.23,78.29
2018,4,9,16,45,244.0,113.5,0.8,22.85,207.5,85.05,67.61
2018,4,9,17,0,124.0,82.0,0.8,22.2,121.0,68.33,53.61
2018,4,9,17,15,160.5,74.5,0.85,21.25,115.0,58.24,45.1
2018,4,9,17,30,197.0,67.0,0.9,20.3,109.0,53.03,40.53
2018,4,9,17,45,111.5,41.5,0.95,19.35,64.0,33.82,23.61
2018,4,9,18,0,26.0,16.0,1.0,18.4,19.0,14.68,6.68
2018,4,9,18,15,13.0,9.0,1.05,17.85,10.5,8.38,0.0
2018,4,9,18,30,0.0,2.0,1.1,17.3,2.0,1.91,0.0
2018,4,9,18,45,0.0,1.0,1.1,16.75,1.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,10,5,45,3.5,9.0,1.45,12.1,9.0,10.08,0.0
2018,4,10,6,0,7.0,18.0,1.5,12.3,18.0,22.19,2.25
2018,4,10,6,15,22.0,37.0,1.65,12.75,40.0,55.14,39.4
2018,4,10,6,30,37.0,56.0,1.8,13.2,62.0,85.61,66.9
2018,4,10,6,45,46.5,73.5,2.0,13.65,84.0,110.79,89.24
2018,4,10,7,0,56.0,91.0,2.2,14.1,106.0,136.48,111.54
2018,4,10,7,15,39.0,104.5,2.3,14.5,116.0,139.32,113.52
2018,4,10,7,30,22.0,118.0,2.4,14.9,126.0,141.12,114.24
2018,4,10,7,45,27.5,131.0,2.45,15.3,142.5,158.25,128.17
2018,4,10,8,0,33.0,144.0,2.5,15.7,159.0,175.76,142.14
2018,4,10,8,15,93.5,183.5,2.6,16.0,232.5,281.38,228.78
2018,4,10,8,30,154.0,223.0,2.7,16.3,306.0,377.52,305.04
2018,4,10,8,45,114.5,237.5,2.75,16.65,302.5,359.95,288.4
2018,4,10,9,0,75.0,252.0,2.8,17.0,299.0,327.47,260.72
2018,4,10,9,15,99.5,281.0,2.85,17.2,347.5,379.55,301.05
2018,4,10,9,30,124.0,310.0,2.9,17.4,396.0,444.19,349.79
2018,4,10,9,45,140.5,335.0,2.95,17.6,437.0,483.53,378.51
2018,4,10,10,0,157.0,360.0,3.0,17.8,478.0,521.94,406.32
2018,4,10,10,15,181.5,374.0,3.0,17.95,515.5,554.71,430.03
2018,4,10,10,30,206.0,388.0,3.0,18.1,553.0,586.43,452.77
2018,4,10,10,45,165.0,392.0,2.95,18.25,526.5,547.62,422.0
2018,4,10,11,0,124.0,396.0,2.9,18.4,500.0,508.9,391.65
2018,4,10,11,15,109.5,405.0,2.85,18.4,498.0,491.07,377.75
2018,4,10,11,30,95.0,414.0,2.8,18.4,496.0,481.91,370.13
2018,4,10,11,45,84.5,393.0,2.75,18.4,466.0,447.04,343.89
2018,4,10,12,0,74.0,372.0,2.7,18.4,436.0,413.09,318.34
2018,4,10,12,15,76.5,391.5,2.7,18.25,457.5,428.18,329.76
2018,4,10,12,30,79.0,411.0,2.7,18.1,479.0,442.26,340.19
2018,4,10,12,45,93.5,410.0,2.75,18.0,490.0,445.39,342.99
2018,4,10,13,0,108.0,409.0,2.8,17.9,501.0,447.23,344.83
2018,4,10,13,15,135.5,406.0,2.8,17.75,519.0,452.47,349.37
2018,4,10,13,30,163.0,403.0,2.8,17.6,537.0,455.9,352.35
2018,4,10,13,45,98.5,333.0,2.85,17.45,413.0,349.48,271.69
2018,4,10,14,0,34.0,263.0,2.9,17.3,289.0,252.89,197.26
2018,4,10,14,15,19.0,219.0,2.9,17.05,233.5,208.83,163.2
2018,4,10,14,30,4.0,175.0,2.9,16.8,178.0,162.21,126.59
2018,4,10,14,45,27.0,207.5,2.95,16.6,225.5,193.36,151.63
2018,4,10,15,0,50.0,240.0,3.0,16.4,273.0,223.43,175.26
2018,4,10,15,15,64.0,247.0,3.0,16.4,286.5,226.93,177.56
2018,4,10,15,30,78.0,254.0,3.0,16.4,300.0,227.72,177.66
2018,4,10,15,45,57.0,224.0,3.1,15.95,256.0,194.57,152.41
2018,4,10,16,0,36.0,194.0,3.2,15.5,212.0,164.18,129.47
2018,4,10,16,15,31.0,163.0,3.2,15.25,177.5,136.7,108.07
2018,4,10,16,30,26.0,132.0,3.2,15.0,143.0,110.6,92.04
2018,4,10,16,45,13.0,81.5,3.2,14.8,87.0,74.96,61.06
2018,4,10,17,0,0.0,31.0,3.2,14.6,31.0,28.76,20.14
2018,4,10,17,15,0.5,24.5,2.95,14.15,24.5,22.72,14.76
2018,4,10,17,30,1.0,18.0,2.7,13.7,18.0,16.68,9.3
2018,4,10,17,45,0.5,20.5,2.45,13.25,20.5,19.0,11.2
2018,4,10,18,0,0.0,23.0,2.2,12.8,23.0,21.34,12.7
2018,4,10,18,15,2.5,14.5,2.1,12.3,14.5,13.45,1.83
2018,4,10,18,30,5.0,6.0,2.0,11.8,6.0,5.72,0.0
2018,4,10,18,45,2.5,3.0,1.85,11.35,3.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,11,5,15,1.0,0.5,1.8,8.55,0.5,0.0,0.0
2018,4,11,5,30,2.0,1.0,1.7,8.7,1.0,0.0,0.0
2018,4,11,5,45,2.0,6.0,1.65,8.9,6.0,6.58,0.0
2018,4,11,6,0,2.0,11.0,1.6,9.1,11.0,11.15,0.0
2018,4,11,6,15,1.0,17.5,1.75,9.45,17.5,16.75,8.28
2018,4,11,6,30,0.0,24.0,1.9,9.8,24.0,22.26,13.45
2018,4,11,6,45,54.5,46.0,2.1,10.2,60.5,86.72,70.39
2018,4,11,7,0,109.0,68.0,2.3,10.6,97.0,149.99,126.04
2018,4,11,7,15,272.5,93.0,2.25,10.9,187.0,320.81,271.93
2018,4,11,7,30,436.0,118.0,2.2,11.2,277.0,477.87,399.96
2018,4,11,7,45,374.5,141.5,2.2,11.55,292.5,471.63,391.6
2018,4,11,8,0,313.0,165.0,2.2,11.9,308.0,446.13,368.94
2018,4,11,8,15,244.5,193.5,2.15,12.2,313.0,429.76,352.7
2018,4,11,8,30,176.0,222.0,2.1,12.5,318.0,394.98,322.01
2018,4,11,8,45,265.5,237.5,2.0,12.75,396.5,503.37,406.73
2018,4,11,9,0,355.0,253.0,1.9,13.0,475.0,600.61,479.26
2018,4,11,9,15,337.5,275.5,1.95,13.35,497.5,611.72,484.38
2018,4,11,9,30,320.0,298.0,2.0,13.7,520.0,620.65,488.61
2018,4,11,9,45,232.5,329.5,2.1,14.05,495.0,561.25,441.07
2018,4,11,10,0,145.0,361.0,2.2,14.4,470.0,512.32,401.09
2018,4,11,10,15,223.5,365.5,2.4,14.55,541.0,584.26,456.88
2018,4,11,10,30,302.0,370.0,2.6,14.7,612.0,665.7,517.65
2018,4,11,10,45,325.0,374.5,2.8,14.9,641.5,683.7,530.46
2018,4,11,11,0,348.0,379.0,3.0,15.1,671.0,699.94,542.43
2018,4,11,11,15,348.5,385.5,3.2,15.05,682.0,696.48,540.12
2018,4,11,11,30,349.0,392.0,3.4,15.0,693.0,691.53,536.85
2018,4,11,11,45,377.0,386.0,3.55,14.95,713.0,696.11,541.14
2018,4,11,12,0,405.0,380.0,3.7,14.9,733.0,698.35,543.62
2018,4,11,12,15,396.0,381.0,3.85,14.85,726.0,675.5,526.86
2018,4,11,12,30,387.0,382.0,4.0,14.8,719.0,651.93,509.56
2018,4,11,12,45,352.5,386.0,4.15,14.75,690.0,612.05,479.47
2018,4,11,13,0,318.0,390.0,4.3,14.7,661.0,573.48,450.36
2018,4,11,13,15,257.0,396.0,4.3,14.6,612.0,521.06,409.7
2018,4,11,13,30,196.0,402.0,4.3,14.5,563.0,475.53,374.1
2018,4,11,13,45,148.0,384.5,4.35,14.4,504.0,420.41,331.49
2018,4,11,14,0,100.0,367.0,4.4,14.3,445.0,374.1,295.47
2018,4,11,14,15,191.5,336.5,4.4,14.1,478.5,379.13,299.81
2018,4,11,14,30,283.0,306.0,4.4,13.9,512.0,374.29,295.02
2018,4,11,14,45,472.0,240.0,4.35,13.7,562.0,368.95,287.04
2018,4,11,15,0,661.0,174.0,4.3,13.5,612.0,348.19,263.61
2018,4,11,15,15,504.0,206.0,4.3,13.5,527.0,294.41,220.64
2018,4,11,15,30,347.0,238.0,4.3,13.5,442.0,260.5,196.18
2018,4,11,15,45,330.5,218.5,4.25,13.3,400.0,220.85,163.74
2018,4,11,16,0,314.0,199.0,4.2,13.1,358.0,183.18,134.49
2018,4,11,16,15,349.5,171.5,4.1,12.9,331.0,145.02,106.14
2018,4,11,16,30,385.0,144.0,4.0,12.7,304.0,97.23,81.08
2018,4,11,16,45,251.0,131.0,3.9,12.5,229.5,96.87,81.09
2018,4,11,17,0,117.0,118.0,3.8,12.3,155.0,93.48,78.28
2018,4,11,17,15,58.5,90.5,3.7,12.0,109.0,77.24,63.85
2018,4,11,17,30,0.0,63.0,3.6,11.7,63.0,56.97,45.54
2018,4,11,17,45,32.0,49.0,3.45,11.35,53.0,43.62,33.19
2018,4,11,18,0,64.0,35.0,3.3,11.0,43.0,30.28,20.6
2018,4,11,18,15,40.5,22.5,3.5,10.8,26.5,19.66,6.46
2018,4,11,18,30,17.0,10.0,3.7,10.6,10.0,9.53,0.0
2018,4,11,18,45,8.5,5.0,3.85,10.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.65,9.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.25,8.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.55,4.9,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.6,5.5,2.0,0.0,0.0
2018,4,12,5,45,81.5,16.0,1.7,6.1,21.5,50.78,0.0
2018,4,12,6,0,158.0,30.0,1.8,6.7,41.0,137.16,75.69
2018,4,12,6,15,284.0,43.0,2.1,7.25,83.5,230.39,186.8
2018,4,12,6,30,410.0,56.0,2.4,7.8,126.0,328.58,275.38
2018,4,12,6,45,488.5,64.5,2.75,8.4,176.5,404.93,343.0
2018,4,12,7,0,567.0,73.0,3.1,9.0,227.0,485.95,412.17
2018,4,12,7,15,618.5,80.0,3.2,9.35,280.5,550.9,465.62
2018,4,12,7,30,670.0,87.0,3.3,9.7,334.0,617.74,518.39
2018,4,12,7,45,706.0,92.0,3.4,10.05,387.0,671.79,558.56
2018,4,12,8,0,742.0,97.0,3.5,10.4,440.0,725.85,597.76
2018,4,12,8,15,766.5,101.5,3.55,10.8,490.5,769.52,627.91
2018,4,12,8,30,791.0,106.0,3.6,11.2,541.0,807.92,653.65
2018,4,12,8,45,808.5,111.0,3.6,11.55,588.0,843.38,676.76
2018,4,12,9,0,826.0,116.0,3.6,11.9,635.0,876.59,697.98
2018,4,12,9,15,835.5,121.5,3.6,12.2,676.0,900.72,712.62
2018,4,12,9,30,845.0,127.0,3.6,12.5,717.0,921.96,725.22
2018,4,12,9,45,849.5,133.0,3.55,12.8,751.5,936.16,732.54
2018,4,12,10,0,854.0,139.0,3.5,13.1,786.0,947.13,737.71
2018,4,12,10,15,861.5,141.5,3.5,13.3,815.5,953.84,740.64
2018,4,12,10,30,869.0,144.0,3.5,13.5,845.0,957.3,741.46
2018,4,12,10,45,874.0,146.0,3.45,13.7,867.0,954.66,737.86
2018,4,12,11,0,879.0,148.0,3.4,13.9,889.0,948.74,732.18
2018,4,12,11,15,835.5,170.5,3.45,14.05,884.0,917.46,709.78
2018,4,12,11,30,792.0,193.0,3.5,14.2,879.0,883.65,685.77
2018,4,12,11,45,811.0,187.0,3.55,14.3,893.5,873.58,678.7
2018,4,12,12,0,830.0,181.0,3.6,14.4,908.0,860.15,669.14
2018,4,12,12,15,744.5,216.0,3.7,14.45,867.0,800.99,626.13
2018,4,12,12,30,659.0,251.0,3.8,14.5,826.0,741.09,580.86
2018,4,12,12,45,420.5,296.5,3.9,14.55,662.0,582.54,459.48
2018,4,12,13,0,182.0,342.0,4.0,14.6,498.0,439.02,346.31
2018,4,12,13,15,378.0,300.0,4.1,14.5,615.5,516.01,409.13
2018,4,12,13,30,574.0,258.0,4.2,14.4,733.0,578.12,457.74
2018,4,12,13,45,522.0,268.5,4.25,14.35,690.5,529.03,418.37
2018,4,12,14,0,470.0,279.0,4.3,14.3,648.0,482.47,381.08
2018,4,12,14,15,423.0,285.5,4.3,14.2,607.5,438.73,345.69
2018,4,12,14,30,376.0,292.0,4.3,14.1,567.0,403.55,316.77
2018,4,12,14,45,420.0,267.0,4.3,13.95,559.0,371.98,289.72
2018,4,12,15,0,464.0,242.0,4.3,13.8,551.0,340.85,261.78
2018,4,12,15,15,471.0,223.5,4.3,13.8,519.5,300.21,226.14
2018,4,12,15,30,478.0,205.0,4.3,13.8,488.0,258.86,189.79
2018,4,12,15,45,555.5,172.0,4.2,13.4,474.5,217.72,151.43
2018,4,12,16,0,633.0,139.0,4.1,13.0,461.0,167.59,107.81
2018,4,12,16,15,626.0,128.0,3.95,12.7,418.5,122.15,77.91
2018,4,12,16,30,619.0,117.0,3.8,12.4,376.0,78.18,64.31
2018,4,12,16,45,573.0,109.0,3.65,12.1,323.5,75.78,62.46
2018,4,12,17,0,527.0,101.0,3.5,11.8,271.0,71.76,59.05
2018,4,12,17,15,463.0,90.0,3.15,11.2,219.5,65.49,53.53
2018,4,12,17,30,399.0,79.0,2.8,10.6,168.0,58.9,47.51
2018,4,12,17,45,308.5,64.5,2.45,10.0,122.5,49.17,38.37
2018,4,12,18,0,218.0,50.0,2.1,9.4,77.0,39.0,28.44
2018,4,12,18,15,125.5,31.5,2.0,9.0,45.5,25.7,11.48
2018,4,12,18,30,33.0,13.0,1.9,8.6,14.0,12.39,0.0
2018,4,12,18,45,16.5,6.5,1.85,8.25,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.4,4.15,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.5,4.8,2.0,0.0,0.0
2018,4,13,5,45,77.5,16.5,1.6,5.5,22.0,49.79,0.0
2018,4,13,6,0,150.0,31.0,1.7,6.2,42.0,136.71,84.74
2018,4,13,6,15,264.5,45.0,1.9,6.9,84.0,223.41,182.13
2018,4,13,6,30,379.0,59.0,2.1,7.6,126.0,315.6,264.88
2018,4,13,6,45,460.5,68.5,2.35,8.35,177.0,393.74,333.33
2018,4,13,7,0,542.0,78.0,2.6,9.1,228.0,477.18,403.69
2018,4,13,7,15,596.0,85.0,2.85,9.85,281.5,543.24,457.45
2018,4,13,7,30,650.0,92.0,3.1,10.6,335.0,611.32,510.92
2018,4,13,7,45,689.5,96.5,3.35,11.4,388.0,666.92,551.75
2018,4,13,8,0,729.0,101.0,3.6,12.2,441.0,722.74,591.73
2018,4,13,8,15,756.0,105.5,3.7,12.75,492.0,768.13,622.89
2018,4,13,8,30,783.0,110.0,3.8,13.3,543.0,808.09,649.52
2018,4,13,8,45,804.0,112.5,3.85,13.85,590.0,843.57,672.28
2018,4,13,9,0,825.0,115.0,3.9,14.4,637.0,876.95,693.26
2018,4,13,9,15,843.5,116.5,3.85,14.8,680.0,904.6,709.82
2018,4,13,9,30,862.0,118.0,3.8,15.2,723.0,929.63,724.42
2018,4,13,9,45,878.0,117.5,3.75,15.6,760.5,939.83,728.56
2018,4,13,10,0,894.0,117.0,3.7,16.0,798.0,954.74,736.2
2018,4,13,10,15,901.0,119.0,3.7,16.35,827.0,960.94,738.29
2018,4,13,10,30,908.0,121.0,3.7,16.7,856.0,963.86,738.31
2018,4,13,10,45,913.0,122.5,3.65,17.05,878.0,961.11,734.27
2018,4,13,11,0,918.0,124.0,3.6,17.4,900.0,955.05,728.15
2018,4,13,11,15,919.0,125.5,3.6,17.65,913.5,942.13,718.09
2018,4,13,11,30,920.0,127.0,3.6,17.9,927.0,926.06,706.04
2018,4,13,11,45,918.0,129.0,3.55,18.2,931.5,904.85,690.14
2018,4,13,12,0,916.0,131.0,3.5,18.5,936.0,880.76,672.4
2018,4,13,12,15,915.0,131.5,3.5,18.65,934.0,853.34,653.07
2018,4,13,12,30,914.0,132.0,3.5,18.8,932.0,823.3,631.93
2018,4,13,12,45,911.0,131.5,3.45,19.0,921.5,788.41,606.99
2018,4,13,13,0,908.0,131.0,3.4,19.2,911.0,751.34,579.6
2018,4,13,13,15,893.5,134.5,3.35,19.3,889.0,708.2,546.73
2018,4,13,13,30,879.0,138.0,3.3,19.4,867.0,664.0,512.57
2018,4,13,13,45,882.5,132.0,3.25,19.45,845.5,621.3,479.15
2018,4,13,14,0,886.0,126.0,3.2,19.5,824.0,576.62,443.39
2018,4,13,14,15,875.5,125.0,3.15,19.5,791.0,523.93,400.81
2018,4,13,14,30,865.0,124.0,3.1,19.5,758.0,473.84,359.08
2018,4,13,14,45,848.0,121.5,3.0,19.45,716.5,419.91,313.48
2018,4,13,15,0,831.0,119.0,2.9,19.4,675.0,366.76,267.6
2018,4,13,15,15,816.5,116.5,2.9,19.4,632.5,315.33,222.47
2018,4,13,15,30,802.0,114.0,2.9,19.4,590.0,264.89,178.22
2018,4,13,15,45,778.5,110.0,2.65,19.05,541.0,212.91,134.6
2018,4,13,16,0,755.0,106.0,2.4,18.7,492.0,157.27,91.52
2018,4,13,16,15,726.0,100.5,2.15,18.25,440.5,108.32,60.96
2018,4,13,16,30,697.0,95.0,1.9,17.8,389.0,62.7,49.43
2018,4,13,16,45,657.0,88.5,1.65,17.35,336.0,59.07,46.54
2018,4,13,17,0,617.0,82.0,1.4,16.9,283.0,56.95,44.86
2018,4,13,17,15,556.5,73.0,1.3,15.95,230.0,52.53,41.11
2018,4,13,17,30,496.0,64.0,1.2,15.0,177.0,47.85,36.95
2018,4,13,17,45,406.5,53.0,1.15,14.1,129.5,41.01,30.63
2018,4,13,18,0,317.0,42.0,1.1,13.2,82.0,33.83,23.65
2018,4,13,18,15,195.0,28.0,1.1,12.7,49.0,22.08,9.7
2018,4,13,18,30,73.0,14.0,1.1,12.2,16.0,13.34,0.0
2018,4,13,18,45,36.5,7.0,1.1,11.7,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
