Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,2,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,4,5,15,5.0,7.5,1.15,8.55,8.0,9.21,0.0
2018,5,4,5,30,10.0,15.0,1.4,9.1,16.0,18.91,1.18
2018,5,4,5,45,103.0,33.5,1.65,9.65,49.5,106.6,82.09
2018,5,4,6,0,196.0,52.0,1.9,10.2,83.0,196.26,161.41
2018,5,4,6,15,135.5,72.0,2.0,10.85,97.0,180.81,150.2
2018,5,4,6,30,75.0,92.0,2.1,11.5,111.0,159.82,132.44
2018,5,4,6,45,115.0,113.5,2.25,12.15,150.5,213.65,178.58
2018,5,4,7,0,155.0,135.0,2.4,12.8,190.0,269.98,225.53
2018,5,4,7,15,366.5,126.5,2.25,13.5,284.0,447.17,371.39
2018,5,4,7,30,578.0,118.0,2.1,14.2,378.0,620.44,505.43
2018,5,4,7,45,676.0,108.0,1.95,14.9,446.5,705.86,563.9
2018,5,4,8,0,774.0,98.0,1.8,15.6,515.0,790.49,619.62
2018,5,4,8,15,719.5,124.0,1.55,16.4,539.5,795.97,616.34
2018,5,4,8,30,665.0,150.0,1.3,17.2,564.0,791.56,606.78
2018,5,4,8,45,624.5,179.5,1.0,18.0,590.5,798.13,604.02
2018,5,4,9,0,584.0,209.0,0.7,18.8,617.0,799.83,596.45
2018,5,4,9,15,662.5,189.5,0.65,19.65,677.0,858.01,631.42
2018,5,4,9,30,741.0,170.0,0.6,20.5,737.0,914.65,662.68
2018,5,4,9,45,723.0,189.5,0.55,21.3,762.5,920.05,661.02
2018,5,4,10,0,705.0,209.0,0.5,22.1,788.0,921.94,658.04
2018,5,4,10,15,809.0,161.0,0.55,22.9,846.5,961.62,680.72
2018,5,4,10,30,913.0,113.0,0.6,23.7,905.0,996.71,699.75
2018,5,4,10,45,840.5,160.0,0.65,24.55,902.0,974.13,683.6
2018,5,4,11,0,768.0,207.0,0.7,25.4,899.0,945.3,664.55
2018,5,4,11,15,632.0,288.0,0.8,25.85,862.5,883.51,624.89
2018,5,4,11,30,496.0,369.0,0.9,26.3,826.0,821.52,582.6
2018,5,4,11,45,516.0,363.0,1.0,26.75,840.5,816.58,580.7
2018,5,4,12,0,536.0,357.0,1.1,27.2,855.0,809.2,576.41
2018,5,4,12,15,624.0,305.5,1.05,27.4,884.0,812.64,579.67
2018,5,4,12,30,712.0,254.0,1.0,27.6,913.0,812.17,579.99
2018,5,4,12,45,769.5,215.0,1.0,27.85,919.5,792.69,567.84
2018,5,4,13,0,827.0,176.0,1.0,28.1,926.0,768.31,552.39
2018,5,4,13,15,727.5,229.0,1.05,28.2,879.5,710.64,512.37
2018,5,4,13,30,628.0,282.0,1.1,28.3,833.0,657.7,475.22
2018,5,4,13,45,619.5,272.5,1.15,28.35,803.0,613.31,445.07
2018,5,4,14,0,611.0,263.0,1.2,28.4,773.0,568.84,413.98
2018,5,4,14,15,664.5,225.5,1.35,28.3,760.5,533.18,389.31
2018,5,4,14,30,718.0,188.0,1.5,28.2,748.0,492.25,359.28
2018,5,4,14,45,764.5,157.5,1.6,28.15,728.0,448.81,325.44
2018,5,4,15,0,811.0,127.0,1.7,28.1,708.0,404.89,289.43
2018,5,4,15,15,816.5,117.0,1.7,28.1,671.5,355.15,247.95
2018,5,4,15,30,822.0,107.0,1.7,28.1,635.0,304.46,204.92
2018,5,4,15,45,803.0,104.0,2.1,27.4,588.0,253.27,162.94
2018,5,4,16,0,784.0,101.0,2.5,26.7,541.0,203.93,123.2
2018,5,4,16,15,758.5,98.0,2.65,25.95,491.0,155.92,87.75
2018,5,4,16,30,733.0,95.0,2.8,25.2,441.0,104.9,56.09
2018,5,4,16,45,699.0,89.5,2.9,24.45,388.5,60.44,46.15
2018,5,4,17,0,665.0,84.0,3.0,23.7,336.0,55.28,42.05
2018,5,4,17,15,618.5,77.0,2.95,22.5,284.0,52.56,40.01
2018,5,4,17,30,572.0,70.0,2.9,21.3,232.0,49.65,37.7
2018,5,4,17,45,504.0,62.0,2.85,20.1,183.0,45.66,34.27
2018,5,4,18,0,436.0,54.0,2.8,18.9,134.0,41.49,30.46
2018,5,4,18,15,332.0,43.0,2.65,17.95,93.0,34.22,23.64
2018,5,4,18,30,228.0,32.0,2.5,17.0,52.0,25.19,13.63
2018,5,4,18,45,125.5,18.5,2.4,16.05,28.5,17.63,0.0
2018,5,4,19,0,23.0,5.0,2.3,15.1,5.0,4.77,0.0
2018,5,4,19,15,11.5,2.5,2.25,14.65,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,5,4,45,1.5,0.5,1.75,10.15,0.5,0.0,0.0
2018,5,5,5,0,3.0,1.0,1.8,10.3,1.0,0.0,0.0
2018,5,5,5,15,3.0,4.0,1.85,10.7,4.0,5.05,0.0
2018,5,5,5,30,3.0,7.0,1.9,11.1,7.0,7.95,0.0
2018,5,5,5,45,30.0,13.0,2.0,11.45,17.5,35.18,23.51
2018,5,5,6,0,57.0,19.0,2.1,11.8,28.0,58.3,44.69
2018,5,5,6,15,28.5,23.5,2.05,12.2,28.0,42.81,31.75
2018,5,5,6,30,0.0,28.0,2.0,12.6,28.0,25.97,16.79
2018,5,5,6,45,8.5,76.0,2.0,12.95,79.0,78.29,61.87
2018,5,5,7,0,17.0,124.0,2.0,13.3,130.0,136.51,110.98
2018,5,5,7,15,17.0,138.0,2.0,13.55,145.0,149.99,121.7
2018,5,5,7,30,17.0,152.0,2.0,13.8,160.0,163.54,132.38
2018,5,5,7,45,39.0,187.0,2.05,14.1,207.5,229.96,186.68
2018,5,5,8,0,61.0,222.0,2.1,14.4,255.0,287.56,232.49
2018,5,5,8,15,140.0,249.5,2.15,14.7,334.5,400.27,322.2
2018,5,5,8,30,219.0,277.0,2.2,15.0,414.0,502.55,400.75
2018,5,5,8,45,260.0,292.5,2.25,15.3,466.5,572.33,451.74
2018,5,5,9,0,301.0,308.0,2.3,15.6,519.0,628.35,491.97
2018,5,5,9,15,325.5,320.0,2.2,16.35,560.0,664.71,515.41
2018,5,5,9,30,350.0,332.0,2.1,17.1,601.0,700.25,537.85
2018,5,5,9,45,403.0,328.0,2.05,17.85,650.5,756.24,575.19
2018,5,5,10,0,456.0,324.0,2.0,18.6,700.0,799.83,603.13
2018,5,5,10,15,478.5,329.0,1.85,19.5,735.0,821.58,613.69
2018,5,5,10,30,501.0,334.0,1.7,20.4,770.0,841.18,622.65
2018,5,5,10,45,497.5,346.5,1.6,21.3,787.5,841.23,618.28
2018,5,5,11,0,494.0,359.0,1.5,22.2,805.0,839.06,612.71
2018,5,5,11,15,416.0,392.5,1.5,22.55,771.5,786.16,574.29
2018,5,5,11,30,338.0,426.0,1.5,22.9,738.0,729.13,533.42
2018,5,5,11,45,341.5,425.0,1.5,23.25,741.5,717.88,525.48
2018,5,5,12,0,345.0,424.0,1.5,23.6,745.0,705.37,516.28
2018,5,5,12,15,285.0,437.5,1.7,23.45,702.5,652.2,480.28
2018,5,5,12,30,225.0,451.0,1.9,23.3,660.0,600.62,444.79
2018,5,5,12,45,190.5,450.0,2.1,23.1,625.5,560.37,417.27
2018,5,5,13,0,156.0,449.0,2.3,22.9,591.0,522.01,390.47
2018,5,5,13,15,179.5,439.5,2.5,22.4,599.5,518.91,390.28
2018,5,5,13,30,203.0,430.0,2.7,21.9,608.0,513.84,388.22
2018,5,5,13,45,119.0,344.0,2.9,21.4,447.5,377.13,288.04
2018,5,5,14,0,35.0,258.0,3.1,20.9,287.0,251.69,193.25
2018,5,5,14,15,37.5,267.0,3.25,20.2,297.0,257.27,198.58
2018,5,5,14,30,40.0,276.0,3.4,19.5,307.0,262.14,203.03
2018,5,5,14,45,36.0,272.5,3.55,18.85,299.5,253.3,196.84
2018,5,5,15,0,32.0,269.0,3.7,18.2,292.0,244.66,190.83
2018,5,5,15,15,29.5,252.0,3.7,18.2,272.0,226.19,176.56
2018,5,5,15,30,27.0,235.0,3.7,18.2,252.0,208.14,162.58
2018,5,5,15,45,69.5,237.0,3.95,17.25,277.0,214.48,167.02
2018,5,5,16,0,112.0,239.0,4.2,16.3,302.0,207.8,160.64
2018,5,5,16,15,265.5,198.0,4.1,16.05,329.0,179.06,131.38
2018,5,5,16,30,419.0,157.0,4.0,15.8,356.0,134.57,92.85
2018,5,5,16,45,414.5,138.5,3.9,15.5,316.5,96.56,79.55
2018,5,5,17,0,410.0,120.0,3.8,15.2,277.0,82.28,67.38
2018,5,5,17,15,462.0,96.5,3.65,14.8,248.0,67.82,54.85
2018,5,5,17,30,514.0,73.0,3.5,14.4,219.0,51.86,40.77
2018,5,5,17,45,450.0,63.0,3.3,13.95,172.0,46.26,35.72
2018,5,5,18,0,386.0,53.0,3.1,13.5,125.0,40.31,30.16
2018,5,5,18,15,290.5,42.5,2.95,13.05,87.0,32.62,22.82
2018,5,5,18,30,195.0,32.0,2.8,12.6,49.0,25.1,14.23
2018,5,5,18,45,106.0,18.0,2.7,12.15,26.5,17.16,0.0
2018,5,5,19,0,17.0,4.0,2.6,11.7,4.0,3.81,0.0
2018,5,5,19,15,8.5,2.0,2.65,11.5,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.15,8.65,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,8.7,2.0,0.0,0.0
2018,5,6,5,15,32.0,12.0,2.3,9.1,14.0,24.74,0.0
2018,5,6,5,30,57.0,22.0,2.5,9.5,26.0,63.62,28.4
2018,5,6,5,45,86.5,39.0,2.65,9.9,50.5,106.93,83.04
2018,5,6,6,0,116.0,56.0,2.8,10.3,75.0,146.4,119.76
2018,5,6,6,15,160.0,69.0,2.85,10.75,105.5,190.95,159.85
2018,5,6,6,30,204.0,82.0,2.9,11.2,136.0,239.45,202.43
2018,5,6,6,45,294.0,99.0,2.9,11.65,195.0,341.56,288.65
2018,5,6,7,0,384.0,116.0,2.9,12.1,254.0,436.92,366.68
2018,5,6,7,15,421.0,130.5,2.85,12.65,303.5,494.57,411.3
2018,5,6,7,30,458.0,145.0,2.8,13.2,353.0,553.52,455.69
2018,5,6,7,45,569.5,135.5,2.7,13.7,425.0,652.5,530.76
2018,5,6,8,0,681.0,126.0,2.6,14.2,497.0,751.44,600.68
2018,5,6,8,15,760.5,114.0,2.65,14.8,563.0,817.95,645.2
2018,5,6,8,30,840.0,102.0,2.7,15.4,629.0,890.88,693.39
2018,5,6,8,45,839.0,110.0,2.75,15.95,668.0,913.55,705.65
2018,5,6,9,0,838.0,118.0,2.8,16.5,707.0,933.17,716.24
2018,5,6,9,15,800.5,142.5,2.85,17.0,730.5,933.38,713.69
2018,5,6,9,30,763.0,167.0,2.9,17.5,754.0,934.49,712.09
2018,5,6,9,45,775.5,170.0,3.0,18.0,789.0,945.75,717.97
2018,5,6,10,0,788.0,173.0,3.1,18.5,824.0,959.95,725.84
2018,5,6,10,15,858.5,142.0,3.25,18.9,872.5,991.48,746.1
2018,5,6,10,30,929.0,111.0,3.4,19.3,921.0,1012.49,759.11
2018,5,6,10,45,857.5,157.5,3.5,19.7,918.0,990.04,742.71
2018,5,6,11,0,786.0,204.0,3.6,20.1,915.0,956.08,718.92
2018,5,6,11,15,748.5,228.5,3.7,20.3,913.0,935.15,704.59
2018,5,6,11,30,711.0,253.0,3.8,20.5,911.0,906.64,684.71
2018,5,6,11,45,649.5,292.0,3.9,20.7,895.5,868.51,656.27
2018,5,6,12,0,588.0,331.0,4.0,20.9,880.0,831.29,628.32
2018,5,6,12,15,500.5,366.5,4.0,20.9,833.0,768.81,582.23
2018,5,6,12,30,413.0,402.0,4.0,20.9,786.0,708.58,537.43
2018,5,6,12,45,555.0,330.0,4.05,20.9,839.5,734.11,559.37
2018,5,6,13,0,697.0,258.0,4.1,20.9,893.0,748.19,572.08
2018,5,6,13,15,692.0,252.5,4.0,20.65,872.5,708.77,543.18
2018,5,6,13,30,687.0,247.0,3.9,20.4,852.0,668.47,513.49
2018,5,6,13,45,518.5,306.5,3.85,20.15,755.5,583.57,448.53
2018,5,6,14,0,350.0,366.0,3.8,19.9,659.0,512.86,393.86
2018,5,6,14,15,370.5,333.5,3.7,19.5,633.5,476.42,366.79
2018,5,6,14,30,391.0,301.0,3.6,19.1,608.0,432.9,333.5
2018,5,6,14,45,339.5,310.0,3.5,18.7,567.0,400.14,307.56
2018,5,6,15,0,288.0,319.0,3.4,18.3,526.0,366.24,280.95
2018,5,6,15,15,266.5,293.5,3.4,18.3,476.0,320.86,245.0
2018,5,6,15,30,245.0,268.0,3.4,18.3,426.0,278.02,210.87
2018,5,6,15,45,276.0,243.5,3.25,17.5,409.5,250.2,187.25
2018,5,6,16,0,307.0,219.0,3.1,16.7,393.0,219.52,161.15
2018,5,6,16,15,177.5,188.0,3.05,16.3,286.5,170.79,128.06
2018,5,6,16,30,48.0,157.0,3.0,15.9,180.0,135.04,105.52
2018,5,6,16,45,53.0,146.0,2.95,15.45,168.5,121.74,96.31
2018,5,6,17,0,58.0,135.0,2.9,15.0,157.0,111.86,93.29
2018,5,6,17,15,229.0,109.0,2.85,14.65,177.5,82.25,67.6
2018,5,6,17,30,400.0,83.0,2.8,14.3,198.0,59.55,47.62
2018,5,6,17,45,371.0,70.0,2.75,13.9,160.0,51.4,40.31
2018,5,6,18,0,342.0,57.0,2.7,13.5,122.0,42.81,32.4
2018,5,6,18,15,260.0,46.5,2.55,13.2,87.0,35.71,25.55
2018,5,6,18,30,178.0,36.0,2.4,12.9,52.0,28.33,17.09
2018,5,6,18,45,96.5,20.5,2.25,12.55,28.5,16.39,0.0
2018,5,6,19,0,15.0,5.0,2.1,12.2,5.0,4.77,0.0
2018,5,6,19,15,7.5,2.5,2.1,12.1,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,5.0,1.0,1.7,8.95,1.0,0.0,0.0
2018,5,7,5,0,10.0,2.0,1.7,9.0,2.0,0.0,0.0
2018,5,7,5,15,109.0,15.0,1.95,9.7,22.5,59.83,0.0
2018,5,7,5,30,208.0,28.0,2.2,10.4,43.0,153.38,84.34
2018,5,7,5,45,324.5,39.0,2.45,11.1,83.5,239.97,191.27
2018,5,7,6,0,441.0,50.0,2.7,11.8,124.0,332.94,274.58
2018,5,7,6,15,515.5,58.0,2.65,12.45,173.5,407.02,339.08
2018,5,7,6,30,590.0,66.0,2.6,13.1,223.0,486.33,405.08
2018,5,7,6,45,639.0,72.0,2.55,13.75,275.5,550.51,456.17
2018,5,7,7,0,688.0,78.0,2.5,14.4,328.0,616.97,506.11
2018,5,7,7,15,723.0,82.5,2.5,15.05,381.0,672.75,545.44
2018,5,7,7,30,758.0,87.0,2.5,15.7,434.0,725.26,581.06
2018,5,7,7,45,783.0,91.5,2.5,16.4,486.0,773.63,612.52
2018,5,7,8,0,808.0,96.0,2.5,17.1,538.0,821.06,642.51
2018,5,7,8,15,827.5,99.0,2.5,17.8,587.0,860.65,666.29
2018,5,7,8,30,847.0,102.0,2.5,18.5,636.0,898.46,688.47
2018,5,7,8,45,861.5,104.5,2.5,19.2,680.5,929.07,705.37
2018,5,7,9,0,876.0,107.0,2.5,19.9,725.0,949.29,715.14
2018,5,7,9,15,888.5,108.0,2.45,20.45,764.5,971.3,726.11
2018,5,7,9,30,901.0,109.0,2.4,21.0,804.0,990.55,735.16
2018,5,7,9,45,911.5,109.0,2.4,21.6,838.5,1003.87,740.72
2018,5,7,10,0,922.0,109.0,2.4,22.2,873.0,1014.14,744.42
2018,5,7,10,15,928.0,110.5,2.4,22.7,900.5,1018.49,744.7
2018,5,7,10,30,934.0,112.0,2.4,23.2,928.0,1019.56,743.06
2018,5,7,10,45,937.5,113.5,2.4,23.7,948.0,1014.94,737.92
2018,5,7,11,0,941.0,115.0,2.4,24.2,968.0,1007.04,730.88
2018,5,7,11,15,943.0,116.0,2.45,24.55,980.5,994.0,721.64
2018,5,7,11,30,945.0,117.0,2.5,24.9,993.0,977.83,710.51
2018,5,7,11,45,944.5,117.5,2.55,25.3,997.0,955.9,695.6
2018,5,7,12,0,944.0,118.0,2.6,25.7,1001.0,931.13,678.92
2018,5,7,12,15,940.5,119.0,2.65,25.85,996.5,901.61,659.78
2018,5,7,12,30,937.0,120.0,2.7,26.0,992.0,869.66,638.99
2018,5,7,12,45,911.5,133.5,2.8,26.2,974.0,829.57,612.82
2018,5,7,13,0,886.0,147.0,2.9,26.4,956.0,788.45,585.72
2018,5,7,13,15,849.5,164.0,2.9,26.4,927.0,742.97,553.57
2018,5,7,13,30,813.0,181.0,2.9,26.4,898.0,696.92,520.04
2018,5,7,13,45,809.0,175.5,2.95,26.45,872.0,652.58,487.88
2018,5,7,14,0,805.0,170.0,3.0,26.5,846.0,607.25,454.19
2018,5,7,14,15,831.5,149.5,3.05,26.35,824.5,564.35,421.9
2018,5,7,14,30,858.0,129.0,3.1,26.2,803.0,518.08,385.87
2018,5,7,14,45,856.5,122.5,3.1,26.1,768.0,468.16,345.65
2018,5,7,15,0,855.0,116.0,3.1,26.0,733.0,417.57,303.76
2018,5,7,15,15,847.0,111.5,3.1,26.0,692.0,365.98,260.07
2018,5,7,15,30,839.0,107.0,3.1,26.0,651.0,314.72,215.96
2018,5,7,15,45,821.5,103.5,3.2,25.35,603.5,262.64,172.02
2018,5,7,16,0,804.0,100.0,3.3,24.7,556.0,212.26,130.38
2018,5,7,16,15,782.5,95.0,3.35,24.05,505.5,162.07,91.98
2018,5,7,16,30,761.0,90.0,3.4,23.4,455.0,114.36,61.53
2018,5,7,16,45,730.5,85.5,3.4,22.75,403.0,63.78,39.65
2018,5,7,17,0,700.0,81.0,3.4,22.1,351.0,52.73,40.12
2018,5,7,17,15,654.5,75.0,3.25,21.1,298.5,50.68,38.61
2018,5,7,17,30,609.0,69.0,3.1,20.1,246.0,48.49,36.88
2018,5,7,17,45,541.5,62.0,3.0,19.1,196.0,45.28,34.12
2018,5,7,18,0,474.0,55.0,2.9,18.1,146.0,41.97,31.06
2018,5,7,18,15,369.0,45.0,2.65,17.2,103.0,35.66,25.1
2018,5,7,18,30,264.0,35.0,2.4,16.3,60.0,27.51,16.44
2018,5,7,18,45,147.0,20.5,2.2,15.4,33.0,16.37,0.0
2018,5,7,19,0,30.0,6.0,2.0,14.5,6.0,5.72,0.0
2018,5,7,19,15,15.0,3.0,2.05,14.15,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.3,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.5,2.0,0.0,0.0
2018,5,8,5,15,124.5,15.0,2.55,11.0,23.5,66.56,0.0
2018,5,8,5,30,236.0,28.0,2.8,11.5,45.0,165.82,98.67
2018,5,8,5,45,348.0,37.5,3.05,11.95,85.5,251.42,200.89
2018,5,8,6,0,460.0,47.0,3.3,12.4,126.0,341.2,281.72
2018,5,8,6,15,530.5,54.5,3.4,12.95,175.0,412.87,344.7
2018,5,8,6,30,601.0,62.0,3.5,13.5,224.0,489.57,409.34
2018,5,8,6,45,647.0,67.5,3.6,14.0,275.5,551.42,459.67
2018,5,8,7,0,693.0,73.0,3.7,14.5,327.0,615.37,508.75
2018,5,8,7,15,725.0,77.5,3.75,15.05,378.5,665.52,544.9
2018,5,8,7,30,757.0,82.0,3.8,15.6,430.0,719.77,583.13
2018,5,8,7,45,780.5,85.5,3.8,16.15,480.5,765.63,613.9
2018,5,8,8,0,804.0,89.0,3.8,16.7,531.0,810.51,643.31
2018,5,8,8,15,820.0,92.5,3.7,16.8,578.0,847.52,667.09
2018,5,8,8,30,836.0,96.0,3.6,16.9,625.0,882.64,689.2
2018,5,8,8,45,847.5,99.5,3.5,17.05,668.0,903.71,701.0
2018,5,8,9,0,859.0,103.0,3.4,17.2,711.0,930.03,716.51
2018,5,8,9,15,868.0,105.5,3.25,17.15,749.0,950.24,727.8
2018,5,8,9,30,877.0,108.0,3.1,17.1,787.0,967.64,737.14
2018,5,8,9,45,883.0,110.5,3.0,17.05,819.0,979.21,742.91
2018,5,8,10,0,889.0,113.0,2.9,17.0,851.0,987.72,746.72
2018,5,8,10,15,840.0,145.5,2.9,17.1,860.5,979.6,739.88
2018,5,8,10,30,791.0,178.0,2.9,17.2,870.0,959.39,725.17
2018,5,8,10,45,807.5,173.0,2.85,17.35,893.0,960.43,724.53
2018,5,8,11,0,824.0,168.0,2.8,17.5,916.0,958.38,721.74
2018,5,8,11,15,870.5,142.0,2.8,18.0,942.0,953.36,716.58
2018,5,8,11,30,917.0,116.0,2.8,18.5,968.0,952.64,714.47
2018,5,8,11,45,920.5,114.0,2.85,19.05,973.0,932.49,699.63
2018,5,8,12,0,924.0,112.0,2.9,19.6,978.0,909.49,683.1
2018,5,8,12,15,880.0,139.5,2.95,20.3,962.0,871.01,655.69
2018,5,8,12,30,836.0,167.0,3.0,21.0,946.0,835.19,630.15
2018,5,8,12,45,759.5,215.5,3.1,21.65,917.0,790.04,597.3
2018,5,8,13,0,683.0,264.0,3.2,22.3,888.0,745.26,562.73
2018,5,8,13,15,798.0,186.0,3.35,22.65,901.5,727.62,552.45
2018,5,8,13,30,913.0,108.0,3.5,23.0,915.0,701.85,535.31
2018,5,8,13,45,892.0,115.5,3.7,23.3,885.5,655.52,500.21
2018,5,8,14,0,871.0,123.0,3.9,23.6,856.0,609.09,464.32
2018,5,8,14,15,879.5,112.0,4.05,23.4,828.5,563.16,428.93
2018,5,8,14,30,888.0,101.0,4.2,23.2,801.0,515.21,390.78
2018,5,8,14,45,878.5,99.0,4.35,23.0,763.5,465.02,349.65
2018,5,8,15,0,869.0,97.0,4.5,22.8,726.0,414.77,307.35
2018,5,8,15,15,855.5,95.0,4.5,22.8,683.5,363.34,262.77
2018,5,8,15,30,842.0,93.0,4.5,22.8,641.0,312.65,218.22
2018,5,8,15,45,823.5,90.5,4.55,21.9,593.5,254.58,168.8
2018,5,8,16,0,805.0,88.0,4.6,21.0,546.0,204.78,126.76
2018,5,8,16,15,779.5,85.5,4.4,20.5,496.0,156.07,88.6
2018,5,8,16,30,754.0,83.0,4.2,20.0,446.0,110.23,58.75
2018,5,8,16,45,719.5,79.5,4.05,19.5,394.0,66.44,41.19
2018,5,8,17,0,685.0,76.0,3.9,19.0,342.0,48.87,37.27
2018,5,8,17,15,638.0,71.5,3.65,18.45,291.0,47.79,36.51
2018,5,8,17,30,591.0,67.0,3.4,17.9,240.0,46.67,35.63
2018,5,8,17,45,522.5,60.5,3.2,17.35,191.0,43.81,33.09
2018,5,8,18,0,454.0,54.0,3.0,16.8,142.0,40.86,30.29
2018,5,8,18,15,355.0,44.0,2.8,16.3,100.5,34.51,24.25
2018,5,8,18,30,256.0,34.0,2.6,15.8,59.0,26.62,15.99
2018,5,8,18,45,146.5,21.0,2.4,15.3,33.5,16.74,0.0
2018,5,8,19,0,37.0,8.0,2.2,14.8,8.0,7.63,0.0
2018,5,8,19,15,18.5,4.0,2.1,14.5,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.95,10.7,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,2.0,10.7,2.0,0.0,0.0
2018,5,9,5,15,134.0,15.0,2.3,11.25,24.5,70.82,0.0
2018,5,9,5,30,253.0,28.0,2.6,11.8,47.0,175.79,110.92
2018,5,9,5,45,368.5,37.0,2.9,12.35,88.5,262.21,209.87
2018,5,9,6,0,484.0,46.0,3.2,12.9,130.0,354.39,292.22
2018,5,9,6,15,454.0,60.5,3.25,13.4,160.0,374.62,312.5
2018,5,9,6,30,424.0,75.0,3.3,13.9,190.0,386.6,324.02
2018,5,9,6,45,375.0,101.0,3.4,14.4,218.5,401.15,335.29
2018,5,9,7,0,326.0,127.0,3.5,14.9,247.0,396.41,330.13
2018,5,9,7,15,338.5,145.5,3.55,15.4,286.5,437.65,362.12
2018,5,9,7,30,351.0,164.0,3.6,15.9,326.0,478.63,392.87
2018,5,9,7,45,461.5,153.5,3.65,16.4,392.5,580.68,472.31
2018,5,9,8,0,572.0,143.0,3.7,16.9,459.0,680.76,547.4
2018,5,9,8,15,601.5,152.5,3.75,17.3,510.5,730.46,581.43
2018,5,9,8,30,631.0,162.0,3.8,17.7,562.0,779.39,614.61
2018,5,9,8,45,753.5,131.0,3.9,18.15,642.0,862.07,671.54
2018,5,9,9,0,876.0,100.0,4.0,18.6,722.0,943.72,726.16
2018,5,9,9,15,897.5,98.0,4.05,18.9,765.5,970.99,742.32
2018,5,9,9,30,919.0,96.0,4.1,19.2,809.0,995.76,757.14
2018,5,9,9,45,926.5,97.0,4.2,19.55,842.0,1007.57,763.3
2018,5,9,10,0,934.0,98.0,4.3,19.9,875.0,1016.24,767.54
2018,5,9,10,15,940.0,98.5,4.3,20.15,902.0,1019.7,768.07
2018,5,9,10,30,946.0,99.0,4.3,20.4,929.0,1019.88,766.56
2018,5,9,10,45,950.5,100.0,4.35,20.65,949.5,1015.84,762.67
2018,5,9,11,0,955.0,101.0,4.4,20.9,970.0,1008.49,756.7
2018,5,9,11,15,957.0,101.5,4.4,21.05,982.5,995.01,746.73
2018,5,9,11,30,959.0,102.0,4.4,21.2,995.0,978.37,734.78
2018,5,9,11,45,959.5,102.5,4.4,21.35,999.5,957.32,719.94
2018,5,9,12,0,960.0,103.0,4.4,21.5,1004.0,933.34,703.19
2018,5,9,12,15,955.0,105.5,4.35,21.55,999.5,903.82,682.69
2018,5,9,12,30,950.0,108.0,4.3,21.6,995.0,871.86,660.55
2018,5,9,12,45,942.5,111.0,4.25,21.7,982.5,836.17,635.65
2018,5,9,13,0,935.0,114.0,4.2,21.8,970.0,798.56,609.34
2018,5,9,13,15,931.5,112.5,4.2,21.8,951.5,758.08,581.29
2018,5,9,13,30,928.0,111.0,4.2,21.8,933.0,715.85,550.06
2018,5,9,13,45,923.0,109.5,4.2,21.8,907.5,671.1,516.05
2018,5,9,14,0,918.0,108.0,4.2,21.8,882.0,625.06,480.31
2018,5,9,14,15,910.0,107.0,4.25,21.65,850.0,576.75,442.33
2018,5,9,14,30,902.0,106.0,4.3,21.5,818.0,527.78,402.8
2018,5,9,14,45,892.0,103.5,4.35,21.4,779.5,476.29,360.26
2018,5,9,15,0,882.0,101.0,4.4,21.3,741.0,424.77,316.55
2018,5,9,15,15,868.5,98.5,4.4,21.3,697.5,372.28,270.97
2018,5,9,15,30,855.0,96.0,4.4,21.3,654.0,320.53,225.37
2018,5,9,15,45,836.5,94.0,4.45,20.6,606.5,262.24,175.38
2018,5,9,16,0,818.0,92.0,4.5,19.9,559.0,212.17,132.76
2018,5,9,16,15,792.5,89.0,4.5,19.4,508.0,162.39,93.46
2018,5,9,16,30,767.0,86.0,4.5,18.9,457.0,115.48,62.37
2018,5,9,16,45,733.5,82.5,4.45,18.35,405.0,71.04,43.67
2018,5,9,17,0,700.0,79.0,4.4,17.8,353.0,51.0,39.32
2018,5,9,17,15,654.0,74.0,4.2,17.15,300.5,49.64,38.34
2018,5,9,17,30,608.0,69.0,4.0,16.5,248.0,48.21,37.2
2018,5,9,17,45,539.5,62.0,3.8,15.9,198.0,44.99,34.35
2018,5,9,18,0,471.0,55.0,3.6,15.3,148.0,41.64,31.18
2018,5,9,18,15,367.0,45.5,3.35,14.65,105.0,35.79,25.58
2018,5,9,18,30,263.0,36.0,3.1,14.0,62.0,28.21,17.62
2018,5,9,18,45,148.5,22.0,2.85,13.4,35.0,17.53,0.0
2018,5,9,19,0,34.0,8.0,2.6,12.8,8.0,7.63,0.0
2018,5,9,19,15,17.0,4.0,2.6,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,10,4,45,6.5,2.0,2.2,10.35,2.0,0.0,0.0
2018,5,10,5,0,13.0,4.0,2.3,10.5,4.0,0.0,0.0
2018,5,10,5,15,66.5,16.0,2.4,10.9,21.0,43.43,0.0
2018,5,10,5,30,120.0,28.0,2.5,11.3,38.0,115.33,74.64
2018,5,10,5,45,172.5,43.5,2.55,11.75,68.5,168.27,134.22
2018,5,10,6,0,225.0,59.0,2.6,12.2,99.0,223.01,183.93
2018,5,10,6,15,246.5,75.0,2.65,12.65,132.0,252.04,210.79
2018,5,10,6,30,268.0,91.0,2.7,13.1,165.0,293.85,246.82
2018,5,10,6,45,305.0,107.0,2.75,13.6,207.5,360.76,301.92
2018,5,10,7,0,342.0,123.0,2.8,14.1,250.0,417.08,346.98
2018,5,10,7,15,481.5,120.0,2.85,14.7,328.0,530.5,437.58
2018,5,10,7,30,621.0,117.0,2.9,15.3,406.0,659.53,535.45
2018,5,10,7,45,704.0,109.0,2.9,15.95,471.5,736.81,589.11
2018,5,10,8,0,787.0,101.0,2.9,16.6,537.0,812.53,640.26
2018,5,10,8,15,806.0,104.5,3.0,17.15,585.0,851.72,664.95
2018,5,10,8,30,825.0,108.0,3.1,17.7,633.0,889.16,688.38
2018,5,10,8,45,838.5,111.0,3.15,18.3,676.5,918.94,705.77
2018,5,10,9,0,852.0,114.0,3.2,18.9,720.0,946.32,721.43
2018,5,10,9,15,798.5,146.0,3.3,19.3,738.5,939.59,714.63
2018,5,10,9,30,745.0,178.0,3.4,19.7,757.0,933.39,708.65
2018,5,10,9,45,679.0,222.0,3.45,20.15,767.0,917.96,696.01
2018,5,10,10,0,613.0,266.0,3.5,20.6,777.0,896.98,678.15
2018,5,10,10,15,590.5,289.5,3.5,20.85,794.5,892.25,672.58
2018,5,10,10,30,568.0,313.0,3.5,21.1,812.0,887.59,666.98
2018,5,10,10,45,570.5,321.5,3.5,21.35,832.0,889.13,666.59
2018,5,10,11,0,573.0,330.0,3.5,21.6,852.0,888.25,664.57
2018,5,10,11,15,601.5,320.5,3.5,21.75,875.0,891.49,666.62
2018,5,10,11,30,630.0,311.0,3.5,21.9,898.0,891.34,666.35
2018,5,10,11,45,654.0,298.5,3.45,22.05,910.5,881.96,659.55
2018,5,10,12,0,678.0,286.0,3.4,22.2,923.0,869.62,650.78
2018,5,10,12,15,677.0,283.5,3.45,22.25,918.0,842.42,632.03
2018,5,10,12,30,676.0,281.0,3.5,22.3,913.0,813.51,612.01
2018,5,10,12,45,648.5,291.5,3.55,22.35,892.5,773.95,583.72
2018,5,10,13,0,621.0,302.0,3.6,22.4,872.0,734.54,555.27
2018,5,10,13,15,696.0,253.0,3.7,22.2,880.0,716.35,544.49
2018,5,10,13,30,771.0,204.0,3.8,22.0,888.0,691.54,528.18
2018,5,10,13,45,787.0,188.5,3.9,21.8,869.5,654.2,500.92
2018,5,10,14,0,803.0,173.0,4.0,21.6,851.0,612.88,470.0
2018,5,10,14,15,822.0,154.0,4.05,21.4,826.0,567.67,435.14
2018,5,10,14,30,841.0,135.0,4.1,21.2,801.0,519.78,397.07
2018,5,10,14,45,848.5,123.5,4.15,21.0,768.0,470.57,356.62
2018,5,10,15,0,856.0,112.0,4.2,20.8,735.0,425.36,317.82
2018,5,10,15,15,841.5,110.0,4.2,20.8,692.0,368.32,269.0
2018,5,10,15,30,827.0,108.0,4.2,20.8,649.0,317.69,224.45
2018,5,10,15,45,808.0,105.0,4.15,20.2,601.5,266.37,179.96
2018,5,10,16,0,789.0,102.0,4.1,19.6,554.0,216.91,137.88
2018,5,10,16,15,764.0,98.0,4.05,19.1,503.5,167.9,99.11
2018,5,10,16,30,739.0,94.0,4.0,18.6,453.0,116.1,63.45
2018,5,10,16,45,705.5,89.5,3.95,18.1,401.0,71.95,43.7
2018,5,10,17,0,672.0,85.0,3.9,17.6,349.0,55.23,43.06
2018,5,10,17,15,622.5,80.5,3.8,16.95,297.5,54.49,42.65
2018,5,10,17,30,573.0,76.0,3.7,16.3,246.0,53.76,42.15
2018,5,10,17,45,501.5,68.5,3.65,15.6,196.5,50.4,39.19
2018,5,10,18,0,430.0,61.0,3.6,14.9,147.0,46.92,35.92
2018,5,10,18,15,328.5,50.5,3.45,14.3,105.0,38.73,28.22
2018,5,10,18,30,227.0,40.0,3.3,13.7,63.0,31.4,20.47
2018,5,10,18,45,127.5,24.5,3.2,13.15,36.0,19.56,0.0
2018,5,10,19,0,28.0,9.0,3.1,12.6,9.0,8.58,0.0
2018,5,10,19,15,14.0,4.5,3.1,12.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,1.45,9.7,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,1.5,9.8,4.0,0.0,0.0
2018,5,11,5,15,105.0,16.5,1.8,10.4,24.0,60.43,0.0
2018,5,11,5,30,186.0,29.0,2.1,11.0,44.0,149.09,101.28
2018,5,11,5,45,256.5,41.5,2.4,11.65,78.5,208.89,167.99
2018,5,11,6,0,327.0,54.0,2.7,12.3,113.0,273.88,226.75
2018,5,11,6,15,376.5,66.5,2.9,12.95,155.0,332.27,278.08
2018,5,11,6,30,426.0,79.0,3.1,13.6,197.0,394.38,330.69
2018,5,11,6,45,457.0,92.0,3.35,14.3,242.0,447.53,374.06
2018,5,11,7,0,488.0,105.0,3.6,15.0,287.0,502.0,417.03
2018,5,11,7,15,545.5,110.5,3.65,15.6,342.5,574.95,473.21
2018,5,11,7,30,603.0,116.0,3.7,16.2,398.0,644.85,524.91
2018,5,11,7,45,601.5,130.0,3.8,16.8,438.0,677.29,546.51
2018,5,11,8,0,600.0,144.0,3.9,17.4,478.0,707.56,566.34
2018,5,11,8,15,599.0,161.0,3.95,18.0,519.0,739.36,586.86
2018,5,11,8,30,598.0,178.0,4.0,18.6,560.0,768.75,605.36
2018,5,11,8,45,604.0,192.5,4.05,19.25,601.0,799.48,624.43
2018,5,11,9,0,610.0,207.0,4.1,19.9,642.0,827.98,641.6
2018,5,11,9,15,611.5,223.0,4.2,20.4,679.5,851.38,655.49
2018,5,11,9,30,613.0,239.0,4.3,20.9,717.0,872.16,667.52
2018,5,11,9,45,749.0,185.0,4.4,21.45,793.5,946.99,718.23
2018,5,11,10,0,885.0,131.0,4.5,22.0,870.0,1006.13,756.09
2018,5,11,10,15,914.0,121.0,4.55,22.35,905.5,1020.52,763.77
2018,5,11,10,30,943.0,111.0,4.6,22.7,941.0,1031.8,769.78
2018,5,11,10,45,950.0,110.5,4.65,23.1,962.5,1028.46,765.95
2018,5,11,11,0,957.0,110.0,4.7,23.5,984.0,1021.8,760.16
2018,5,11,11,15,961.0,109.0,4.75,23.7,996.5,1008.55,750.68
2018,5,11,11,30,965.0,108.0,4.8,23.9,1009.0,992.12,739.19
2018,5,11,11,45,967.5,107.5,4.8,24.15,1014.5,971.71,724.58
2018,5,11,12,0,970.0,107.0,4.8,24.4,1020.0,948.3,708.03
2018,5,11,12,15,968.0,107.5,4.8,24.6,1016.5,919.15,687.78
2018,5,11,12,30,966.0,108.0,4.8,24.8,1013.0,887.44,665.8
2018,5,11,12,45,962.0,109.0,4.8,24.95,1001.5,852.21,641.5
2018,5,11,13,0,958.0,110.0,4.8,25.1,990.0,814.84,615.63
2018,5,11,13,15,955.0,108.5,4.8,25.2,971.5,773.99,587.32
2018,5,11,13,30,952.0,107.0,4.8,25.3,953.0,731.29,556.16
2018,5,11,13,45,947.5,105.5,4.8,25.4,927.5,685.99,521.84
2018,5,11,14,0,943.0,104.0,4.8,25.5,902.0,639.3,485.77
2018,5,11,14,15,935.5,102.5,4.85,25.5,869.5,589.83,447.12
2018,5,11,14,30,928.0,101.0,4.9,25.5,837.0,539.64,406.89
2018,5,11,14,45,918.5,99.0,5.0,25.55,798.5,487.65,364.25
2018,5,11,15,0,909.0,97.0,5.1,25.6,760.0,435.56,320.4
2018,5,11,15,15,896.0,95.0,5.1,25.6,716.0,382.4,274.75
2018,5,11,15,30,883.0,93.0,5.1,25.6,672.0,329.9,229.0
2018,5,11,15,45,868.0,90.0,5.05,25.3,625.0,277.02,183.22
2018,5,11,16,0,853.0,87.0,5.0,25.0,578.0,218.44,133.98
2018,5,11,16,15,834.5,83.5,4.8,24.65,528.0,167.37,93.58
2018,5,11,16,30,816.0,80.0,4.6,24.3,478.0,118.44,60.68
2018,5,11,16,45,789.0,75.5,4.4,23.95,425.0,70.79,39.27
2018,5,11,17,0,762.0,71.0,4.2,23.6,372.0,49.92,37.42
2018,5,11,17,15,722.5,66.0,3.9,22.85,318.5,47.98,35.97
2018,5,11,17,30,683.0,61.0,3.6,22.1,265.0,45.94,34.36
2018,5,11,17,45,624.5,55.0,3.25,21.3,214.0,39.09,28.45
2018,5,11,18,0,566.0,49.0,2.9,20.5,163.0,36.24,25.86
2018,5,11,18,15,469.5,41.0,2.75,19.7,117.5,31.45,21.37
2018,5,11,18,30,373.0,33.0,2.6,18.9,72.0,26.48,16.12
2018,5,11,18,45,226.5,21.5,2.5,18.15,41.5,17.75,0.0
2018,5,11,19,0,80.0,10.0,2.4,17.4,11.0,9.53,0.0
2018,5,11,19,15,40.0,5.0,2.35,17.1,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,12,4,45,16.5,2.5,1.3,10.7,2.5,0.0,0.0
2018,5,12,5,0,33.0,5.0,1.3,10.9,5.0,4.77,0.0
2018,5,12,5,15,160.5,17.5,1.3,11.9,29.5,85.3,0.0
2018,5,12,5,30,288.0,30.0,1.3,12.9,54.0,199.53,138.98
2018,5,12,5,45,397.0,38.5,1.35,13.9,96.5,280.79,223.71
2018,5,12,6,0,506.0,47.0,1.4,14.9,139.0,370.59,301.06
2018,5,12,6,15,573.5,53.5,1.55,15.7,189.0,441.47,360.88
2018,5,12,6,30,641.0,60.0,1.7,16.5,239.0,517.07,421.86
2018,5,12,6,45,686.0,64.5,1.85,17.25,291.5,574.97,466.65
2018,5,12,7,0,731.0,69.0,2.0,18.0,344.0,638.96,512.97
2018,5,12,7,15,763.5,72.5,2.1,18.7,397.0,693.52,550.51
2018,5,12,7,30,796.0,76.0,2.2,19.4,450.0,748.23,587.11
2018,5,12,7,45,820.0,79.0,2.25,20.15,501.5,795.05,616.68
2018,5,12,8,0,844.0,82.0,2.3,20.9,553.0,833.58,639.84
2018,5,12,8,15,862.0,84.5,2.3,21.45,602.0,872.04,662.67
2018,5,12,8,30,880.0,87.0,2.3,22.0,651.0,908.69,683.89
2018,5,12,8,45,893.5,89.5,2.3,22.55,696.0,939.09,700.63
2018,5,12,9,0,907.0,92.0,2.3,23.1,741.0,967.01,715.63
2018,5,12,9,15,913.0,95.5,2.3,23.45,779.0,986.23,725.42
2018,5,12,9,30,919.0,99.0,2.3,23.8,817.0,1002.42,733.34
2018,5,12,9,45,920.5,103.5,2.35,24.15,848.5,1012.19,737.78
2018,5,12,10,0,922.0,108.0,2.4,24.5,880.0,1018.68,740.27
2018,5,12,10,15,928.0,109.5,2.45,24.75,907.5,1023.06,741.85
2018,5,12,10,30,934.0,111.0,2.5,25.0,935.0,1024.18,741.49
2018,5,12,10,45,937.0,112.0,2.6,25.2,954.0,1018.62,737.65
2018,5,12,11,0,940.0,113.0,2.7,25.4,973.0,1009.83,731.88
2018,5,12,11,15,941.5,114.0,2.8,25.55,985.0,996.45,723.37
2018,5,12,11,30,943.0,115.0,2.9,25.7,997.0,979.97,712.93
2018,5,12,11,45,942.5,115.5,3.0,25.85,1000.5,958.22,699.06
2018,5,12,12,0,942.0,116.0,3.1,26.0,1004.0,933.66,683.36
2018,5,12,12,15,936.0,119.0,3.2,26.05,999.0,904.1,664.55
2018,5,12,12,30,930.0,122.0,3.3,26.1,994.0,872.24,644.09
2018,5,12,12,45,920.5,125.5,3.4,26.1,980.5,835.96,620.6
2018,5,12,13,0,911.0,129.0,3.5,26.1,967.0,797.97,595.71
2018,5,12,13,15,905.5,128.5,3.6,26.05,948.0,757.84,569.11
2018,5,12,13,30,900.0,128.0,3.7,26.0,929.0,716.17,539.29
2018,5,12,13,45,893.0,127.5,3.85,25.9,903.5,672.18,507.33
2018,5,12,14,0,886.0,127.0,4.0,25.8,878.0,627.12,473.71
2018,5,12,14,15,876.0,125.0,4.05,25.55,844.5,578.34,436.48
2018,5,12,14,30,866.0,123.0,4.1,25.3,811.0,529.17,397.92
2018,5,12,14,45,853.0,122.0,4.15,25.05,773.0,474.58,354.33
2018,5,12,15,0,840.0,121.0,4.2,24.8,735.0,424.55,312.92
2018,5,12,15,15,825.5,118.0,4.2,24.8,692.0,372.97,269.1
2018,5,12,15,30,811.0,115.0,4.2,24.8,649.0,322.38,225.44
2018,5,12,15,45,790.0,112.0,4.25,23.95,601.0,271.45,182.34
2018,5,12,16,0,769.0,109.0,4.3,23.1,553.0,222.6,141.58
2018,5,12,16,15,742.5,105.0,4.2,22.5,502.5,168.74,99.23
2018,5,12,16,30,716.0,101.0,4.1,21.9,452.0,123.18,68.36
2018,5,12,16,45,682.5,96.0,4.05,21.3,400.5,79.78,47.87
2018,5,12,17,0,649.0,91.0,4.0,20.7,349.0,59.41,46.12
2018,5,12,17,15,603.5,84.5,3.75,19.95,297.5,57.33,44.57
2018,5,12,17,30,558.0,78.0,3.5,19.2,246.0,55.09,42.8
2018,5,12,17,45,493.0,70.0,3.25,18.5,197.5,51.37,39.59
2018,5,12,18,0,428.0,62.0,3.0,17.8,149.0,47.49,36.02
2018,5,12,18,15,333.5,50.0,2.65,17.0,106.5,38.2,27.51
2018,5,12,18,30,239.0,38.0,2.3,16.2,64.0,29.64,19.09
2018,5,12,18,45,138.0,23.0,2.0,15.4,36.5,18.21,0.46
2018,5,12,19,0,37.0,8.0,1.7,14.6,9.0,7.63,0.0
2018,5,12,19,15,18.5,4.0,1.7,14.3,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,2.55,11.55,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,2.6,11.7,4.0,3.81,0.0
2018,5,13,5,15,84.5,19.5,2.75,12.0,26.5,54.86,0.0
2018,5,13,5,30,158.0,35.0,2.9,12.3,49.0,147.2,104.29
2018,5,13,5,45,255.5,48.5,3.0,12.6,88.0,218.85,176.33
2018,5,13,6,0,353.0,62.0,3.1,12.9,127.0,300.43,248.63
2018,5,13,6,15,383.0,75.0,3.1,13.25,165.5,348.52,291.25
2018,5,13,6,30,413.0,88.0,3.1,13.6,204.0,398.65,333.81
2018,5,13,6,45,442.5,101.0,3.05,13.9,248.0,450.07,375.69
2018,5,13,7,0,472.0,114.0,3.0,14.2,292.0,502.75,417.05
2018,5,13,7,15,488.5,128.0,2.95,14.7,336.0,547.57,450.36
2018,5,13,7,30,505.0,142.0,2.9,15.2,380.0,592.07,482.42
2018,5,13,7,45,569.0,142.5,2.85,15.7,439.0,665.82,536.52
2018,5,13,8,0,633.0,143.0,2.8,16.2,498.0,736.42,585.55
2018,5,13,8,15,702.0,134.0,2.8,16.8,559.0,801.49,629.0
2018,5,13,8,30,771.0,125.0,2.8,17.4,620.0,862.54,668.53
2018,5,13,8,45,788.5,127.0,2.75,17.95,663.5,893.83,686.3
2018,5,13,9,0,806.0,129.0,2.7,18.5,707.0,922.98,702.6
2018,5,13,9,15,827.0,127.0,2.7,19.0,748.0,948.66,716.94
2018,5,13,9,30,848.0,125.0,2.7,19.5,789.0,971.89,729.59
2018,5,13,9,45,868.5,120.0,2.75,20.0,825.0,980.61,733.01
2018,5,13,10,0,889.0,115.0,2.8,20.5,861.0,995.07,740.48
2018,5,13,10,15,895.5,116.0,2.85,20.9,887.5,999.33,741.52
2018,5,13,10,30,902.0,117.0,2.9,21.3,914.0,1000.47,740.7
2018,5,13,10,45,906.5,118.0,3.0,21.7,934.0,996.51,737.11
2018,5,13,11,0,911.0,119.0,3.1,22.1,954.0,989.41,731.57
2018,5,13,11,15,913.5,119.5,3.2,22.35,966.0,976.8,722.93
2018,5,13,11,30,916.0,120.0,3.3,22.6,978.0,961.19,712.37
2018,5,13,11,45,916.5,120.5,3.35,22.85,982.5,940.84,698.37
2018,5,13,12,0,917.0,121.0,3.4,23.1,987.0,917.73,682.59
2018,5,13,12,15,908.5,126.0,3.5,23.2,982.0,888.51,663.38
2018,5,13,12,30,900.0,131.0,3.6,23.3,977.0,857.15,642.63
2018,5,13,12,45,886.0,138.0,3.7,23.35,963.0,821.3,618.76
2018,5,13,13,0,872.0,145.0,3.8,23.4,949.0,784.03,593.7
2018,5,13,13,15,867.5,144.5,3.85,23.3,931.0,745.95,567.35
2018,5,13,13,30,863.0,144.0,3.9,23.2,913.0,706.34,538.46
2018,5,13,13,45,855.5,143.0,3.95,23.1,887.5,663.06,506.28
2018,5,13,14,0,848.0,142.0,4.0,23.0,862.0,616.61,471.1
2018,5,13,14,15,839.5,139.5,4.0,22.8,830.5,569.12,434.3
2018,5,13,14,30,831.0,137.0,4.0,22.6,799.0,521.24,396.25
2018,5,13,14,45,820.0,134.0,4.05,22.35,761.5,471.67,356.06
2018,5,13,15,0,809.0,131.0,4.1,22.1,724.0,422.37,314.99
2018,5,13,15,15,794.0,128.0,4.1,22.1,681.5,372.18,272.04
2018,5,13,15,30,779.0,125.0,4.1,22.1,639.0,323.06,229.35
2018,5,13,15,45,761.5,120.5,4.05,21.35,593.0,273.4,186.81
2018,5,13,16,0,744.0,116.0,4.0,20.6,547.0,219.72,141.73
2018,5,13,16,15,723.0,110.5,3.9,20.1,498.5,172.06,103.61
2018,5,13,16,30,702.0,105.0,3.8,19.6,450.0,126.82,72.11
2018,5,13,16,45,671.5,99.0,3.75,19.1,399.5,83.46,50.61
2018,5,13,17,0,641.0,93.0,3.7,18.6,349.0,60.77,47.69
2018,5,13,17,15,597.0,86.0,3.6,17.95,298.0,58.36,45.84
2018,5,13,17,30,553.0,79.0,3.5,17.3,247.0,55.76,43.73
2018,5,13,17,45,491.0,70.5,3.35,16.6,199.0,51.64,40.15
2018,5,13,18,0,429.0,62.0,3.2,15.9,151.0,47.31,36.17
2018,5,13,18,15,337.5,51.0,3.0,15.3,109.0,38.93,28.39
2018,5,13,18,30,246.0,40.0,2.8,14.7,67.0,31.22,20.66
2018,5,13,18,45,142.5,25.0,2.6,14.1,39.0,19.83,2.79
2018,5,13,19,0,39.0,10.0,2.4,13.5,11.0,9.53,0.0
2018,5,13,19,15,19.5,5.0,2.35,13.15,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
