Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,1.0,1.95,9.9,1.0,0.0,0.0
2018,5,14,5,0,0.0,2.0,1.9,9.9,2.0,1.91,0.0
2018,5,14,5,15,0.0,9.0,2.0,10.2,9.0,8.34,0.0
2018,5,14,5,30,0.0,16.0,2.1,10.5,16.0,14.83,5.76
2018,5,14,5,45,0.0,28.0,2.15,10.75,28.0,25.99,16.27
2018,5,14,6,0,0.0,40.0,2.2,11.0,40.0,37.16,26.25
2018,5,14,6,15,0.0,56.5,2.15,11.5,56.5,53.52,40.53
2018,5,14,6,30,0.0,73.0,2.1,12.0,73.0,70.07,54.76
2018,5,14,6,45,2.5,97.5,2.1,12.5,98.5,97.11,77.71
2018,5,14,7,0,5.0,122.0,2.1,13.0,124.0,124.15,100.2
2018,5,14,7,15,11.0,144.5,2.1,13.55,149.5,151.59,122.69
2018,5,14,7,30,17.0,167.0,2.1,14.1,175.0,179.22,144.9
2018,5,14,7,45,28.0,193.5,2.1,14.65,208.5,227.35,183.45
2018,5,14,8,0,39.0,220.0,2.1,15.2,242.0,265.27,212.97
2018,5,14,8,15,48.5,245.5,2.1,15.75,275.0,300.83,240.03
2018,5,14,8,30,58.0,271.0,2.1,16.3,308.0,336.36,266.59
2018,5,14,8,45,135.5,284.0,2.15,16.85,379.0,434.69,343.12
2018,5,14,9,0,213.0,297.0,2.2,17.4,450.0,521.29,408.32
2018,5,14,9,15,392.0,268.5,2.3,17.9,569.0,688.22,532.8
2018,5,14,9,30,571.0,240.0,2.4,18.4,688.0,834.67,637.18
2018,5,14,9,45,700.5,194.0,2.5,18.9,766.5,912.08,688.91
2018,5,14,10,0,830.0,148.0,2.6,19.4,845.0,982.11,733.73
2018,5,14,10,15,845.0,145.0,2.7,19.75,874.0,989.76,737.13
2018,5,14,10,30,860.0,142.0,2.8,20.1,903.0,986.25,733.83
2018,5,14,10,45,865.5,142.5,2.9,20.5,922.5,982.69,730.57
2018,5,14,11,0,871.0,143.0,3.0,20.9,942.0,976.12,725.39
2018,5,14,11,15,874.0,143.5,3.1,21.1,954.5,964.19,717.3
2018,5,14,11,30,877.0,144.0,3.2,21.3,967.0,949.37,707.37
2018,5,14,11,45,879.0,144.0,3.3,21.55,972.0,930.36,694.54
2018,5,14,12,0,881.0,144.0,3.4,21.8,977.0,908.67,679.93
2018,5,14,12,15,880.0,144.5,3.5,21.85,974.5,882.32,662.64
2018,5,14,12,30,879.0,145.0,3.6,21.9,972.0,853.65,643.7
2018,5,14,12,45,875.0,145.5,3.7,21.95,961.0,820.44,621.5
2018,5,14,13,0,871.0,146.0,3.8,22.0,950.0,785.36,597.82
2018,5,14,13,15,867.5,144.0,3.85,21.9,932.0,746.79,571.05
2018,5,14,13,30,864.0,142.0,3.9,21.8,914.0,706.64,541.69
2018,5,14,13,45,858.5,140.5,3.95,21.65,889.5,664.23,510.09
2018,5,14,14,0,853.0,139.0,4.0,21.5,865.0,620.71,476.9
2018,5,14,14,15,845.5,136.0,4.0,21.25,833.5,570.84,438.32
2018,5,14,14,30,838.0,133.0,4.0,21.0,802.0,522.83,400.04
2018,5,14,14,45,828.0,130.5,4.0,20.75,765.5,473.85,359.95
2018,5,14,15,0,818.0,128.0,4.0,20.5,729.0,425.02,318.92
2018,5,14,15,15,803.0,125.5,4.0,20.5,686.5,374.83,275.71
2018,5,14,15,30,788.0,123.0,4.0,20.5,644.0,325.71,232.74
2018,5,14,15,45,770.0,118.5,3.95,19.8,597.5,275.49,189.43
2018,5,14,16,0,752.0,114.0,3.9,19.1,551.0,221.44,143.71
2018,5,14,16,15,729.5,109.5,3.85,18.55,502.5,173.95,105.44
2018,5,14,16,30,707.0,105.0,3.8,18.0,454.0,129.01,73.81
2018,5,14,16,45,675.0,99.5,3.75,17.5,403.0,85.69,51.82
2018,5,14,17,0,643.0,94.0,3.7,17.0,352.0,61.4,48.55
2018,5,14,17,15,598.0,87.5,3.6,16.35,301.0,59.41,47.07
2018,5,14,17,30,553.0,81.0,3.5,15.7,250.0,57.29,45.37
2018,5,14,17,45,490.5,72.5,3.45,15.05,201.5,53.24,41.83
2018,5,14,18,0,428.0,64.0,3.4,14.4,153.0,48.99,37.9
2018,5,14,18,15,335.5,53.0,3.25,13.85,111.0,40.45,29.93
2018,5,14,18,30,243.0,42.0,3.1,13.3,69.0,32.78,22.23
2018,5,14,18,45,143.0,26.5,2.95,12.7,40.5,21.03,4.88
2018,5,14,19,0,43.0,11.0,2.8,12.1,12.0,10.48,0.0
2018,5,14,19,15,21.5,5.5,2.75,11.85,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.4,9.6,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.4,9.7,1.0,0.95,0.0
2018,5,15,5,15,10.0,7.0,1.6,10.15,8.0,12.05,0.0
2018,5,15,5,30,20.0,13.0,1.8,10.6,15.0,24.83,13.81
2018,5,15,5,45,16.5,20.0,1.95,11.05,22.0,27.49,17.76
2018,5,15,6,0,13.0,27.0,2.1,11.5,29.0,32.84,22.77
2018,5,15,6,15,6.5,38.5,2.1,12.0,39.5,39.76,28.82
2018,5,15,6,30,0.0,50.0,2.1,12.5,50.0,46.46,34.46
2018,5,15,6,45,1.5,78.0,2.05,12.95,78.5,74.97,58.78
2018,5,15,7,0,3.0,106.0,2.0,13.4,107.0,104.85,83.8
2018,5,15,7,15,13.5,138.5,1.95,13.9,144.5,146.74,118.61
2018,5,15,7,30,24.0,171.0,1.9,14.4,182.0,189.22,153.1
2018,5,15,7,45,34.0,196.5,1.85,14.85,214.5,235.8,190.11
2018,5,15,8,0,44.0,222.0,1.8,15.3,247.0,271.84,217.94
2018,5,15,8,15,133.5,245.5,1.8,15.85,330.0,390.05,311.78
2018,5,15,8,30,223.0,269.0,1.8,16.4,413.0,498.32,394.08
2018,5,15,8,45,459.0,219.0,1.8,16.9,541.5,691.24,538.96
2018,5,15,9,0,695.0,169.0,1.8,17.4,670.0,869.69,662.6
2018,5,15,9,15,765.0,150.5,1.85,17.9,729.0,916.84,690.38
2018,5,15,9,30,835.0,132.0,1.9,18.4,788.0,968.89,722.43
2018,5,15,9,45,846.5,132.0,2.0,18.9,821.0,982.37,729.33
2018,5,15,10,0,858.0,132.0,2.1,19.4,854.0,984.61,729.37
2018,5,15,10,15,864.0,133.5,2.2,19.85,880.0,988.7,730.97
2018,5,15,10,30,870.0,135.0,2.3,20.3,906.0,989.75,730.64
2018,5,15,10,45,875.5,135.5,2.4,20.7,926.0,986.24,727.59
2018,5,15,11,0,881.0,136.0,2.5,21.1,946.0,979.69,722.66
2018,5,15,11,15,884.5,136.0,2.6,21.4,958.0,967.73,714.55
2018,5,15,11,30,888.0,136.0,2.7,21.7,970.0,952.86,704.59
2018,5,15,11,45,889.0,135.5,2.8,22.05,974.0,932.4,690.83
2018,5,15,12,0,890.0,135.0,2.9,22.4,978.0,909.3,675.34
2018,5,15,12,15,888.0,135.5,3.05,22.5,974.5,882.03,657.97
2018,5,15,12,30,886.0,136.0,3.2,22.6,971.0,852.48,638.9
2018,5,15,12,45,882.0,136.5,3.3,22.7,960.0,819.2,616.81
2018,5,15,13,0,878.0,137.0,3.4,22.8,949.0,784.03,593.23
2018,5,15,13,15,874.0,136.0,3.45,22.7,931.0,745.83,567.3
2018,5,15,13,30,870.0,135.0,3.5,22.6,913.0,706.07,538.44
2018,5,15,13,45,863.5,133.5,3.6,22.5,888.0,662.89,506.63
2018,5,15,14,0,857.0,132.0,3.7,22.4,863.0,618.69,473.24
2018,5,15,14,15,848.5,131.0,3.75,22.1,832.0,572.95,438.02
2018,5,15,14,30,840.0,130.0,3.8,21.8,801.0,522.81,398.59
2018,5,15,14,45,829.0,127.5,3.85,21.45,764.0,473.35,358.59
2018,5,15,15,0,818.0,125.0,3.9,21.1,727.0,424.14,317.63
2018,5,15,15,15,804.0,122.0,3.9,21.1,685.0,373.93,274.52
2018,5,15,15,30,790.0,119.0,3.9,21.1,643.0,324.68,231.53
2018,5,15,15,45,770.0,116.0,4.0,20.05,596.5,275.12,189.2
2018,5,15,16,0,750.0,113.0,4.1,19.0,550.0,227.55,148.91
2018,5,15,16,15,724.5,109.0,4.05,18.45,501.0,174.62,106.24
2018,5,15,16,30,699.0,105.0,4.0,17.9,452.0,130.06,74.7
2018,5,15,16,45,666.5,100.0,4.0,17.3,401.5,87.49,52.69
2018,5,15,17,0,634.0,95.0,4.0,16.7,351.0,61.98,49.12
2018,5,15,17,15,591.5,88.0,3.9,16.1,300.5,59.64,47.32
2018,5,15,17,30,549.0,81.0,3.8,15.5,250.0,57.11,45.26
2018,5,15,17,45,489.0,72.0,3.7,14.95,202.0,52.63,41.31
2018,5,15,18,0,429.0,63.0,3.6,14.4,154.0,47.88,36.94
2018,5,15,18,15,324.5,52.0,3.45,14.0,110.0,39.57,29.18
2018,5,15,18,30,220.0,41.0,3.3,13.6,66.0,31.87,21.53
2018,5,15,18,45,130.0,25.5,3.1,13.15,38.5,20.14,5.6
2018,5,15,19,0,40.0,10.0,2.9,12.7,11.0,9.53,0.0
2018,5,15,19,15,20.0,5.0,2.75,12.45,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,16,4,45,12.5,3.5,1.5,9.4,3.5,0.0,0.0
2018,5,16,5,0,25.0,7.0,1.5,9.6,7.0,16.4,0.0
2018,5,16,5,15,84.0,18.5,1.75,10.15,25.5,73.03,0.0
2018,5,16,5,30,143.0,30.0,2.0,10.7,44.0,131.09,96.97
2018,5,16,5,45,116.0,39.5,2.3,11.25,55.0,120.14,96.06
2018,5,16,6,0,89.0,49.0,2.6,11.8,66.0,109.8,89.26
2018,5,16,6,15,83.5,73.0,2.6,12.25,93.0,138.89,114.69
2018,5,16,6,30,78.0,97.0,2.6,12.7,120.0,166.46,138.04
2018,5,16,6,45,148.5,121.0,2.6,13.1,174.5,245.96,205.74
2018,5,16,7,0,219.0,145.0,2.6,13.5,229.0,342.41,285.09
2018,5,16,7,15,298.0,152.0,2.55,13.95,284.0,416.64,344.83
2018,5,16,7,30,377.0,159.0,2.5,14.4,339.0,510.56,417.79
2018,5,16,7,45,326.5,152.5,2.5,14.85,320.5,470.04,383.52
2018,5,16,8,0,276.0,146.0,2.5,15.3,302.0,425.51,346.73
2018,5,16,8,15,161.0,169.5,2.5,15.75,262.5,339.97,275.29
2018,5,16,8,30,46.0,193.0,2.5,16.2,223.0,238.07,189.84
2018,5,16,8,45,107.5,246.5,2.5,16.65,322.5,366.31,291.58
2018,5,16,9,0,169.0,300.0,2.5,17.1,422.0,483.24,380.13
2018,5,16,9,15,168.5,320.0,2.55,17.45,447.0,503.66,393.28
2018,5,16,9,30,168.0,340.0,2.6,17.8,472.0,523.13,406.18
2018,5,16,9,45,123.5,352.5,2.65,18.15,452.0,490.67,379.37
2018,5,16,10,0,79.0,365.0,2.7,18.5,432.0,444.8,342.94
2018,5,16,10,15,144.5,396.5,2.8,18.75,523.0,550.3,422.16
2018,5,16,10,30,210.0,428.0,2.9,19.0,614.0,641.68,488.47
2018,5,16,10,45,162.0,426.5,2.95,19.25,572.0,587.66,446.96
2018,5,16,11,0,114.0,425.0,3.0,19.5,530.0,534.04,406.28
2018,5,16,11,15,235.5,412.5,3.05,19.7,633.0,636.35,483.68
2018,5,16,11,30,357.0,400.0,3.1,19.9,736.0,725.82,549.16
2018,5,16,11,45,511.0,328.0,3.1,20.05,811.5,786.99,595.22
2018,5,16,12,0,665.0,256.0,3.1,20.2,887.0,835.46,631.85
2018,5,16,12,15,716.0,231.5,3.15,20.3,909.0,832.83,630.59
2018,5,16,12,30,767.0,207.0,3.2,20.4,931.0,824.02,624.98
2018,5,16,12,45,817.5,182.0,3.25,20.45,946.0,812.86,617.65
2018,5,16,13,0,868.0,157.0,3.3,20.5,961.0,794.87,605.62
2018,5,16,13,15,866.0,154.5,3.35,20.5,943.5,757.82,579.55
2018,5,16,13,30,864.0,152.0,3.4,20.5,926.0,717.36,549.99
2018,5,16,13,45,860.5,148.0,3.4,20.5,901.0,673.18,516.94
2018,5,16,14,0,857.0,144.0,3.4,20.5,876.0,627.84,482.31
2018,5,16,14,15,844.0,143.5,3.45,20.35,842.5,579.32,444.8
2018,5,16,14,30,831.0,143.0,3.5,20.2,809.0,530.81,406.3
2018,5,16,14,45,829.5,136.0,3.5,20.1,774.5,482.22,366.54
2018,5,16,15,0,828.0,129.0,3.5,20.0,740.0,433.02,325.17
2018,5,16,15,15,802.0,130.0,3.5,20.0,693.5,381.47,281.23
2018,5,16,15,30,776.0,131.0,3.5,20.0,647.0,332.09,238.49
2018,5,16,15,45,740.5,130.0,3.6,19.45,594.0,275.33,190.78
2018,5,16,16,0,705.0,129.0,3.7,18.9,541.0,227.35,150.62
2018,5,16,16,15,714.5,116.5,3.7,18.45,502.5,180.62,111.46
2018,5,16,16,30,724.0,104.0,3.7,18.0,464.0,133.28,75.98
2018,5,16,16,45,695.0,98.0,3.65,17.6,413.0,88.8,52.21
2018,5,16,17,0,666.0,92.0,3.6,17.2,362.0,59.67,46.98
2018,5,16,17,15,625.5,84.5,3.55,16.65,310.5,56.82,44.73
2018,5,16,17,30,585.0,77.0,3.5,16.1,259.0,53.73,42.16
2018,5,16,17,45,527.0,69.5,3.4,15.55,210.5,50.38,39.23
2018,5,16,18,0,469.0,62.0,3.3,15.0,162.0,46.87,35.98
2018,5,16,18,15,380.5,51.5,3.0,14.4,118.5,40.33,29.83
2018,5,16,18,30,292.0,41.0,2.7,13.8,75.0,31.89,21.62
2018,5,16,18,45,180.0,26.5,2.45,13.25,44.5,20.95,7.06
2018,5,16,19,0,68.0,12.0,2.2,12.7,14.0,11.44,0.0
2018,5,16,19,15,34.0,6.0,2.05,12.35,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,4,45,2.5,1.5,1.5,9.85,1.5,0.0,0.0
2018,5,17,5,0,5.0,3.0,1.6,10.1,3.0,4.81,0.0
2018,5,17,5,15,29.5,12.0,1.85,10.6,14.5,31.81,0.0
2018,5,17,5,30,54.0,21.0,2.1,11.1,26.0,60.41,42.38
2018,5,17,5,45,33.0,29.0,2.35,11.6,32.5,51.98,38.54
2018,5,17,6,0,12.0,37.0,2.6,12.1,39.0,42.84,31.24
2018,5,17,6,15,6.0,49.0,2.65,12.65,50.0,49.26,36.87
2018,5,17,6,30,0.0,61.0,2.7,13.2,61.0,56.88,43.26
2018,5,17,6,45,1.0,88.0,2.75,13.75,88.5,85.27,67.3
2018,5,17,7,0,2.0,115.0,2.8,14.3,116.0,113.82,91.01
2018,5,17,7,15,5.5,137.0,2.75,14.85,139.5,138.72,111.32
2018,5,17,7,30,9.0,159.0,2.7,15.4,163.0,163.68,131.31
2018,5,17,7,45,14.5,181.0,2.65,15.95,188.5,190.37,152.44
2018,5,17,8,0,20.0,203.0,2.6,16.5,214.0,217.2,173.31
2018,5,17,8,15,39.0,237.0,2.6,17.0,261.5,282.3,224.6
2018,5,17,8,30,58.0,271.0,2.6,17.5,309.0,336.15,265.85
2018,5,17,8,45,111.5,301.0,2.6,18.0,379.5,431.78,339.18
2018,5,17,9,0,165.0,331.0,2.6,18.5,450.0,514.39,400.5
2018,5,17,9,15,428.5,259.5,2.65,18.95,592.0,714.57,552.23
2018,5,17,9,30,692.0,188.0,2.7,19.4,734.0,898.52,682.08
2018,5,17,9,45,783.0,154.0,2.7,19.85,796.0,945.95,710.21
2018,5,17,10,0,874.0,120.0,2.7,20.3,858.0,989.25,736.38
2018,5,17,10,15,880.5,121.0,2.8,20.65,884.0,993.5,737.75
2018,5,17,10,30,887.0,122.0,2.9,21.0,910.0,994.69,737.58
2018,5,17,10,45,891.5,122.5,2.95,21.4,929.5,990.34,733.3
2018,5,17,11,0,896.0,123.0,3.0,21.8,949.0,982.91,727.17
2018,5,17,11,15,898.0,123.5,3.1,22.0,960.5,970.08,718.54
2018,5,17,11,30,900.0,124.0,3.2,22.2,972.0,954.32,708.05
2018,5,17,11,45,900.5,124.5,3.25,22.45,976.5,934.36,694.31
2018,5,17,12,0,901.0,125.0,3.3,22.7,981.0,911.71,678.83
2018,5,17,12,15,901.0,125.0,3.45,22.8,978.5,885.61,662.02
2018,5,17,12,30,901.0,125.0,3.6,22.9,976.0,857.08,643.44
2018,5,17,12,45,900.0,123.0,3.7,22.95,965.5,823.69,621.21
2018,5,17,13,0,899.0,121.0,3.8,23.0,955.0,788.21,597.38
2018,5,17,13,15,895.5,120.0,3.9,22.9,937.0,749.86,571.63
2018,5,17,13,30,892.0,119.0,4.0,22.8,919.0,709.84,543.04
2018,5,17,13,45,887.0,117.5,4.1,22.75,894.5,666.95,511.12
2018,5,17,14,0,882.0,116.0,4.2,22.7,870.0,622.85,477.51
2018,5,17,14,15,874.5,114.0,4.25,22.45,839.0,575.95,441.19
2018,5,17,14,30,867.0,112.0,4.3,22.2,808.0,528.43,403.39
2018,5,17,14,45,857.5,109.5,4.35,21.9,771.0,479.19,363.33
2018,5,17,15,0,848.0,107.0,4.4,21.6,734.0,429.93,322.12
2018,5,17,15,15,834.5,105.0,4.4,21.6,692.0,379.83,278.89
2018,5,17,15,30,821.0,103.0,4.4,21.6,650.0,324.2,230.76
2018,5,17,15,45,804.5,99.5,4.4,20.8,604.0,273.6,186.96
2018,5,17,16,0,788.0,96.0,4.4,20.0,558.0,224.56,144.85
2018,5,17,16,15,766.0,92.5,4.35,19.45,509.5,176.48,105.59
2018,5,17,16,30,744.0,89.0,4.3,18.9,461.0,130.87,72.71
2018,5,17,16,45,715.0,85.0,4.25,18.35,411.0,87.22,49.47
2018,5,17,17,0,686.0,81.0,4.2,17.8,361.0,51.48,39.69
2018,5,17,17,15,644.5,75.5,4.1,17.15,310.0,49.8,38.45
2018,5,17,17,30,603.0,70.0,4.0,16.5,259.0,47.99,37.01
2018,5,17,17,45,529.0,64.5,3.9,15.85,208.0,45.99,35.3
2018,5,17,18,0,455.0,59.0,3.8,15.2,157.0,43.98,33.41
2018,5,17,18,15,372.0,49.5,3.7,14.7,116.0,38.27,28.0
2018,5,17,18,30,289.0,40.0,3.6,14.2,75.0,31.02,20.91
2018,5,17,18,45,171.5,26.0,3.5,13.7,44.0,20.48,7.57
2018,5,17,19,0,54.0,12.0,3.4,13.2,13.0,11.44,0.0
2018,5,17,19,15,27.0,6.0,3.35,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.6,10.95,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.6,11.0,2.0,3.47,0.0
2018,5,18,5,15,12.0,7.0,2.75,11.3,8.0,12.93,0.0
2018,5,18,5,30,20.0,12.0,2.9,11.6,14.0,23.37,13.1
2018,5,18,5,45,21.5,16.5,3.0,11.9,19.5,29.73,19.73
2018,5,18,6,0,23.0,21.0,3.1,12.2,25.0,36.25,25.86
2018,5,18,6,15,11.5,25.0,3.1,12.6,27.0,30.65,21.06
2018,5,18,6,30,0.0,29.0,3.1,13.0,29.0,26.9,17.57
2018,5,18,6,45,0.0,45.0,3.1,13.45,45.0,41.8,30.31
2018,5,18,7,0,0.0,61.0,3.1,13.9,61.0,56.72,42.89
2018,5,18,7,15,0.0,73.5,3.1,14.3,73.5,68.4,52.54
2018,5,18,7,30,0.0,86.0,3.1,14.7,86.0,80.22,62.18
2018,5,18,7,45,0.0,100.0,3.1,15.1,100.0,93.85,73.2
2018,5,18,8,0,0.0,114.0,3.1,15.5,114.0,107.48,84.08
2018,5,18,8,15,0.0,130.0,3.05,15.95,130.0,123.07,96.42
2018,5,18,8,30,0.0,146.0,3.0,16.4,146.0,138.64,108.59
2018,5,18,8,45,3.0,168.0,3.0,16.9,170.0,162.96,127.78
2018,5,18,9,0,6.0,190.0,3.0,17.4,194.0,187.32,146.74
2018,5,18,9,15,10.0,221.0,3.0,17.9,228.5,221.64,173.34
2018,5,18,9,30,14.0,252.0,3.0,18.4,263.0,255.91,199.46
2018,5,18,9,45,16.5,271.0,3.0,18.9,284.5,276.53,214.66
2018,5,18,10,0,19.0,290.0,3.0,19.4,306.0,296.98,229.6
2018,5,18,10,15,48.5,343.5,3.05,19.85,386.0,389.69,300.02
2018,5,18,10,30,78.0,397.0,3.1,20.3,466.0,470.66,359.68
2018,5,18,10,45,338.0,334.5,3.1,20.7,645.0,673.23,513.63
2018,5,18,11,0,598.0,272.0,3.1,21.1,824.0,860.79,648.23
2018,5,18,11,15,753.5,198.5,3.2,21.4,903.0,915.82,685.49
2018,5,18,11,30,909.0,125.0,3.3,21.7,982.0,964.5,717.36
2018,5,18,11,45,910.5,124.5,3.35,21.95,986.5,944.32,702.9
2018,5,18,12,0,912.0,124.0,3.4,22.2,991.0,921.42,687.23
2018,5,18,12,15,909.5,125.0,3.45,22.25,987.5,893.87,668.94
2018,5,18,12,30,907.0,126.0,3.5,22.3,984.0,863.99,649.03
2018,5,18,12,45,902.5,127.0,3.6,22.4,973.0,830.34,626.57
2018,5,18,13,0,898.0,128.0,3.7,22.5,962.0,794.78,602.61
2018,5,18,13,15,852.0,154.0,3.75,22.4,933.0,749.8,571.35
2018,5,18,13,30,806.0,180.0,3.8,22.3,904.0,705.15,538.11
2018,5,18,13,45,808.0,172.0,3.85,22.15,881.0,663.3,507.46
2018,5,18,14,0,810.0,164.0,3.9,22.0,858.0,619.99,474.94
2018,5,18,14,15,822.5,149.5,3.85,21.75,832.0,575.54,440.75
2018,5,18,14,30,835.0,135.0,3.8,21.5,806.0,528.99,403.93
2018,5,18,14,45,781.0,151.0,3.8,21.25,756.0,476.0,361.25
2018,5,18,15,0,727.0,167.0,3.8,21.0,706.0,422.22,317.48
2018,5,18,15,15,760.5,142.0,3.8,21.0,677.0,380.07,280.52
2018,5,18,15,30,794.0,117.0,3.8,21.0,648.0,329.17,235.57
2018,5,18,15,45,770.5,113.5,3.8,20.2,598.5,278.19,192.0
2018,5,18,16,0,747.0,110.0,3.8,19.4,549.0,229.53,150.71
2018,5,18,16,15,734.0,103.5,3.85,18.8,504.0,182.44,111.96
2018,5,18,16,30,721.0,97.0,3.9,18.2,459.0,131.3,73.85
2018,5,18,16,45,692.0,93.5,3.9,17.6,410.5,88.81,50.72
2018,5,18,17,0,663.0,90.0,3.9,17.0,362.0,57.89,45.44
2018,5,18,17,15,621.5,83.5,3.9,16.35,311.0,55.75,43.83
2018,5,18,17,30,580.0,77.0,3.9,15.7,260.0,53.44,41.96
2018,5,18,17,45,519.0,70.0,3.85,15.05,211.5,50.5,39.42
2018,5,18,18,0,458.0,63.0,3.8,14.4,163.0,47.44,36.6
2018,5,18,18,15,370.0,53.5,3.7,14.0,120.5,40.64,30.2
2018,5,18,18,30,282.0,44.0,3.6,13.6,78.0,34.19,23.76
2018,5,18,18,45,172.0,29.0,3.5,13.15,47.0,22.91,9.92
2018,5,18,19,0,62.0,14.0,3.4,12.7,16.0,13.34,0.0
2018,5,18,19,15,31.0,7.0,3.4,12.5,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,4,45,4.5,3.0,3.85,10.95,3.0,0.0,0.0
2018,5,19,5,0,9.0,6.0,3.8,11.0,6.0,9.26,0.0
2018,5,19,5,15,17.5,18.0,3.85,11.15,19.5,27.02,0.0
2018,5,19,5,30,26.0,30.0,3.9,11.3,33.0,45.89,31.25
2018,5,19,5,45,21.0,49.0,3.95,11.45,52.0,66.63,50.78
2018,5,19,6,0,16.0,68.0,4.0,11.6,71.0,79.44,62.54
2018,5,19,6,15,40.0,86.5,4.0,11.8,97.5,120.57,98.62
2018,5,19,6,30,64.0,105.0,4.0,12.0,124.0,157.3,130.6
2018,5,19,6,45,71.0,126.5,4.05,12.2,151.0,187.56,156.17
2018,5,19,7,0,78.0,148.0,4.1,12.4,178.0,217.88,181.27
2018,5,19,7,15,68.5,171.0,4.1,12.9,200.0,237.28,196.1
2018,5,19,7,30,59.0,194.0,4.1,13.4,222.0,255.58,209.68
2018,5,19,7,45,110.0,221.0,4.15,13.85,281.0,341.79,279.85
2018,5,19,8,0,161.0,248.0,4.2,14.3,340.0,417.48,339.84
2018,5,19,8,15,183.5,271.0,4.2,14.75,384.0,464.72,375.41
2018,5,19,8,30,206.0,294.0,4.2,15.2,428.0,512.11,410.55
2018,5,19,8,45,226.0,312.0,4.25,15.6,468.5,551.35,439.14
2018,5,19,9,0,246.0,330.0,4.3,16.0,509.0,604.45,477.55
2018,5,19,9,15,475.5,261.5,4.3,16.45,630.0,762.68,599.35
2018,5,19,9,30,705.0,193.0,4.3,16.9,751.0,917.81,711.24
2018,5,19,9,45,791.0,161.0,4.35,17.3,811.5,962.59,739.54
2018,5,19,10,0,877.0,129.0,4.4,17.7,872.0,1003.21,765.48
2018,5,19,10,15,883.0,131.0,4.4,18.05,898.5,1007.9,766.35
2018,5,19,10,30,889.0,133.0,4.4,18.4,925.0,1009.48,765.51
2018,5,19,10,45,894.5,134.0,4.45,18.7,945.5,1006.44,762.29
2018,5,19,11,0,900.0,135.0,4.5,19.0,966.0,1000.29,757.11
2018,5,19,11,15,901.0,137.0,4.55,19.15,978.5,987.77,748.15
2018,5,19,11,30,902.0,139.0,4.6,19.3,991.0,972.29,737.29
2018,5,19,11,45,900.0,141.0,4.65,19.45,994.5,951.26,722.67
2018,5,19,12,0,898.0,143.0,4.7,19.6,998.0,927.61,706.31
2018,5,19,12,15,894.5,145.0,4.7,19.6,994.5,900.23,687.4
2018,5,19,12,30,891.0,147.0,4.7,19.6,991.0,870.61,666.93
2018,5,19,12,45,885.5,149.5,4.75,19.6,980.5,837.76,644.43
2018,5,19,13,0,880.0,152.0,4.8,19.6,970.0,803.09,620.49
2018,5,19,13,15,874.5,151.5,4.85,19.45,951.5,764.21,593.27
2018,5,19,13,30,869.0,151.0,4.9,19.3,933.0,723.88,563.36
2018,5,19,13,45,861.5,150.0,4.9,19.2,907.5,679.52,529.54
2018,5,19,14,0,854.0,149.0,4.9,19.1,882.0,634.49,494.51
2018,5,19,14,15,845.0,147.5,4.9,18.85,850.5,587.52,457.48
2018,5,19,14,30,836.0,146.0,4.9,18.6,819.0,540.21,419.25
2018,5,19,14,45,825.0,144.0,4.9,18.35,782.5,491.44,378.9
2018,5,19,15,0,814.0,142.0,4.9,18.1,746.0,442.94,337.74
2018,5,19,15,15,798.5,138.5,4.9,18.1,703.0,392.06,293.62
2018,5,19,15,30,783.0,135.0,4.9,18.1,660.0,342.33,249.77
2018,5,19,15,45,760.5,132.5,4.85,17.45,613.0,287.13,202.17
2018,5,19,16,0,738.0,130.0,4.8,16.8,566.0,239.48,161.03
2018,5,19,16,15,706.5,127.5,4.8,16.35,515.5,192.91,122.93
2018,5,19,16,30,675.0,125.0,4.8,15.9,465.0,149.88,91.58
2018,5,19,16,45,634.0,120.5,4.75,15.45,412.5,108.53,68.51
2018,5,19,17,0,593.0,116.0,4.7,15.0,360.0,77.86,63.42
2018,5,19,17,15,542.0,108.5,4.6,14.4,308.5,75.35,61.55
2018,5,19,17,30,491.0,101.0,4.5,13.8,257.0,71.91,58.73
2018,5,19,17,45,353.0,78.5,4.4,13.25,180.0,56.73,45.28
2018,5,19,18,0,215.0,56.0,4.3,12.7,103.0,40.96,31.08
2018,5,19,18,15,142.5,40.0,4.2,12.3,68.0,32.71,23.42
2018,5,19,18,30,70.0,24.0,4.1,11.9,33.0,20.07,11.77
2018,5,19,18,45,40.5,15.5,3.95,11.5,20.0,13.16,3.71
2018,5,19,19,0,11.0,7.0,3.8,11.1,7.0,6.67,0.0
2018,5,19,19,15,5.5,3.5,3.8,11.0,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.5,3.45,10.45,1.5,0.0,0.0
2018,5,20,5,0,0.0,3.0,3.5,10.5,3.0,2.86,0.0
2018,5,20,5,15,0.0,9.5,3.55,10.65,9.5,8.8,0.0
2018,5,20,5,30,0.0,16.0,3.6,10.8,16.0,14.83,6.33
2018,5,20,5,45,10.0,16.5,3.6,10.95,18.5,20.84,12.17
2018,5,20,6,0,20.0,17.0,3.6,11.1,21.0,29.93,20.53
2018,5,20,6,15,10.0,21.5,3.65,11.35,23.5,26.45,17.52
2018,5,20,6,30,0.0,26.0,3.7,11.6,26.0,24.11,15.27
2018,5,20,6,45,0.0,38.0,3.7,11.85,38.0,35.28,24.89
2018,5,20,7,0,0.0,50.0,3.7,12.1,50.0,46.46,34.4
2018,5,20,7,15,1.0,85.5,3.75,12.4,86.0,80.81,63.52
2018,5,20,7,30,2.0,121.0,3.8,12.7,122.0,117.34,93.96
2018,5,20,7,45,10.5,160.0,3.8,13.05,166.0,164.3,132.8
2018,5,20,8,0,19.0,199.0,3.8,13.4,210.0,211.87,171.37
2018,5,20,8,15,19.5,211.0,3.75,13.5,223.0,223.73,180.3
2018,5,20,8,30,20.0,223.0,3.7,13.6,236.0,235.61,189.27
2018,5,20,8,45,80.5,267.0,3.7,13.7,325.0,350.51,282.39
2018,5,20,9,0,141.0,311.0,3.7,13.8,414.0,469.23,375.24
2018,5,20,9,15,179.5,342.0,3.7,13.9,480.0,538.94,427.84
2018,5,20,9,30,218.0,373.0,3.7,14.0,546.0,608.2,479.26
2018,5,20,9,45,208.5,389.5,3.75,14.05,560.5,613.94,481.86
2018,5,20,10,0,199.0,406.0,3.8,14.1,575.0,618.54,484.04
2018,5,20,10,15,272.0,402.0,3.85,14.3,640.5,692.8,539.87
2018,5,20,10,30,345.0,398.0,3.9,14.5,706.0,753.47,584.66
2018,5,20,10,45,464.0,347.0,3.95,14.7,770.5,817.82,633.42
2018,5,20,11,0,583.0,296.0,4.0,14.9,835.0,870.81,673.48
2018,5,20,11,15,727.0,224.5,4.05,15.3,905.5,922.99,711.54
2018,5,20,11,30,871.0,153.0,4.1,15.7,976.0,957.71,734.26
2018,5,20,11,45,875.0,151.0,4.15,16.15,981.5,938.85,719.73
2018,5,20,12,0,879.0,149.0,4.2,16.6,987.0,917.32,703.83
2018,5,20,12,15,787.5,208.0,4.25,16.95,957.0,872.48,671.85
2018,5,20,12,30,696.0,267.0,4.3,17.3,927.0,826.01,636.61
2018,5,20,12,45,685.5,271.0,4.35,17.65,915.0,793.68,612.6
2018,5,20,13,0,675.0,275.0,4.4,18.0,903.0,760.42,587.57
2018,5,20,13,15,656.5,280.5,4.45,17.95,882.0,721.98,559.27
2018,5,20,13,30,638.0,286.0,4.5,17.9,861.0,683.65,530.63
2018,5,20,13,45,600.0,293.0,4.5,17.9,822.0,634.51,493.1
2018,5,20,14,0,562.0,300.0,4.5,17.9,783.0,589.14,457.91
2018,5,20,14,15,573.5,279.0,4.5,17.45,756.5,548.49,427.17
2018,5,20,14,30,585.0,258.0,4.5,17.0,730.0,506.47,394.44
2018,5,20,14,45,646.0,218.0,4.5,16.6,717.0,468.41,363.6
2018,5,20,15,0,707.0,178.0,4.5,16.2,704.0,425.82,327.56
2018,5,20,15,15,646.0,187.5,4.5,16.2,647.0,374.02,283.92
2018,5,20,15,30,585.0,197.0,4.5,16.2,590.0,328.17,245.13
2018,5,20,15,45,489.5,208.5,4.4,15.25,521.5,281.0,207.7
2018,5,20,16,0,394.0,220.0,4.3,14.3,453.0,242.14,178.3
2018,5,20,16,15,346.0,208.5,4.25,13.9,400.5,210.19,153.87
2018,5,20,16,30,298.0,197.0,4.2,13.5,348.0,175.9,129.35
2018,5,20,16,45,251.0,167.0,4.1,13.1,285.0,134.28,100.83
2018,5,20,17,0,204.0,137.0,4.0,12.7,222.0,99.9,83.46
2018,5,20,17,15,112.5,101.5,3.9,12.5,147.5,82.78,68.59
2018,5,20,17,30,21.0,66.0,3.8,12.3,73.0,59.59,48.05
2018,5,20,17,45,31.5,70.0,3.7,12.05,78.0,62.09,50.32
2018,5,20,18,0,42.0,74.0,3.6,11.8,83.0,63.75,51.6
2018,5,20,18,15,34.0,56.5,3.55,11.65,62.5,49.34,38.27
2018,5,20,18,30,26.0,39.0,3.5,11.5,42.0,34.71,24.56
2018,5,20,18,45,18.5,26.0,3.45,11.4,27.5,23.32,11.48
2018,5,20,19,0,11.0,13.0,3.4,11.3,13.0,12.39,0.0
2018,5,20,19,15,5.5,6.5,3.35,11.25,6.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.65,10.6,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.6,10.7,8.0,13.56,0.0
2018,5,21,5,15,74.0,25.0,1.65,10.95,32.0,74.73,15.29
2018,5,21,5,30,133.0,42.0,1.7,11.2,56.0,134.99,103.23
2018,5,21,5,45,222.5,58.0,1.7,11.45,96.5,215.14,175.27
2018,5,21,6,0,312.0,74.0,1.7,11.7,137.0,294.87,244.7
2018,5,21,6,15,383.5,85.0,1.65,12.15,184.5,364.65,303.98
2018,5,21,6,30,455.0,96.0,1.6,12.6,232.0,440.03,365.56
2018,5,21,6,45,506.0,104.5,1.55,13.0,282.0,502.81,414.78
2018,5,21,7,0,557.0,113.0,1.5,13.4,332.0,573.47,467.99
2018,5,21,7,15,595.0,119.5,1.45,14.05,382.5,630.1,508.16
2018,5,21,7,30,633.0,126.0,1.4,14.7,433.0,687.46,546.81
2018,5,21,7,45,663.5,129.5,1.3,15.3,482.0,735.45,576.78
2018,5,21,8,0,694.0,133.0,1.2,15.9,531.0,783.04,605.48
2018,5,21,8,15,716.5,137.0,1.2,16.6,578.0,823.36,629.33
2018,5,21,8,30,739.0,141.0,1.2,17.3,625.0,862.35,651.86
2018,5,21,8,45,757.0,143.0,1.15,18.0,667.5,893.2,667.82
2018,5,21,9,0,775.0,145.0,1.1,18.7,710.0,917.14,679.03
2018,5,21,9,15,793.0,145.0,1.25,19.3,749.5,941.89,694.27
2018,5,21,9,30,811.0,145.0,1.4,19.9,789.0,964.21,707.84
2018,5,21,9,45,827.0,143.5,1.5,20.5,823.5,980.34,716.65
2018,5,21,10,0,843.0,142.0,1.6,21.1,858.0,993.69,723.78
2018,5,21,10,15,850.5,143.0,1.8,21.55,884.5,989.82,721.72
2018,5,21,10,30,858.0,144.0,2.0,22.0,911.0,991.85,723.56
2018,5,21,10,45,778.5,196.5,2.15,22.5,903.5,966.91,707.07
2018,5,21,11,0,699.0,249.0,2.3,23.0,896.0,936.48,687.12
2018,5,21,11,15,764.5,211.0,2.45,23.3,927.5,945.53,693.57
2018,5,21,11,30,830.0,173.0,2.6,23.6,959.0,947.01,694.69
2018,5,21,11,45,853.5,159.0,2.75,23.9,970.5,927.61,682.15
2018,5,21,12,0,877.0,145.0,2.9,24.2,982.0,912.83,672.79
2018,5,21,12,15,874.5,146.5,3.0,24.3,979.0,886.46,655.78
2018,5,21,12,30,872.0,148.0,3.1,24.4,976.0,857.88,637.26
2018,5,21,12,45,866.5,149.5,3.25,24.5,964.5,824.85,615.85
2018,5,21,13,0,861.0,151.0,3.4,24.6,953.0,790.08,593.02
2018,5,21,13,15,856.5,149.0,3.45,24.5,934.5,751.48,566.95
2018,5,21,13,30,852.0,147.0,3.5,24.4,916.0,711.42,538.27
2018,5,21,13,45,846.0,145.5,3.6,24.35,891.5,668.28,506.83
2018,5,21,14,0,840.0,144.0,3.7,24.3,867.0,624.52,474.14
2018,5,21,14,15,831.0,141.0,3.75,24.05,834.5,577.05,438.13
2018,5,21,14,30,822.0,138.0,3.8,23.8,802.0,529.27,400.9
2018,5,21,14,45,811.0,135.5,3.85,23.55,765.5,480.88,362.17
2018,5,21,15,0,800.0,133.0,3.9,23.3,729.0,432.76,322.58
2018,5,21,15,15,785.5,130.0,3.9,23.3,687.5,383.44,280.86
2018,5,21,15,30,771.0,127.0,3.9,23.3,646.0,335.15,239.27
2018,5,21,15,45,752.0,123.0,3.95,22.4,600.0,286.1,197.72
2018,5,21,16,0,733.0,119.0,4.0,21.5,554.0,233.2,153.38
2018,5,21,16,15,709.0,114.0,4.0,20.8,505.5,186.1,115.14
2018,5,21,16,30,685.0,109.0,4.0,20.1,457.0,141.7,82.52
2018,5,21,16,45,653.5,103.5,4.0,19.4,407.0,99.36,58.08
2018,5,21,17,0,622.0,98.0,4.0,18.7,357.0,63.37,49.88
2018,5,21,17,15,578.0,91.5,4.0,17.85,307.0,61.51,48.59
2018,5,21,17,30,534.0,85.0,4.0,17.0,257.0,59.5,47.07
2018,5,21,17,45,472.5,77.0,3.95,16.2,209.5,56.01,44.12
2018,5,21,18,0,411.0,69.0,3.9,15.4,162.0,51.14,39.76
2018,5,21,18,15,307.5,58.0,3.9,14.75,117.5,43.89,33.03
2018,5,21,18,30,204.0,47.0,3.9,14.1,73.0,36.35,25.74
2018,5,21,18,45,120.0,31.0,3.85,13.45,44.5,25.43,13.37
2018,5,21,19,0,36.0,15.0,3.8,12.8,16.0,14.3,0.0
2018,5,21,19,15,18.0,7.5,3.85,12.6,8.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,22,4,45,3.5,2.0,2.9,10.8,2.0,0.0,0.0
2018,5,22,5,0,7.0,4.0,2.9,10.9,4.0,6.59,0.0
2018,5,22,5,15,28.0,11.0,2.95,11.1,13.5,29.81,4.83
2018,5,22,5,30,49.0,18.0,3.0,11.3,23.0,52.09,36.98
2018,5,22,5,45,42.0,21.5,3.05,11.55,27.5,46.8,34.55
2018,5,22,6,0,35.0,25.0,3.1,11.8,32.0,47.93,36.18
2018,5,22,6,15,17.5,34.5,3.1,12.1,38.0,43.42,32.27
2018,5,22,6,30,0.0,44.0,3.1,12.4,44.0,40.87,29.66
2018,5,22,6,45,0.0,72.5,3.1,12.75,72.5,67.88,52.71
2018,5,22,7,0,0.0,101.0,3.1,13.1,101.0,96.84,77.03
2018,5,22,7,15,7.0,127.0,3.1,13.5,130.5,128.69,103.6
2018,5,22,7,30,14.0,153.0,3.1,13.9,160.0,160.91,130.01
2018,5,22,7,45,20.0,174.5,3.1,14.3,185.5,187.71,151.51
2018,5,22,8,0,26.0,196.0,3.1,14.7,211.0,225.67,181.7
2018,5,22,8,15,28.0,220.0,3.15,15.3,237.5,252.77,202.39
2018,5,22,8,30,30.0,244.0,3.2,15.9,264.0,279.61,222.59
2018,5,22,8,45,31.0,264.0,3.2,16.5,285.5,300.77,238.0
2018,5,22,9,0,32.0,284.0,3.2,17.1,307.0,321.65,253.03
2018,5,22,9,15,42.0,312.0,3.3,17.55,344.0,359.63,281.61
2018,5,22,9,30,52.0,340.0,3.4,18.0,381.0,397.27,309.48
2018,5,22,9,45,112.5,374.5,3.45,18.45,468.5,503.94,390.3
2018,5,22,10,0,173.0,409.0,3.5,18.9,556.0,596.45,458.22
2018,5,22,10,15,305.0,379.5,3.55,19.25,648.5,701.94,536.92
2018,5,22,10,30,437.0,350.0,3.6,19.6,741.0,804.13,610.93
2018,5,22,10,45,641.0,251.5,3.65,19.95,838.5,895.93,679.13
2018,5,22,11,0,845.0,153.0,3.7,20.3,936.0,967.54,726.73
2018,5,22,11,15,874.0,139.5,3.8,20.45,958.5,967.19,725.71
2018,5,22,11,30,903.0,126.0,3.9,20.6,981.0,963.42,723.05
2018,5,22,11,45,904.5,126.0,3.95,20.8,986.0,943.97,709.41
2018,5,22,12,0,906.0,126.0,4.0,21.0,991.0,921.82,694.08
2018,5,22,12,15,904.0,127.0,4.05,20.95,988.0,894.98,676.22
2018,5,22,12,30,902.0,128.0,4.1,20.9,985.0,865.83,656.73
2018,5,22,12,45,896.5,130.0,4.1,20.9,974.0,832.6,633.96
2018,5,22,13,0,891.0,132.0,4.1,20.9,963.0,797.52,609.8
2018,5,22,13,15,886.5,131.0,4.15,20.75,945.0,758.89,583.51
2018,5,22,13,30,882.0,130.0,4.2,20.6,927.0,718.72,554.48
2018,5,22,13,45,875.5,129.5,4.2,20.5,902.5,676.29,522.51
2018,5,22,14,0,869.0,129.0,4.2,20.4,878.0,632.79,489.04
2018,5,22,14,15,861.0,127.0,4.2,20.2,846.5,586.34,452.79
2018,5,22,14,30,853.0,125.0,4.2,20.0,815.0,539.35,415.18
2018,5,22,14,45,842.0,122.5,4.2,19.8,778.0,485.63,371.59
2018,5,22,15,0,831.0,120.0,4.2,19.6,741.0,436.1,330.02
2018,5,22,15,15,817.5,117.5,4.2,19.6,699.5,386.1,286.9
2018,5,22,15,30,804.0,115.0,4.2,19.6,658.0,336.98,243.76
2018,5,22,15,45,785.5,112.0,4.15,18.95,612.0,287.23,200.49
2018,5,22,16,0,767.0,109.0,4.1,18.3,566.0,239.26,158.99
2018,5,22,16,15,742.5,105.5,4.05,17.85,517.0,191.91,119.77
2018,5,22,16,30,718.0,102.0,4.0,17.4,468.0,141.43,81.6
2018,5,22,16,45,686.5,97.5,3.95,16.95,417.5,98.15,56.08
2018,5,22,17,0,655.0,93.0,3.9,16.5,367.0,59.59,47.0
2018,5,22,17,15,613.0,87.0,3.85,15.95,316.5,57.93,45.81
2018,5,22,17,30,571.0,81.0,3.8,15.4,266.0,56.14,44.41
2018,5,22,17,45,505.5,74.0,3.7,14.8,216.5,53.33,42.0
2018,5,22,18,0,440.0,67.0,3.6,14.2,167.0,50.41,39.32
2018,5,22,18,15,317.5,57.0,3.5,13.7,120.0,43.05,32.47
2018,5,22,18,30,195.0,47.0,3.4,13.2,73.0,36.27,25.84
2018,5,22,18,45,101.5,30.0,3.25,12.75,43.0,24.68,13.25
2018,5,22,19,0,8.0,13.0,3.1,12.3,13.0,12.39,0.0
2018,5,22,19,15,4.0,6.5,3.1,12.1,6.5,6.2,0.0
2018,5,22,19,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,4,45,4.0,2.0,1.95,11.05,2.0,0.0,0.0
2018,5,23,5,0,8.0,4.0,2.0,11.1,4.0,6.99,0.0
2018,5,23,5,15,9.0,7.5,2.1,11.3,8.0,12.24,0.0
2018,5,23,5,30,10.0,11.0,2.2,11.5,12.0,15.24,6.86
2018,5,23,5,45,5.0,16.0,2.3,11.65,16.5,17.72,9.47
2018,5,23,6,0,0.0,21.0,2.4,11.8,21.0,19.46,11.11
2018,5,23,6,15,0.0,31.0,2.45,12.15,31.0,28.76,19.22
2018,5,23,6,30,0.0,41.0,2.5,12.5,41.0,38.07,27.25
2018,5,23,6,45,0.0,64.5,2.5,12.8,64.5,59.99,45.97
2018,5,23,7,0,0.0,88.0,2.5,13.1,88.0,83.14,65.43
2018,5,23,7,15,0.0,96.5,2.6,13.45,96.5,91.16,71.86
2018,5,23,7,30,0.0,105.0,2.7,13.8,105.0,99.22,78.26
2018,5,23,7,45,0.5,121.0,2.75,14.2,121.5,115.31,91.24
2018,5,23,8,0,1.0,137.0,2.8,14.6,138.0,131.39,104.04
2018,5,23,8,15,5.5,170.5,2.9,15.05,174.5,168.89,134.27
2018,5,23,8,30,10.0,204.0,3.0,15.5,211.0,206.6,164.13
2018,5,23,8,45,9.5,202.5,3.1,15.95,209.5,203.77,161.1
2018,5,23,9,0,9.0,201.0,3.2,16.4,208.0,201.15,158.37
2018,5,23,9,15,12.0,222.5,3.3,16.95,232.0,225.03,176.74
2018,5,23,9,30,15.0,244.0,3.4,17.5,256.0,248.82,194.79
2018,5,23,9,45,19.0,267.0,3.5,18.0,283.0,274.96,214.54
2018,5,23,10,0,23.0,290.0,3.6,18.5,310.0,311.5,242.06
2018,5,23,10,15,34.5,328.5,3.65,18.85,359.0,360.53,279.09
2018,5,23,10,30,46.0,367.0,3.7,19.2,408.0,408.75,314.92
2018,5,23,10,45,88.5,378.0,3.8,19.55,459.5,458.05,352.54
2018,5,23,11,0,131.0,389.0,3.9,19.9,511.0,514.95,395.12
2018,5,23,11,15,168.0,367.5,3.9,20.1,525.5,522.68,401.49
2018,5,23,11,30,205.0,346.0,3.9,20.3,540.0,534.85,411.19
2018,5,23,11,45,355.0,314.0,3.95,20.5,652.5,636.25,488.86
2018,5,23,12,0,505.0,282.0,4.0,20.7,765.0,724.21,554.54
2018,5,23,12,15,524.5,281.0,4.0,20.75,781.5,720.28,551.12
2018,5,23,12,30,544.0,280.0,4.0,20.8,798.0,714.57,546.91
2018,5,23,12,45,676.0,225.0,4.0,20.85,861.5,747.47,572.87
2018,5,23,13,0,808.0,170.0,4.0,20.9,925.0,770.61,590.86
2018,5,23,13,15,857.0,144.0,4.0,20.85,931.5,749.82,576.33
2018,5,23,13,30,906.0,118.0,4.0,20.8,938.0,726.05,559.18
2018,5,23,13,45,902.0,116.0,4.0,20.75,913.5,683.13,526.81
2018,5,23,14,0,898.0,114.0,4.0,20.7,889.0,638.9,492.85
2018,5,23,14,15,892.0,112.0,4.0,20.55,858.5,592.43,456.58
2018,5,23,14,30,886.0,110.0,4.0,20.4,828.0,545.19,418.77
2018,5,23,14,45,878.5,107.0,4.0,20.2,792.0,495.86,378.42
2018,5,23,15,0,871.0,104.0,4.0,20.0,756.0,446.29,336.79
2018,5,23,15,15,859.0,102.0,4.0,20.0,714.5,395.86,293.26
2018,5,23,15,30,847.0,100.0,4.0,20.0,673.0,346.0,249.41
2018,5,23,15,45,831.5,97.0,3.95,19.4,627.0,288.61,199.91
2018,5,23,16,0,816.0,94.0,3.9,18.8,581.0,238.96,156.67
2018,5,23,16,15,796.0,90.0,3.85,18.3,532.0,189.41,115.26
2018,5,23,16,30,776.0,86.0,3.8,17.8,483.0,142.12,79.43
2018,5,23,16,45,748.5,82.0,3.75,17.3,432.0,96.82,52.42
2018,5,23,17,0,721.0,78.0,3.7,16.8,381.0,54.81,42.75
2018,5,23,17,15,683.0,73.0,3.65,16.2,329.5,47.44,36.49
2018,5,23,17,30,645.0,68.0,3.6,15.6,278.0,45.89,35.28
2018,5,23,17,45,590.5,62.5,3.5,14.95,229.0,43.79,33.5
2018,5,23,18,0,536.0,57.0,3.4,14.3,180.0,41.62,31.51
2018,5,23,18,15,451.5,49.0,3.25,13.7,135.0,37.1,27.25
2018,5,23,18,30,367.0,41.0,3.1,13.1,90.0,32.41,22.56
2018,5,23,18,45,243.5,29.0,2.95,12.5,56.0,23.53,12.72
2018,5,23,19,0,120.0,17.0,2.8,11.9,22.0,16.2,0.0
2018,5,23,19,15,60.0,8.5,2.75,11.65,11.0,8.1,0.0
2018,5,23,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
