Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,24,4,45,25.0,5.5,1.9,9.35,6.0,0.0,0.0
2018,5,24,5,0,50.0,11.0,2.0,9.5,12.0,30.41,0.0
2018,5,24,5,15,144.5,25.0,2.05,9.95,39.0,113.91,46.43
2018,5,24,5,30,239.0,39.0,2.1,10.4,66.0,191.14,149.91
2018,5,24,5,45,272.5,47.5,2.15,10.8,92.5,227.47,186.92
2018,5,24,6,0,306.0,56.0,2.2,11.2,119.0,267.57,223.97
2018,5,24,6,15,153.5,53.5,2.15,11.7,85.0,166.13,139.28
2018,5,24,6,30,1.0,51.0,2.1,12.2,51.0,48.06,35.83
2018,5,24,6,45,0.5,53.5,2.05,12.65,53.5,50.08,37.53
2018,5,24,7,0,0.0,56.0,2.0,13.1,56.0,52.06,39.03
2018,5,24,7,15,0.0,81.0,2.0,13.7,81.0,75.47,58.6
2018,5,24,7,30,0.0,106.0,2.0,14.3,106.0,100.22,78.92
2018,5,24,7,45,2.0,135.0,2.0,14.9,136.0,130.88,103.81
2018,5,24,8,0,4.0,164.0,2.0,15.5,166.0,161.71,128.34
2018,5,24,8,15,8.5,188.5,2.0,16.05,194.0,190.14,150.66
2018,5,24,8,30,13.0,213.0,2.0,16.6,222.0,218.65,172.67
2018,5,24,8,45,22.0,245.5,2.0,17.15,261.5,259.71,204.32
2018,5,24,9,0,31.0,278.0,2.0,17.7,301.0,314.05,245.51
2018,5,24,9,15,57.5,318.5,2.1,18.2,363.5,381.66,296.68
2018,5,24,9,30,84.0,359.0,2.2,18.7,426.0,449.1,346.48
2018,5,24,9,45,237.5,345.0,2.25,19.2,545.0,607.79,465.7
2018,5,24,10,0,391.0,331.0,2.3,19.7,664.0,751.95,568.9
2018,5,24,10,15,425.5,333.0,2.4,20.1,705.5,783.02,588.94
2018,5,24,10,30,460.0,335.0,2.5,20.5,747.0,812.14,608.46
2018,5,24,10,45,353.5,395.5,2.55,20.9,716.0,752.46,562.56
2018,5,24,11,0,247.0,456.0,2.6,21.3,685.0,701.94,523.16
2018,5,24,11,15,244.0,455.5,2.7,21.6,684.5,688.77,513.85
2018,5,24,11,30,241.0,455.0,2.8,21.9,684.0,674.76,503.68
2018,5,24,11,45,214.5,453.0,2.85,22.15,657.5,632.83,473.27
2018,5,24,12,0,188.0,451.0,2.9,22.4,631.0,597.23,447.23
2018,5,24,12,15,289.5,406.0,3.0,22.4,682.0,633.98,476.82
2018,5,24,12,30,391.0,361.0,3.1,22.4,733.0,663.69,500.59
2018,5,24,12,45,290.0,388.5,3.25,22.45,663.0,589.32,445.21
2018,5,24,13,0,189.0,416.0,3.4,22.5,593.0,523.26,395.55
2018,5,24,13,15,382.0,360.5,3.5,22.15,709.5,598.21,455.0
2018,5,24,13,30,575.0,305.0,3.6,21.8,826.0,662.58,504.47
2018,5,24,13,45,525.0,320.0,3.75,21.4,786.0,614.56,468.99
2018,5,24,14,0,475.0,335.0,3.9,21.0,746.0,569.51,435.73
2018,5,24,14,15,384.5,351.5,4.0,20.45,676.5,511.5,392.24
2018,5,24,14,30,294.0,368.0,4.1,19.9,607.0,456.27,350.64
2018,5,24,14,45,214.0,351.0,4.2,19.3,520.5,394.38,304.13
2018,5,24,15,0,134.0,334.0,4.3,18.7,434.0,333.66,258.46
2018,5,24,15,15,85.0,294.0,4.3,18.7,356.0,281.94,218.85
2018,5,24,15,30,36.0,254.0,4.3,18.7,278.0,228.59,178.08
2018,5,24,15,45,59.5,253.0,4.3,17.6,290.0,229.1,178.8
2018,5,24,16,0,83.0,252.0,4.3,16.5,302.0,226.56,176.72
2018,5,24,16,15,125.5,233.0,4.25,16.1,301.0,203.9,157.06
2018,5,24,16,30,168.0,214.0,4.2,15.7,300.0,184.68,140.56
2018,5,24,16,45,183.0,187.0,4.1,15.3,272.0,154.66,118.01
2018,5,24,17,0,198.0,160.0,4.0,14.9,244.0,123.71,103.47
2018,5,24,17,15,273.0,133.5,3.85,14.5,232.5,98.52,81.87
2018,5,24,17,30,348.0,107.0,3.7,14.1,221.0,75.42,61.74
2018,5,24,17,45,317.5,92.0,3.6,13.75,182.0,66.37,53.79
2018,5,24,18,0,287.0,77.0,3.5,13.4,143.0,56.81,45.17
2018,5,24,18,15,229.5,62.5,3.35,13.05,107.0,47.1,36.19
2018,5,24,18,30,172.0,48.0,3.2,12.7,71.0,38.73,28.14
2018,5,24,18,45,104.5,32.0,3.05,12.4,44.5,26.24,15.14
2018,5,24,19,0,37.0,16.0,2.9,12.1,18.0,14.07,0.0
2018,5,24,19,15,18.5,8.0,2.85,12.0,9.0,7.63,0.0
2018,5,24,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.5,10.6,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.6,10.7,4.0,4.61,0.0
2018,5,25,5,15,1.0,10.5,1.7,10.95,10.5,10.17,0.0
2018,5,25,5,30,0.0,17.0,1.8,11.2,17.0,15.76,7.3
2018,5,25,5,45,0.0,27.5,1.95,11.45,27.5,25.52,16.06
2018,5,25,6,0,0.0,38.0,2.1,11.7,38.0,35.29,24.72
2018,5,25,6,15,76.0,69.5,2.15,12.05,92.5,128.9,106.54
2018,5,25,6,30,152.0,101.0,2.2,12.4,147.0,220.44,185.05
2018,5,25,6,45,130.5,122.5,2.25,12.75,167.0,234.92,196.06
2018,5,25,7,0,109.0,144.0,2.3,13.1,187.0,247.04,204.81
2018,5,25,7,15,120.5,172.5,2.3,13.55,226.5,291.52,240.22
2018,5,25,7,30,132.0,201.0,2.3,14.0,266.0,335.92,274.64
2018,5,25,7,45,98.5,219.5,2.3,14.45,271.0,316.78,256.93
2018,5,25,8,0,65.0,238.0,2.3,14.9,276.0,308.15,247.7
2018,5,25,8,15,52.0,237.5,2.35,15.3,269.5,294.06,235.17
2018,5,25,8,30,39.0,237.0,2.4,15.7,263.0,279.94,222.69
2018,5,25,8,45,22.0,201.0,2.45,16.1,216.0,223.55,176.85
2018,5,25,9,0,5.0,165.0,2.5,16.5,169.0,161.46,126.23
2018,5,25,9,15,7.5,187.0,2.55,16.9,193.0,185.31,144.99
2018,5,25,9,30,10.0,209.0,2.6,17.3,217.0,209.11,163.34
2018,5,25,9,45,8.5,197.5,2.65,17.7,204.5,195.96,152.38
2018,5,25,10,0,7.0,186.0,2.7,18.1,192.0,183.01,141.72
2018,5,25,10,15,9.5,205.0,2.75,18.3,213.5,203.59,157.7
2018,5,25,10,30,12.0,224.0,2.8,18.5,235.0,224.02,173.38
2018,5,25,10,45,18.0,260.0,2.85,18.7,276.5,264.08,204.21
2018,5,25,11,0,24.0,296.0,2.9,18.9,318.0,310.93,239.78
2018,5,25,11,15,20.0,283.5,3.0,19.0,302.0,292.78,225.5
2018,5,25,11,30,16.0,271.0,3.1,19.1,286.0,270.16,207.98
2018,5,25,11,45,19.5,302.5,3.15,19.2,321.0,302.11,232.39
2018,5,25,12,0,23.0,334.0,3.2,19.3,356.0,336.88,258.57
2018,5,25,12,15,15.5,257.5,3.3,19.35,272.5,253.97,195.23
2018,5,25,12,30,8.0,181.0,3.4,19.4,189.0,175.61,134.51
2018,5,25,12,45,4.0,134.0,3.45,19.45,138.0,128.28,97.3
2018,5,25,13,0,0.0,87.0,3.5,19.5,87.0,81.32,59.91
2018,5,25,13,15,14.0,168.0,3.55,19.4,180.5,165.53,127.25
2018,5,25,13,30,28.0,249.0,3.6,19.3,274.0,246.62,190.78
2018,5,25,13,45,45.5,308.0,3.65,19.2,348.0,306.9,237.42
2018,5,25,14,0,63.0,367.0,3.7,19.1,422.0,363.27,280.51
2018,5,25,14,15,50.0,345.0,3.7,18.95,387.5,331.89,256.61
2018,5,25,14,30,37.0,323.0,3.7,18.8,353.0,302.01,234.02
2018,5,25,14,45,25.5,275.0,3.7,18.65,295.5,253.18,196.66
2018,5,25,15,0,14.0,227.0,3.7,18.5,238.0,211.41,164.46
2018,5,25,15,15,19.0,229.0,3.7,18.5,242.5,213.13,166.09
2018,5,25,15,30,24.0,231.0,3.7,18.5,247.0,207.09,161.44
2018,5,25,15,45,112.5,242.5,3.6,18.0,311.0,228.26,176.03
2018,5,25,16,0,201.0,254.0,3.5,17.5,375.0,245.68,186.45
2018,5,25,16,15,284.5,220.5,3.4,17.25,375.5,213.12,156.68
2018,5,25,16,30,368.0,187.0,3.3,17.0,376.0,180.67,127.92
2018,5,25,16,45,361.5,167.5,3.2,16.7,337.0,144.73,103.28
2018,5,25,17,0,355.0,148.0,3.1,16.4,298.0,101.94,83.94
2018,5,25,17,15,426.0,119.0,2.95,16.05,276.0,81.87,66.79
2018,5,25,17,30,497.0,90.0,2.8,15.7,254.0,62.99,50.39
2018,5,25,17,45,472.5,78.0,2.7,15.35,212.5,56.27,44.52
2018,5,25,18,0,448.0,66.0,2.6,15.0,171.0,49.06,38.04
2018,5,25,18,15,375.5,56.0,2.4,14.6,129.5,42.18,31.67
2018,5,25,18,30,303.0,46.0,2.2,14.2,88.0,35.42,25.15
2018,5,25,18,45,197.0,32.5,1.95,13.8,55.5,25.47,14.69
2018,5,25,19,0,91.0,19.0,1.7,13.4,23.0,15.11,0.0
2018,5,25,19,15,45.5,9.5,1.65,13.15,11.5,9.05,0.0
2018,5,25,19,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,2.5,2.0,1.5,11.15,2.0,0.0,0.0
2018,5,26,5,0,5.0,4.0,1.6,11.2,4.0,5.81,0.0
2018,5,26,5,15,2.5,8.0,1.75,11.45,8.0,8.62,0.0
2018,5,26,5,30,0.0,12.0,1.9,11.7,12.0,11.11,3.49
2018,5,26,5,45,0.0,19.0,2.05,11.95,19.0,17.61,9.32
2018,5,26,6,0,0.0,26.0,2.2,12.2,26.0,24.11,15.09
2018,5,26,6,15,0.0,30.5,2.2,12.5,30.5,28.3,18.8
2018,5,26,6,30,0.0,35.0,2.2,12.8,35.0,32.48,22.42
2018,5,26,6,45,0.0,35.0,2.2,13.1,35.0,32.49,22.36
2018,5,26,7,0,0.0,35.0,2.2,13.4,35.0,32.5,22.27
2018,5,26,7,15,0.0,44.0,2.15,13.7,44.0,40.89,29.31
2018,5,26,7,30,0.0,53.0,2.1,14.0,53.0,49.28,36.26
2018,5,26,7,45,0.0,63.5,2.05,14.35,63.5,59.09,44.31
2018,5,26,8,0,0.0,74.0,2.0,14.7,74.0,68.92,52.28
2018,5,26,8,15,0.0,94.0,2.0,15.05,94.0,87.67,67.55
2018,5,26,8,30,0.0,114.0,2.0,15.4,114.0,107.04,83.11
2018,5,26,8,45,0.5,130.5,1.95,15.75,131.0,123.49,96.13
2018,5,26,9,0,1.0,147.0,1.9,16.1,148.0,139.94,109.02
2018,5,26,9,15,1.0,144.5,1.9,16.45,145.5,137.35,106.52
2018,5,26,9,30,1.0,142.0,1.9,16.8,143.0,134.82,104.15
2018,5,26,9,45,1.0,140.5,1.9,17.2,141.5,133.3,102.6
2018,5,26,10,0,1.0,139.0,1.9,17.6,140.0,131.8,101.09
2018,5,26,10,15,5.0,172.5,2.0,18.05,177.0,167.79,129.44
2018,5,26,10,30,9.0,206.0,2.1,18.5,214.0,203.72,157.26
2018,5,26,10,45,13.0,252.5,2.15,18.95,264.5,251.99,194.12
2018,5,26,11,0,17.0,299.0,2.2,19.4,315.0,299.91,230.06
2018,5,26,11,15,25.0,337.0,2.25,19.75,360.5,350.01,267.31
2018,5,26,11,30,33.0,375.0,2.3,20.1,406.0,391.69,297.77
2018,5,26,11,45,150.5,388.0,2.4,20.4,532.0,512.89,389.88
2018,5,26,12,0,268.0,401.0,2.5,20.7,658.0,624.46,471.65
2018,5,26,12,15,520.0,301.0,2.6,20.9,798.0,737.84,557.33
2018,5,26,12,30,772.0,201.0,2.7,21.1,938.0,831.53,625.91
2018,5,26,12,45,830.0,168.5,2.85,21.3,953.0,820.5,618.24
2018,5,26,13,0,888.0,136.0,3.0,21.5,968.0,802.94,606.92
2018,5,26,13,15,885.0,135.0,3.05,21.6,951.5,765.68,581.54
2018,5,26,13,30,882.0,134.0,3.1,21.7,935.0,726.77,553.69
2018,5,26,13,45,876.0,133.0,3.2,21.8,910.5,684.42,522.49
2018,5,26,14,0,870.0,132.0,3.3,21.9,886.0,640.96,489.73
2018,5,26,14,15,862.5,131.0,3.35,21.8,856.0,595.74,455.04
2018,5,26,14,30,855.0,130.0,3.4,21.7,826.0,549.9,418.95
2018,5,26,14,45,843.5,128.0,3.45,21.65,789.0,496.6,376.34
2018,5,26,15,0,832.0,126.0,3.5,21.6,752.0,447.33,335.59
2018,5,26,15,15,818.5,123.0,3.5,21.6,710.0,396.98,292.94
2018,5,26,15,30,805.0,120.0,3.5,21.6,668.0,347.5,250.19
2018,5,26,15,45,785.5,117.5,3.55,21.25,622.0,297.9,207.47
2018,5,26,16,0,766.0,115.0,3.6,20.9,576.0,250.19,166.47
2018,5,26,16,15,738.5,111.0,3.6,20.5,525.0,196.27,122.26
2018,5,26,16,30,711.0,107.0,3.6,20.1,474.0,150.72,87.86
2018,5,26,16,45,680.5,103.0,3.6,19.75,425.0,108.14,61.67
2018,5,26,17,0,650.0,99.0,3.6,19.4,376.0,69.14,54.69
2018,5,26,17,15,604.0,93.5,3.55,18.8,324.5,62.5,49.23
2018,5,26,17,30,558.0,88.0,3.5,18.2,273.0,61.35,48.45
2018,5,26,17,45,495.0,80.0,3.45,17.6,223.5,57.93,45.57
2018,5,26,18,0,432.0,72.0,3.4,17.0,174.0,53.14,41.32
2018,5,26,18,15,351.5,62.0,3.3,16.35,132.0,46.78,35.46
2018,5,26,18,30,271.0,52.0,3.2,15.7,90.0,40.16,29.1
2018,5,26,18,45,171.0,36.5,3.15,15.05,57.0,28.69,17.38
2018,5,26,19,0,71.0,21.0,3.1,14.4,24.0,17.38,0.0
2018,5,26,19,15,35.5,10.5,3.0,14.1,12.0,10.01,0.0
2018,5,26,19,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,6.0,1.2,10.55,6.5,0.0,0.0
2018,5,27,5,0,42.0,12.0,1.3,10.8,13.0,28.28,0.0
2018,5,27,5,15,138.5,27.5,1.45,11.45,41.5,116.44,59.15
2018,5,27,5,30,235.0,43.0,1.6,12.1,70.0,194.95,152.86
2018,5,27,5,45,327.0,54.0,1.75,12.75,111.5,266.38,217.42
2018,5,27,6,0,419.0,65.0,1.9,13.4,153.0,346.57,286.65
2018,5,27,6,15,485.5,72.5,1.9,14.15,201.0,418.16,346.3
2018,5,27,6,30,552.0,80.0,1.9,14.9,249.0,491.93,405.29
2018,5,27,6,45,600.5,85.5,1.85,15.7,300.0,554.52,452.83
2018,5,27,7,0,649.0,91.0,1.8,16.5,351.0,619.28,499.41
2018,5,27,7,15,678.0,96.0,1.85,17.3,400.0,669.95,533.74
2018,5,27,7,30,707.0,101.0,1.9,18.1,449.0,720.74,567.24
2018,5,27,7,45,709.0,111.0,1.95,18.95,491.0,754.58,587.67
2018,5,27,8,0,711.0,121.0,2.0,19.8,533.0,786.31,606.38
2018,5,27,8,15,759.5,116.0,2.1,20.4,589.0,835.59,637.96
2018,5,27,8,30,808.0,111.0,2.2,21.0,645.0,889.45,671.95
2018,5,27,8,45,827.5,110.5,2.3,21.6,688.5,920.51,690.02
2018,5,27,9,0,847.0,110.0,2.4,22.2,732.0,941.3,701.36
2018,5,27,9,15,859.0,111.5,2.45,22.7,770.5,963.11,713.27
2018,5,27,9,30,871.0,113.0,2.5,23.2,809.0,982.31,723.44
2018,5,27,9,45,880.0,113.5,2.6,23.75,841.5,994.7,729.57
2018,5,27,10,0,889.0,114.0,2.7,24.3,874.0,1004.2,733.94
2018,5,27,10,15,894.5,115.5,2.75,24.75,900.0,1008.3,734.76
2018,5,27,10,30,900.0,117.0,2.8,25.2,926.0,1009.31,733.74
2018,5,27,10,45,905.0,117.5,2.85,25.65,945.5,1005.7,729.89
2018,5,27,11,0,910.0,118.0,2.9,26.1,965.0,999.0,724.2
2018,5,27,11,15,906.0,123.0,2.95,26.4,975.5,985.1,714.41
2018,5,27,11,30,902.0,128.0,3.0,26.7,986.0,968.29,702.88
2018,5,27,11,45,909.0,123.0,3.05,27.05,991.5,949.33,689.89
2018,5,27,12,0,916.0,118.0,3.1,27.4,997.0,927.56,675.12
2018,5,27,12,15,915.5,118.0,3.2,27.6,994.5,901.17,658.07
2018,5,27,12,30,915.0,118.0,3.3,27.8,992.0,872.39,639.37
2018,5,27,12,45,913.5,117.0,3.4,28.0,982.0,839.64,617.91
2018,5,27,13,0,912.0,116.0,3.5,28.2,972.0,804.81,594.89
2018,5,27,13,15,908.5,115.5,3.55,28.25,954.5,766.99,569.78
2018,5,27,13,30,905.0,115.0,3.6,28.3,937.0,727.49,542.77
2018,5,27,13,45,900.0,113.5,3.65,28.35,913.0,684.64,511.64
2018,5,27,14,0,895.0,112.0,3.7,28.4,889.0,640.56,478.95
2018,5,27,14,15,889.0,110.5,3.7,28.35,859.0,594.88,444.34
2018,5,27,14,30,883.0,109.0,3.7,28.3,829.0,548.41,408.27
2018,5,27,14,45,873.5,107.0,3.7,28.25,792.5,499.31,369.35
2018,5,27,15,0,864.0,105.0,3.7,28.2,756.0,450.16,329.38
2018,5,27,15,15,851.5,102.5,3.7,28.2,714.5,399.64,287.41
2018,5,27,15,30,839.0,100.0,3.7,28.2,673.0,349.75,245.14
2018,5,27,15,45,823.0,97.5,3.65,27.8,627.5,293.18,197.82
2018,5,27,16,0,807.0,95.0,3.6,27.4,582.0,244.34,156.47
2018,5,27,16,15,786.0,92.0,3.5,27.0,533.5,195.93,116.99
2018,5,27,16,30,765.0,89.0,3.4,26.6,485.0,149.85,82.54
2018,5,27,16,45,738.0,84.5,3.35,26.2,434.5,104.69,54.99
2018,5,27,17,0,711.0,80.0,3.3,25.8,384.0,62.76,40.06
2018,5,27,17,15,673.0,75.5,3.15,25.05,333.5,48.87,36.33
2018,5,27,17,30,635.0,71.0,3.0,24.3,283.0,47.78,35.6
2018,5,27,17,45,581.5,65.5,2.85,23.5,234.0,45.79,34.01
2018,5,27,18,0,528.0,60.0,2.7,22.7,185.0,43.72,32.23
2018,5,27,18,15,447.5,52.0,2.45,21.6,140.5,39.31,28.29
2018,5,27,18,30,367.0,44.0,2.2,20.5,96.0,34.73,23.94
2018,5,27,18,45,251.0,32.0,1.95,19.45,61.5,25.96,15.06
2018,5,27,19,0,135.0,20.0,1.7,18.4,27.0,15.9,0.0
2018,5,27,19,15,67.5,10.0,1.65,17.9,13.5,9.53,0.0
2018,5,27,19,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,4,45,47.5,6.0,1.15,12.9,7.5,0.0,0.0
2018,5,28,5,0,95.0,12.0,1.2,13.2,15.0,49.6,0.0
2018,5,28,5,15,223.5,24.0,1.4,13.9,46.0,150.3,80.39
2018,5,28,5,30,352.0,36.0,1.6,14.6,77.0,244.24,190.54
2018,5,28,5,45,440.0,43.5,1.8,15.3,120.0,316.95,256.28
2018,5,28,6,0,528.0,51.0,2.0,16.0,163.0,396.98,324.83
2018,5,28,6,15,585.5,56.5,1.9,16.8,211.5,462.11,378.26
2018,5,28,6,30,643.0,62.0,1.8,17.6,260.0,531.02,431.95
2018,5,28,6,45,683.5,66.5,1.75,18.4,311.0,586.58,472.38
2018,5,28,7,0,724.0,71.0,1.7,19.2,362.0,647.36,514.19
2018,5,28,7,15,752.5,74.0,1.7,20.25,412.5,697.98,546.77
2018,5,28,7,30,781.0,77.0,1.7,21.3,463.0,748.55,578.22
2018,5,28,7,45,802.5,80.0,1.7,22.3,512.5,792.81,604.41
2018,5,28,8,0,824.0,83.0,1.7,23.3,562.0,828.65,624.2
2018,5,28,8,15,840.0,86.0,1.75,24.15,609.0,865.44,645.16
2018,5,28,8,30,856.0,89.0,1.8,25.0,656.0,900.4,664.55
2018,5,28,8,45,869.0,90.5,1.85,25.8,698.5,928.75,679.5
2018,5,28,9,0,882.0,92.0,1.9,26.6,741.0,954.76,692.88
2018,5,28,9,15,889.0,95.5,2.0,27.35,778.5,974.71,703.03
2018,5,28,9,30,896.0,99.0,2.1,28.1,816.0,991.78,711.41
2018,5,28,9,45,900.5,102.0,2.2,28.8,847.5,1002.86,716.19
2018,5,28,10,0,905.0,105.0,2.3,29.5,879.0,1010.86,719.16
2018,5,28,10,15,911.0,106.0,2.45,30.0,905.5,1015.09,720.95
2018,5,28,10,30,917.0,107.0,2.6,30.5,932.0,1016.2,720.85
2018,5,28,10,45,921.5,107.5,2.7,30.95,951.5,1012.18,717.3
2018,5,28,11,0,926.0,108.0,2.8,31.4,971.0,1005.03,711.89
2018,5,28,11,15,928.5,108.5,2.85,31.65,983.5,992.87,703.58
2018,5,28,11,30,931.0,109.0,2.9,31.9,996.0,977.69,693.49
2018,5,28,11,45,933.5,109.0,3.0,32.15,1002.0,959.1,681.69
2018,5,28,12,0,936.0,109.0,3.1,32.4,1008.0,937.68,668.1
2018,5,28,12,15,935.0,109.5,3.15,32.5,1005.5,910.98,651.17
2018,5,28,12,30,934.0,110.0,3.2,32.6,1003.0,881.84,632.64
2018,5,28,12,45,931.5,110.0,3.25,32.75,992.5,848.73,611.31
2018,5,28,13,0,929.0,110.0,3.3,32.9,982.0,813.53,588.5
2018,5,28,13,15,925.5,109.0,3.35,32.9,964.5,774.77,563.51
2018,5,28,13,30,922.0,108.0,3.4,32.9,947.0,734.29,536.9
2018,5,28,13,45,917.0,107.5,3.45,32.95,923.0,691.71,506.65
2018,5,28,14,0,912.0,107.0,3.5,33.0,899.0,647.86,474.8
2018,5,28,14,15,905.0,105.0,3.55,32.9,868.0,600.53,440.02
2018,5,28,14,30,898.0,103.0,3.6,32.8,837.0,552.49,403.77
2018,5,28,14,45,889.0,101.5,3.6,32.7,800.5,503.42,365.66
2018,5,28,15,0,880.0,100.0,3.6,32.6,764.0,454.22,326.42
2018,5,28,15,15,868.0,98.0,3.6,32.6,722.5,403.58,285.06
2018,5,28,15,30,856.0,96.0,3.6,32.6,681.0,353.5,243.32
2018,5,28,15,45,840.5,93.0,3.55,32.15,635.0,302.45,200.88
2018,5,28,16,0,825.0,90.0,3.5,31.7,589.0,245.83,154.36
2018,5,28,16,15,804.5,87.5,3.45,31.25,540.5,197.0,115.1
2018,5,28,16,30,784.0,85.0,3.4,30.8,492.0,150.44,80.67
2018,5,28,16,45,757.0,81.5,3.35,30.35,441.5,105.1,53.27
2018,5,28,17,0,730.0,78.0,3.3,29.9,391.0,62.98,38.31
2018,5,28,17,15,693.5,73.5,3.15,28.95,340.0,47.39,34.45
2018,5,28,17,30,657.0,69.0,3.0,28.0,289.0,46.22,33.7
2018,5,28,17,45,605.0,63.5,2.8,27.1,239.5,44.14,32.07
2018,5,28,18,0,553.0,58.0,2.6,26.2,190.0,41.96,30.24
2018,5,28,18,15,474.5,50.0,2.35,25.0,144.5,37.46,26.3
2018,5,28,18,30,396.0,42.0,2.1,23.8,99.0,32.75,21.94
2018,5,28,18,45,277.0,31.5,1.85,22.6,64.0,25.37,14.5
2018,5,28,19,0,158.0,21.0,1.6,21.4,29.0,16.71,0.0
2018,5,28,19,15,79.0,10.5,1.6,20.85,14.5,10.01,0.0
2018,5,28,19,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.55,19.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,29,4,45,44.5,6.5,2.05,14.6,7.5,0.0,0.0
2018,5,29,5,0,89.0,13.0,2.3,14.8,15.0,48.2,0.0
2018,5,29,5,15,213.5,25.0,2.45,15.35,46.0,147.34,81.34
2018,5,29,5,30,338.0,37.0,2.6,15.9,77.0,238.51,186.07
2018,5,29,5,45,425.5,45.0,2.7,16.5,119.5,311.09,251.59
2018,5,29,6,0,513.0,53.0,2.8,17.1,162.0,390.93,320.1
2018,5,29,6,15,571.0,59.0,2.8,17.9,210.5,456.48,374.46
2018,5,29,6,30,629.0,65.0,2.8,18.7,259.0,525.83,429.43
2018,5,29,6,45,669.5,69.5,2.75,19.5,309.5,584.16,472.89
2018,5,29,7,0,710.0,74.0,2.7,20.3,360.0,640.84,512.45
2018,5,29,7,15,739.0,78.0,2.65,21.05,411.0,692.63,547.02
2018,5,29,7,30,768.0,82.0,2.6,21.8,462.0,744.41,580.46
2018,5,29,7,45,790.0,85.0,2.6,22.6,511.0,788.71,607.79
2018,5,29,8,0,812.0,88.0,2.6,23.4,560.0,831.98,633.79
2018,5,29,8,15,828.5,90.5,2.6,24.2,606.5,860.79,649.34
2018,5,29,8,30,845.0,93.0,2.6,25.0,653.0,895.32,668.64
2018,5,29,8,45,857.5,95.5,2.55,25.75,695.5,924.1,683.46
2018,5,29,9,0,870.0,98.0,2.5,26.5,738.0,950.55,696.57
2018,5,29,9,15,880.5,98.5,2.55,27.15,775.5,970.28,706.39
2018,5,29,9,30,891.0,99.0,2.6,27.8,813.0,987.34,714.54
2018,5,29,9,45,900.5,99.5,2.6,28.4,846.0,1000.6,720.0
2018,5,29,10,0,910.0,100.0,2.6,29.0,879.0,1010.91,723.67
2018,5,29,10,15,915.5,101.0,2.65,29.5,905.0,1014.76,724.12
2018,5,29,10,30,921.0,102.0,2.7,30.0,931.0,1015.48,722.77
2018,5,29,10,45,924.5,103.5,2.8,30.45,950.5,1011.6,719.27
2018,5,29,11,0,928.0,105.0,2.9,30.9,970.0,1004.57,713.89
2018,5,29,11,15,929.5,105.5,2.95,31.2,981.5,991.52,704.82
2018,5,29,11,30,931.0,106.0,3.0,31.5,993.0,975.49,694.0
2018,5,29,11,45,931.0,106.5,3.05,31.8,997.5,955.2,680.53
2018,5,29,12,0,931.0,107.0,3.1,32.1,1002.0,932.18,665.39
2018,5,29,12,15,928.5,108.0,3.2,32.2,998.5,904.86,648.34
2018,5,29,12,30,926.0,109.0,3.3,32.3,995.0,875.19,629.68
2018,5,29,12,45,921.5,111.0,3.35,32.4,985.0,842.59,608.7
2018,5,29,13,0,917.0,113.0,3.4,32.5,975.0,808.02,586.3
2018,5,29,13,15,914.0,112.0,3.5,32.4,958.0,770.08,562.17
2018,5,29,13,30,911.0,111.0,3.6,32.3,941.0,730.43,536.3
2018,5,29,13,45,906.0,109.5,3.7,32.15,916.5,687.47,506.21
2018,5,29,14,0,901.0,108.0,3.8,32.0,892.0,643.27,474.46
2018,5,29,14,15,895.0,107.5,3.85,31.7,863.0,598.29,441.39
2018,5,29,14,30,889.0,107.0,3.9,31.4,834.0,552.51,406.77
2018,5,29,14,45,880.0,104.5,3.95,31.05,797.5,503.06,368.58
2018,5,29,15,0,871.0,102.0,4.0,30.7,761.0,453.5,329.17
2018,5,29,15,15,859.0,100.0,4.0,30.7,719.5,403.31,287.79
2018,5,29,15,30,847.0,98.0,4.0,30.7,678.0,353.7,246.05
2018,5,29,15,45,833.5,95.0,4.05,29.5,633.5,303.65,204.62
2018,5,29,16,0,820.0,92.0,4.1,28.3,589.0,247.88,158.61
2018,5,29,16,15,803.0,88.5,4.1,27.4,542.0,199.11,118.82
2018,5,29,16,30,786.0,85.0,4.1,26.5,495.0,152.25,83.43
2018,5,29,16,45,761.5,81.5,4.1,25.55,445.0,106.96,55.3
2018,5,29,17,0,737.0,78.0,4.1,24.6,395.0,64.64,39.44
2018,5,29,17,15,701.0,73.5,4.1,23.4,344.0,52.28,39.52
2018,5,29,17,30,665.0,69.0,4.1,22.2,293.0,46.16,34.51
2018,5,29,17,45,613.5,63.5,4.1,21.05,243.5,44.07,32.88
2018,5,29,18,0,562.0,58.0,4.1,19.9,194.0,41.88,31.03
2018,5,29,18,15,482.0,51.0,4.05,18.85,148.5,38.25,27.73
2018,5,29,18,30,402.0,44.0,4.0,17.8,103.0,34.52,24.1
2018,5,29,18,45,279.0,33.5,4.0,16.8,67.0,27.21,16.56
2018,5,29,19,0,156.0,23.0,4.0,15.8,31.0,18.34,0.0
2018,5,29,19,15,78.0,11.5,4.0,15.35,15.5,10.96,0.0
2018,5,29,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.7,10.85,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,30,4,45,6.0,4.5,4.6,10.8,4.5,0.0,0.0
2018,5,30,5,0,12.0,9.0,4.7,10.9,9.0,13.41,0.0
2018,5,30,5,15,20.5,23.5,4.75,11.1,25.0,35.62,16.57
2018,5,30,5,30,29.0,38.0,4.8,11.3,41.0,57.55,42.07
2018,5,30,5,45,27.5,55.0,4.85,11.55,59.5,76.62,59.69
2018,5,30,6,0,26.0,72.0,4.9,11.8,78.0,94.8,76.0
2018,5,30,6,15,43.0,93.0,4.95,12.15,105.5,129.56,106.39
2018,5,30,6,30,60.0,114.0,5.0,12.5,133.0,165.16,137.05
2018,5,30,6,45,47.5,120.0,5.0,12.85,136.5,161.62,133.51
2018,5,30,7,0,35.0,126.0,5.0,13.2,140.0,157.98,129.65
2018,5,30,7,15,73.5,167.5,5.0,13.5,202.0,236.07,195.22
2018,5,30,7,30,112.0,209.0,5.0,13.8,264.0,329.22,271.28
2018,5,30,7,45,111.5,231.0,5.0,14.1,291.0,354.72,290.33
2018,5,30,8,0,111.0,253.0,5.0,14.4,318.0,379.61,308.78
2018,5,30,8,15,137.5,273.0,5.0,14.7,360.0,425.86,344.8
2018,5,30,8,30,164.0,293.0,5.0,15.0,402.0,472.69,380.67
2018,5,30,8,45,172.5,317.5,5.05,15.25,438.5,508.0,406.63
2018,5,30,9,0,181.0,342.0,5.1,15.5,475.0,542.62,431.82
2018,5,30,9,15,229.5,355.0,5.05,15.8,533.0,602.44,476.94
2018,5,30,9,30,278.0,368.0,5.0,16.1,591.0,675.94,531.04
2018,5,30,9,45,337.5,365.5,5.0,16.4,647.0,729.07,570.15
2018,5,30,10,0,397.0,363.0,5.0,16.7,703.0,781.62,608.31
2018,5,30,10,15,572.0,290.0,5.0,17.15,796.5,884.66,685.61
2018,5,30,10,30,747.0,217.0,5.0,17.6,890.0,977.83,751.59
2018,5,30,10,45,626.0,271.5,5.0,18.05,843.5,905.03,696.53
2018,5,30,11,0,505.0,326.0,5.0,18.5,797.0,829.78,638.24
2018,5,30,11,15,412.0,383.5,5.05,18.85,771.0,784.97,602.29
2018,5,30,11,30,319.0,441.0,5.1,19.2,745.0,735.32,562.67
2018,5,30,11,45,466.0,368.5,5.1,19.55,815.5,791.69,606.95
2018,5,30,12,0,613.0,296.0,5.1,19.9,886.0,835.89,641.34
2018,5,30,12,15,754.5,219.0,5.2,20.0,943.0,865.2,665.04
2018,5,30,12,30,896.0,142.0,5.3,20.1,1000.0,880.72,676.3
2018,5,30,12,45,878.0,150.5,5.35,20.2,984.0,843.48,649.96
2018,5,30,13,0,860.0,159.0,5.4,20.3,968.0,807.26,624.49
2018,5,30,13,15,872.5,149.0,5.45,20.15,957.0,772.61,600.56
2018,5,30,13,30,885.0,139.0,5.5,20.0,946.0,737.45,574.92
2018,5,30,13,45,852.5,152.5,5.55,19.85,913.0,689.09,537.95
2018,5,30,14,0,820.0,166.0,5.6,19.7,880.0,642.17,501.42
2018,5,30,14,15,840.5,149.0,5.6,19.4,858.5,600.55,469.01
2018,5,30,14,30,861.0,132.0,5.6,19.1,837.0,559.79,436.09
2018,5,30,14,45,852.0,129.5,5.6,18.8,801.0,507.22,393.04
2018,5,30,15,0,843.0,127.0,5.6,18.5,765.0,458.32,351.69
2018,5,30,15,15,829.5,124.5,5.6,18.5,723.5,407.95,307.88
2018,5,30,15,30,816.0,122.0,5.6,18.5,682.0,358.43,264.03
2018,5,30,15,45,799.0,119.0,5.6,17.75,636.5,308.6,220.32
2018,5,30,16,0,782.0,116.0,5.6,17.0,591.0,260.39,177.97
2018,5,30,16,15,758.5,112.5,5.55,16.55,542.0,206.71,132.46
2018,5,30,16,30,735.0,109.0,5.5,16.1,493.0,160.95,96.37
2018,5,30,16,45,704.0,104.5,5.5,15.65,442.0,116.66,67.31
2018,5,30,17,0,673.0,100.0,5.5,15.2,391.0,75.99,50.29
2018,5,30,17,15,626.5,96.0,5.4,14.6,339.5,64.04,51.43
2018,5,30,17,30,580.0,92.0,5.3,14.0,288.0,64.21,51.82
2018,5,30,17,45,516.5,85.0,5.2,13.45,238.0,61.8,49.8
2018,5,30,18,0,453.0,78.0,5.1,12.9,188.0,57.51,45.95
2018,5,30,18,15,355.0,67.5,4.95,12.4,141.5,50.85,39.74
2018,5,30,18,30,257.0,57.0,4.8,11.9,95.0,43.93,33.03
2018,5,30,18,45,154.5,40.0,4.6,11.45,60.5,32.43,21.48
2018,5,30,19,0,52.0,23.0,4.4,11.0,26.0,19.68,0.0
2018,5,30,19,15,26.0,11.5,4.4,10.9,13.0,10.96,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,3.75,10.8,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,3.8,10.8,2.0,1.91,0.0
2018,5,31,5,15,0.0,4.0,3.85,11.0,4.0,3.7,0.0
2018,5,31,5,30,0.0,6.0,3.9,11.2,6.0,5.55,0.0
2018,5,31,5,45,0.0,9.0,3.9,11.35,9.0,8.33,1.45
2018,5,31,6,0,0.0,12.0,3.9,11.5,12.0,11.11,3.94
2018,5,31,6,15,0.0,29.5,3.95,11.85,29.5,27.37,18.04
2018,5,31,6,30,0.0,47.0,4.0,12.2,47.0,43.66,32.09
2018,5,31,6,45,5.5,73.5,4.05,12.6,75.5,72.67,57.0
2018,5,31,7,0,11.0,100.0,4.1,13.0,104.0,103.76,83.3
2018,5,31,7,15,15.0,137.5,4.1,13.4,144.0,145.98,118.38
2018,5,31,7,30,19.0,175.0,4.1,13.8,184.0,188.61,153.1
2018,5,31,7,45,22.0,192.0,4.15,14.25,204.0,207.99,168.24
2018,5,31,8,0,25.0,209.0,4.2,14.7,224.0,227.46,183.3
2018,5,31,8,15,25.5,222.5,4.2,15.15,238.5,252.99,202.9
2018,5,31,8,30,26.0,236.0,4.2,15.6,253.0,266.69,212.85
2018,5,31,8,45,49.0,279.0,4.2,16.1,314.0,334.13,265.8
2018,5,31,9,0,72.0,322.0,4.2,16.6,375.0,401.77,317.57
2018,5,31,9,15,108.5,344.0,4.25,16.95,428.5,472.95,371.8
2018,5,31,9,30,145.0,366.0,4.3,17.3,482.0,530.09,414.55
2018,5,31,9,45,133.0,387.5,4.3,17.65,497.5,538.52,418.68
2018,5,31,10,0,121.0,409.0,4.3,18.0,513.0,545.91,422.28
2018,5,31,10,15,171.0,405.5,4.35,18.25,557.0,587.23,453.76
2018,5,31,10,30,221.0,402.0,4.4,18.5,601.0,638.55,491.84
2018,5,31,10,45,237.0,406.0,4.45,18.7,623.5,651.45,500.73
2018,5,31,11,0,253.0,410.0,4.5,18.9,646.0,663.01,508.85
2018,5,31,11,15,360.0,365.5,4.55,19.0,706.5,711.39,547.05
2018,5,31,11,30,467.0,321.0,4.6,19.1,767.0,763.11,586.76
2018,5,31,11,45,399.0,350.5,4.65,19.2,733.0,713.96,548.82
2018,5,31,12,0,331.0,380.0,4.7,19.3,699.0,662.07,509.22
2018,5,31,12,15,401.0,360.5,4.65,19.3,745.5,692.66,533.02
2018,5,31,12,30,471.0,341.0,4.6,19.3,792.0,715.54,550.58
2018,5,31,12,45,448.0,352.0,4.6,19.3,777.5,686.07,528.19
2018,5,31,13,0,425.0,363.0,4.6,19.3,763.0,656.82,506.11
2018,5,31,13,15,535.0,308.5,4.55,19.3,803.0,668.96,517.05
2018,5,31,13,30,645.0,254.0,4.5,19.3,843.0,670.55,519.54
2018,5,31,13,45,751.0,199.5,4.45,19.25,867.5,662.74,514.49
2018,5,31,14,0,857.0,145.0,4.4,19.2,892.0,647.81,503.3
2018,5,31,14,15,859.5,138.5,4.4,19.05,865.5,606.33,470.65
2018,5,31,14,30,862.0,132.0,4.4,18.9,839.0,561.56,434.8
2018,5,31,14,45,852.0,129.5,4.35,18.8,802.5,508.52,391.57
2018,5,31,15,0,842.0,127.0,4.3,18.7,766.0,459.23,350.11
2018,5,31,15,15,828.0,124.5,4.3,18.7,724.0,408.75,306.8
2018,5,31,15,30,814.0,122.0,4.3,18.7,682.0,359.17,263.41
2018,5,31,15,45,797.5,118.5,4.2,18.2,636.5,309.19,219.69
2018,5,31,16,0,781.0,115.0,4.1,17.7,591.0,260.76,177.31
2018,5,31,16,15,758.0,112.0,4.05,17.35,542.5,207.68,132.56
2018,5,31,16,30,735.0,109.0,4.0,17.0,494.0,162.38,96.92
2018,5,31,16,45,704.5,104.5,3.95,16.6,443.0,118.1,67.77
2018,5,31,17,0,674.0,100.0,3.9,16.2,392.0,77.39,50.25
2018,5,31,17,15,633.5,94.0,3.8,15.75,341.0,62.36,49.7
2018,5,31,17,30,593.0,88.0,3.7,15.3,290.0,60.79,48.52
2018,5,31,17,45,536.5,80.5,3.6,14.8,240.5,57.78,45.97
2018,5,31,18,0,480.0,73.0,3.5,14.3,191.0,54.6,43.12
2018,5,31,18,15,397.0,63.5,3.2,13.75,146.0,47.73,36.79
2018,5,31,18,30,314.0,54.0,2.9,13.2,101.0,41.53,30.8
2018,5,31,18,45,206.0,39.0,2.65,12.65,65.5,30.52,19.93
2018,5,31,19,0,98.0,24.0,2.4,12.1,30.0,19.81,0.0
2018,5,31,19,15,49.0,12.0,2.35,11.85,15.0,11.44,0.0
2018,5,31,19,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,1,4,45,30.0,7.0,1.7,9.95,8.0,0.0,0.0
2018,6,1,5,0,60.0,14.0,1.8,10.2,16.0,37.59,0.0
2018,6,1,5,15,168.0,29.0,1.8,10.6,46.5,133.8,80.94
2018,6,1,5,30,276.0,44.0,1.8,11.0,77.0,216.6,172.18
2018,6,1,5,45,368.0,53.5,1.8,11.45,119.5,288.27,236.98
2018,6,1,6,0,460.0,63.0,1.8,11.9,162.0,371.89,309.02
2018,6,1,6,15,523.0,70.5,1.75,12.5,211.0,440.76,366.39
2018,6,1,6,30,586.0,78.0,1.7,13.1,260.0,513.69,424.51
2018,6,1,6,45,632.0,82.5,1.65,13.7,311.0,574.58,470.8
2018,6,1,7,0,678.0,87.0,1.6,14.3,362.0,637.41,515.58
2018,6,1,7,15,711.0,90.5,1.55,15.15,413.0,690.36,550.54
2018,6,1,7,30,744.0,94.0,1.5,16.0,464.0,739.88,581.82
2018,6,1,7,45,769.5,97.0,1.45,16.8,514.0,786.51,610.13
2018,6,1,8,0,795.0,100.0,1.4,17.6,564.0,832.32,637.02
2018,6,1,8,15,814.0,102.5,1.55,18.55,611.0,870.57,660.18
2018,6,1,8,30,833.0,105.0,1.7,19.5,658.0,907.14,681.96
2018,6,1,8,45,848.0,106.5,1.8,20.4,701.5,928.72,693.05
2018,6,1,9,0,863.0,108.0,1.9,21.3,745.0,956.17,708.13
2018,6,1,9,15,877.0,108.0,1.95,21.9,784.0,978.59,719.96
2018,6,1,9,30,891.0,108.0,2.0,22.5,823.0,998.44,730.18
2018,6,1,9,45,903.0,107.5,2.1,23.1,857.0,1013.03,737.65
2018,6,1,10,0,915.0,107.0,2.2,23.7,891.0,1024.72,743.38
2018,6,1,10,15,921.0,107.5,2.25,24.2,917.5,1028.52,743.87
2018,6,1,10,30,927.0,108.0,2.3,24.7,944.0,1029.18,742.57
2018,6,1,10,45,931.0,108.5,2.35,25.15,963.5,1024.74,738.32
2018,6,1,11,0,935.0,109.0,2.4,25.6,983.0,1017.15,732.22
2018,6,1,11,15,937.5,109.5,2.5,25.95,995.5,1005.01,724.15
2018,6,1,11,30,940.0,110.0,2.6,26.3,1008.0,989.84,714.21
2018,6,1,11,45,941.5,110.0,2.65,26.65,1013.0,970.32,701.08
2018,6,1,12,0,943.0,110.0,2.7,27.0,1018.0,948.01,686.2
2018,6,1,12,15,940.5,111.0,2.75,27.25,1015.0,920.48,668.22
2018,6,1,12,30,938.0,112.0,2.8,27.5,1012.0,890.56,648.67
2018,6,1,12,45,934.0,113.5,2.9,27.75,1001.5,857.65,627.4
2018,6,1,13,0,930.0,115.0,3.0,28.0,991.0,822.71,604.6
2018,6,1,13,15,927.5,113.5,3.05,28.1,974.0,784.37,579.39
2018,6,1,13,30,925.0,112.0,3.1,28.2,957.0,744.26,552.65
2018,6,1,13,45,921.0,111.0,3.15,28.3,933.5,701.96,522.2
2018,6,1,14,0,917.0,110.0,3.2,28.4,910.0,658.29,490.1
2018,6,1,14,15,910.5,108.5,3.25,28.4,879.5,611.61,455.23
2018,6,1,14,30,904.0,107.0,3.3,28.4,849.0,564.16,418.87
2018,6,1,14,45,895.0,105.0,3.4,28.4,812.5,514.54,380.03
2018,6,1,15,0,886.0,103.0,3.5,28.4,776.0,464.78,339.98
2018,6,1,15,15,874.0,100.5,3.5,28.4,734.0,413.55,297.69
2018,6,1,15,30,862.0,98.0,3.5,28.4,692.0,362.88,254.97
2018,6,1,15,45,847.0,95.5,3.6,27.95,646.5,312.14,212.2
2018,6,1,16,0,832.0,93.0,3.7,27.5,601.0,255.83,165.12
2018,6,1,16,15,812.0,90.0,3.7,27.05,552.0,206.36,124.4
2018,6,1,16,30,792.0,87.0,3.7,26.6,503.0,159.09,88.22
2018,6,1,16,45,765.5,83.0,3.75,26.15,452.0,112.93,58.58
2018,6,1,17,0,739.0,79.0,3.8,25.7,401.0,69.94,40.55
2018,6,1,17,15,703.0,75.0,3.65,24.85,350.0,53.25,40.08
2018,6,1,17,30,667.0,71.0,3.5,24.0,299.0,47.43,35.33
2018,6,1,17,45,616.0,65.0,3.4,23.1,249.0,45.0,33.4
2018,6,1,18,0,565.0,59.0,3.3,22.2,199.0,42.43,31.22
2018,6,1,18,15,489.5,52.0,3.05,21.1,153.5,38.83,28.01
2018,6,1,18,30,414.0,45.0,2.8,20.0,108.0,35.12,24.47
2018,6,1,18,45,295.5,34.0,2.55,18.9,71.0,27.35,16.86
2018,6,1,19,0,177.0,23.0,2.3,17.8,34.0,18.24,0.14
2018,6,1,19,15,88.5,11.5,2.15,17.25,17.0,10.96,0.0
2018,6,1,19,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,4,45,53.5,8.0,1.0,12.7,9.5,0.0,0.0
2018,6,2,5,0,107.0,16.0,1.0,13.1,19.0,58.52,0.0
2018,6,2,5,15,231.0,27.0,1.15,13.85,50.0,159.09,97.27
2018,6,2,5,30,355.0,38.0,1.3,14.6,81.0,248.66,194.98
2018,6,2,5,45,442.5,45.5,1.5,15.35,124.5,321.61,259.98
2018,6,2,6,0,530.0,53.0,1.7,16.1,168.0,401.69,328.04
2018,6,2,6,15,587.5,59.0,1.65,16.95,217.0,467.7,381.65
2018,6,2,6,30,645.0,65.0,1.6,17.8,266.0,537.45,435.54
2018,6,2,6,45,685.0,69.5,1.5,18.65,317.0,592.53,474.81
2018,6,2,7,0,725.0,74.0,1.4,19.5,368.0,653.07,515.44
2018,6,2,7,15,754.0,77.5,1.35,20.55,419.0,704.79,547.88
2018,6,2,7,30,783.0,81.0,1.3,21.6,470.0,756.47,579.05
2018,6,2,7,45,804.5,84.5,1.3,22.7,520.0,801.43,604.95
2018,6,2,8,0,826.0,88.0,1.3,23.8,570.0,845.32,629.41
2018,6,2,8,15,842.5,90.0,1.4,24.7,616.5,873.92,645.01
2018,6,2,8,30,859.0,92.0,1.5,25.6,663.0,908.24,664.31
2018,6,2,8,45,872.0,94.0,1.6,26.45,706.0,937.26,680.04
2018,6,2,9,0,885.0,96.0,1.7,27.3,749.0,963.94,694.18
2018,6,2,9,15,891.0,100.0,1.8,28.0,786.5,983.55,704.21
2018,6,2,9,30,897.0,104.0,1.9,28.7,824.0,1000.25,712.48
2018,6,2,9,45,900.0,108.0,2.05,29.45,855.5,1010.98,717.53
2018,6,2,10,0,903.0,112.0,2.2,30.2,887.0,1018.61,720.7
2018,6,2,10,15,909.0,113.5,2.25,30.7,913.5,1023.42,721.82
2018,6,2,10,30,915.0,115.0,2.3,31.2,940.0,1025.11,721.13
2018,6,2,10,45,919.0,115.5,2.4,31.75,959.5,1020.68,717.17
2018,6,2,11,0,923.0,116.0,2.5,32.3,979.0,1013.14,711.41
2018,6,2,11,15,926.0,116.5,2.5,32.65,992.0,1001.57,702.86
2018,6,2,11,30,929.0,117.0,2.5,33.0,1005.0,986.99,692.59
2018,6,2,11,45,931.0,117.0,2.5,33.4,1010.5,968.08,679.6
2018,6,2,12,0,933.0,117.0,2.5,33.8,1016.0,946.4,664.99
2018,6,2,12,15,934.0,116.5,2.45,34.0,1014.5,920.72,648.06
2018,6,2,12,30,935.0,116.0,2.4,34.2,1013.0,892.53,629.62
2018,6,2,12,45,935.0,114.0,2.4,34.45,1003.5,859.8,608.56
2018,6,2,13,0,935.0,112.0,2.4,34.7,994.0,824.86,586.05
2018,6,2,13,15,932.0,111.0,2.4,34.8,976.5,786.49,561.56
2018,6,2,13,30,929.0,110.0,2.4,34.9,959.0,746.37,535.75
2018,6,2,13,45,924.0,109.0,2.4,35.0,935.0,703.31,505.84
2018,6,2,14,0,919.0,108.0,2.4,35.1,911.0,658.98,474.38
2018,6,2,14,15,912.0,106.5,2.45,35.0,880.0,611.99,440.91
2018,6,2,14,30,905.0,105.0,2.5,34.9,849.0,564.27,405.95
2018,6,2,14,45,896.0,103.0,2.55,34.85,812.5,514.66,368.54
2018,6,2,15,0,887.0,101.0,2.6,34.8,776.0,464.91,329.92
2018,6,2,15,15,875.0,99.0,2.6,34.8,734.5,414.08,289.35
2018,6,2,15,30,863.0,97.0,2.6,34.8,693.0,363.81,248.31
2018,6,2,15,45,848.0,94.5,2.7,34.3,647.5,313.05,206.97
2018,6,2,16,0,833.0,92.0,2.8,33.8,602.0,256.7,161.3
