Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,16,15,813.0,89.0,2.8,33.35,553.0,207.19,121.66
2018,6,2,16,30,793.0,86.0,2.8,32.9,504.0,159.87,86.3
2018,6,2,16,45,767.5,82.5,2.8,32.4,453.5,114.12,57.49
2018,6,2,17,0,742.0,79.0,2.8,31.9,403.0,71.42,39.75
2018,6,2,17,15,706.5,74.5,2.55,30.75,352.0,52.77,38.64
2018,6,2,17,30,671.0,70.0,2.3,29.6,301.0,46.6,33.76
2018,6,2,17,45,620.5,64.5,2.1,28.5,251.0,44.53,32.21
2018,6,2,18,0,570.0,59.0,1.9,27.4,201.0,42.35,30.45
2018,6,2,18,15,494.5,52.0,1.7,26.1,155.0,38.75,27.33
2018,6,2,18,30,419.0,45.0,1.5,24.8,109.0,35.01,23.88
2018,6,2,18,45,305.5,34.5,1.35,23.45,72.5,27.73,16.89
2018,6,2,19,0,192.0,24.0,1.2,22.1,36.0,19.05,1.52
2018,6,2,19,15,100.0,13.0,1.2,21.55,19.0,12.39,0.0
2018,6,2,19,30,8.0,2.0,1.2,21.0,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,1.15,20.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,1.95,14.8,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,2.1,15.1,19.0,59.22,0.0
2018,6,3,5,15,236.0,26.5,2.25,15.85,50.5,161.37,99.6
2018,6,3,5,30,361.0,38.0,2.4,16.6,82.0,251.76,196.97
2018,6,3,5,45,447.5,46.0,2.6,17.3,126.0,325.02,262.32
2018,6,3,6,0,534.0,54.0,2.8,18.0,170.0,405.4,330.81
2018,6,3,6,15,591.0,59.5,2.7,18.8,219.0,470.67,384.29
2018,6,3,6,30,648.0,65.0,2.6,19.6,268.0,539.6,438.1
2018,6,3,6,45,687.5,69.5,2.5,20.45,319.0,594.46,477.92
2018,6,3,7,0,727.0,74.0,2.4,21.3,370.0,654.72,519.24
2018,6,3,7,15,755.5,78.0,2.4,22.3,421.0,706.73,553.09
2018,6,3,7,30,784.0,82.0,2.4,23.3,472.0,758.67,585.79
2018,6,3,7,45,805.0,84.5,2.35,24.3,521.0,802.03,611.15
2018,6,3,8,0,826.0,87.0,2.3,25.3,570.0,844.28,635.05
2018,6,3,8,15,842.0,90.0,2.3,26.15,617.0,873.67,650.49
2018,6,3,8,30,858.0,93.0,2.3,27.0,664.0,908.7,669.53
2018,6,3,8,45,870.5,95.0,2.25,27.85,706.5,937.23,683.47
2018,6,3,9,0,883.0,97.0,2.2,28.7,749.0,963.42,695.71
2018,6,3,9,15,891.5,99.5,2.25,29.35,787.0,983.75,705.7
2018,6,3,9,30,900.0,102.0,2.3,30.0,825.0,1001.29,713.97
2018,6,3,9,45,906.0,104.5,2.35,30.7,857.5,1013.44,718.77
2018,6,3,10,0,912.0,107.0,2.4,31.4,890.0,1022.54,721.79
2018,6,3,10,15,917.5,108.5,2.5,31.9,916.5,1026.97,723.11
2018,6,3,10,30,923.0,110.0,2.6,32.4,943.0,1028.26,722.61
2018,6,3,10,45,927.0,110.5,2.65,32.9,962.5,1023.89,718.24
2018,6,3,11,0,931.0,111.0,2.7,33.4,982.0,1016.4,712.09
2018,6,3,11,15,933.5,111.5,2.75,33.8,994.5,1004.37,703.55
2018,6,3,11,30,936.0,112.0,2.8,34.2,1007.0,989.33,693.26
2018,6,3,11,45,937.5,112.0,2.85,34.55,1012.5,969.95,680.49
2018,6,3,12,0,939.0,112.0,2.9,34.9,1018.0,947.8,666.05
2018,6,3,12,15,937.5,112.5,3.0,34.95,1015.0,920.84,649.76
2018,6,3,12,30,936.0,113.0,3.1,35.0,1012.0,891.47,631.84
2018,6,3,12,45,905.5,131.0,3.2,35.05,993.5,852.01,607.24
2018,6,3,13,0,875.0,149.0,3.3,35.1,975.0,811.7,581.87
2018,6,3,13,15,899.5,130.0,3.35,35.0,965.5,780.08,562.09
2018,6,3,13,30,924.0,111.0,3.4,34.9,956.0,744.79,539.62
2018,6,3,13,45,893.0,125.5,3.45,34.75,925.0,698.11,506.95
2018,6,3,14,0,862.0,140.0,3.5,34.6,894.0,651.89,473.95
2018,6,3,14,15,840.5,145.0,3.5,34.35,859.0,601.72,437.8
2018,6,3,14,30,819.0,150.0,3.5,34.1,824.0,554.22,402.62
2018,6,3,14,45,808.0,146.0,3.55,33.8,786.5,505.13,365.7
2018,6,3,15,0,797.0,142.0,3.6,33.5,749.0,456.3,327.93
2018,6,3,15,15,822.5,122.0,3.6,33.5,718.5,408.52,289.09
2018,6,3,15,30,848.0,102.0,3.6,33.5,688.0,364.21,251.46
2018,6,3,15,45,840.5,96.5,3.65,32.55,645.0,313.92,210.17
2018,6,3,16,0,833.0,91.0,3.7,31.6,602.0,257.32,163.8
2018,6,3,16,15,815.0,87.5,3.65,30.9,553.5,207.78,123.59
2018,6,3,16,30,797.0,84.0,3.6,30.2,505.0,160.23,87.44
2018,6,3,16,45,773.0,80.5,3.55,29.45,455.5,114.38,57.95
2018,6,3,17,0,749.0,77.0,3.5,28.7,406.0,71.42,39.44
2018,6,3,17,15,715.5,72.5,3.45,27.6,355.0,51.1,37.77
2018,6,3,17,30,682.0,68.0,3.4,26.5,304.0,45.05,32.91
2018,6,3,17,45,634.0,62.5,3.3,25.4,254.0,42.91,31.27
2018,6,3,18,0,586.0,57.0,3.2,24.3,204.0,40.64,29.41
2018,6,3,18,15,514.0,50.0,3.1,23.15,158.0,36.94,26.16
2018,6,3,18,30,442.0,43.0,3.0,22.0,112.0,33.09,22.57
2018,6,3,18,45,330.0,34.0,2.9,20.9,75.5,27.16,16.7
2018,6,3,19,0,218.0,25.0,2.8,19.8,39.0,20.96,3.48
2018,6,3,19,15,114.5,13.5,2.8,19.15,20.5,12.87,0.0
2018,6,3,19,30,11.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.8,17.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,4,4,45,66.5,8.0,2.9,12.9,10.0,0.0,0.0
2018,6,4,5,0,133.0,16.0,3.0,13.1,20.0,69.12,0.0
2018,6,4,5,15,264.0,26.0,3.1,13.6,52.5,173.99,110.11
2018,6,4,5,30,395.0,36.0,3.2,14.1,85.0,266.71,211.29
2018,6,4,5,45,479.5,43.0,3.25,14.65,129.0,338.92,276.91
2018,6,4,6,0,564.0,50.0,3.3,15.2,173.0,418.14,345.47
2018,6,4,6,15,619.0,55.0,3.4,16.0,222.0,482.61,399.53
2018,6,4,6,30,674.0,60.0,3.5,16.8,271.0,547.3,451.6
2018,6,4,6,45,712.5,63.5,3.6,17.6,322.0,605.14,494.87
2018,6,4,7,0,751.0,67.0,3.7,18.4,373.0,664.25,537.24
2018,6,4,7,15,778.0,70.5,3.8,19.15,424.0,715.26,572.31
2018,6,4,7,30,805.0,74.0,3.9,19.9,475.0,766.1,606.35
2018,6,4,7,45,825.0,77.0,4.0,20.6,524.5,802.75,629.47
2018,6,4,8,0,845.0,80.0,4.1,21.3,574.0,845.2,656.41
2018,6,4,8,15,860.5,82.5,4.15,21.9,621.0,881.59,678.62
2018,6,4,8,30,876.0,85.0,4.2,22.5,668.0,916.12,699.28
2018,6,4,8,45,888.0,87.0,4.25,23.05,711.0,944.66,715.75
2018,6,4,9,0,900.0,89.0,4.3,23.6,754.0,970.79,730.5
2018,6,4,9,15,905.0,93.5,4.3,24.0,791.5,990.36,740.92
2018,6,4,9,30,910.0,98.0,4.3,24.4,829.0,1006.95,749.4
2018,6,4,9,45,910.5,104.0,4.35,24.8,860.5,1017.65,754.32
2018,6,4,10,0,911.0,110.0,4.4,25.2,892.0,1025.11,757.23
2018,6,4,10,15,917.0,111.0,4.4,25.4,918.5,1029.5,758.53
2018,6,4,10,30,923.0,112.0,4.4,25.6,945.0,1030.76,757.92
2018,6,4,10,45,927.5,112.5,4.45,25.75,965.0,1026.89,754.51
2018,6,4,11,0,932.0,113.0,4.5,25.9,985.0,1019.89,749.19
2018,6,4,11,15,936.0,113.0,4.55,25.95,998.5,1008.79,741.52
2018,6,4,11,30,940.0,113.0,4.6,26.0,1012.0,994.65,732.18
2018,6,4,11,45,942.0,113.0,4.65,26.05,1018.0,975.68,719.71
2018,6,4,12,0,944.0,113.0,4.7,26.1,1024.0,953.91,705.4
2018,6,4,12,15,943.5,113.0,4.75,25.95,1021.5,927.26,688.37
2018,6,4,12,30,943.0,113.0,4.8,25.8,1019.0,898.15,669.62
2018,6,4,12,45,941.5,112.0,4.85,25.7,1009.0,864.99,647.85
2018,6,4,13,0,940.0,111.0,4.9,25.6,999.0,829.69,624.44
2018,6,4,13,15,937.0,110.5,4.95,25.4,982.0,791.69,599.21
2018,6,4,13,30,934.0,110.0,5.0,25.2,965.0,751.92,572.45
2018,6,4,13,45,930.5,108.0,5.0,25.0,941.5,708.89,540.97
2018,6,4,14,0,927.0,106.0,5.0,24.8,918.0,664.46,507.61
2018,6,4,14,15,908.5,111.0,5.0,24.5,884.0,616.12,470.58
2018,6,4,14,30,890.0,116.0,5.0,24.2,850.0,567.94,432.79
2018,6,4,14,45,808.5,145.0,5.0,23.9,789.5,505.67,383.62
2018,6,4,15,0,727.0,174.0,5.0,23.6,729.0,449.2,338.36
2018,6,4,15,15,789.5,139.0,5.0,23.6,711.5,411.3,305.02
2018,6,4,15,30,852.0,104.0,5.0,23.6,694.0,368.44,266.19
2018,6,4,15,45,849.0,97.5,4.95,22.75,652.5,318.44,222.83
2018,6,4,16,0,846.0,91.0,4.9,21.9,611.0,268.53,179.25
2018,6,4,16,15,826.5,88.0,4.85,21.35,562.0,211.63,131.38
2018,6,4,16,30,807.0,85.0,4.8,20.8,513.0,163.7,93.32
2018,6,4,16,45,778.5,82.0,4.75,20.2,461.0,117.38,62.22
2018,6,4,17,0,750.0,79.0,4.7,19.6,409.0,74.41,42.72
2018,6,4,17,15,717.0,74.5,4.6,18.9,358.0,52.65,40.57
2018,6,4,17,30,684.0,70.0,4.5,18.2,307.0,46.48,35.38
2018,6,4,17,45,613.0,66.5,4.45,17.45,253.5,45.93,35.05
2018,6,4,18,0,542.0,63.0,4.4,16.7,200.0,45.48,34.68
2018,6,4,18,15,433.0,56.0,4.25,16.05,150.0,41.98,31.44
2018,6,4,18,30,324.0,49.0,4.1,15.4,100.0,37.35,26.98
2018,6,4,18,45,238.0,36.5,3.95,14.75,67.0,28.34,18.26
2018,6,4,19,0,152.0,24.0,3.8,14.1,34.0,18.96,3.73
2018,6,4,19,15,80.5,13.0,3.8,13.8,18.0,12.39,0.0
2018,6,4,19,30,9.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.8,13.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,39.0,8.0,3.5,10.7,9.5,0.0,0.0
2018,6,5,5,0,78.0,16.0,3.6,10.9,19.0,46.86,0.0
2018,6,5,5,15,190.5,30.0,3.7,11.3,50.5,146.43,93.9
2018,6,5,5,30,303.0,44.0,3.8,11.7,82.0,229.91,183.83
2018,6,5,5,45,392.5,54.5,3.95,12.05,126.0,304.24,251.46
2018,6,5,6,0,482.0,65.0,4.1,12.4,170.0,387.45,324.41
2018,6,5,6,15,540.0,72.5,4.1,12.8,219.0,454.24,381.59
2018,6,5,6,30,598.0,80.0,4.1,13.2,268.0,524.59,439.54
2018,6,5,6,45,635.5,87.5,4.1,13.65,318.5,583.58,486.17
2018,6,5,7,0,673.0,95.0,4.1,14.1,369.0,643.91,531.52
2018,6,5,7,15,698.5,100.5,4.05,14.6,418.0,693.36,566.46
2018,6,5,7,30,724.0,106.0,4.0,15.1,467.0,742.64,600.37
2018,6,5,7,45,747.0,110.5,4.0,15.65,516.5,788.14,630.71
2018,6,5,8,0,770.0,115.0,4.0,16.2,566.0,828.34,656.6
2018,6,5,8,15,801.0,115.0,4.0,16.8,617.5,874.06,685.9
2018,6,5,8,30,832.0,115.0,4.0,17.4,669.0,918.63,713.81
2018,6,5,8,45,802.5,133.5,4.0,18.0,696.0,925.63,714.99
2018,6,5,9,0,773.0,152.0,4.0,18.6,723.0,928.28,713.54
2018,6,5,9,15,824.0,138.5,3.95,19.1,775.5,970.67,739.74
2018,6,5,9,30,875.0,125.0,3.9,19.6,828.0,1002.44,758.02
2018,6,5,9,45,904.0,116.0,3.9,20.1,868.0,1024.52,770.0
2018,6,5,10,0,933.0,107.0,3.9,20.6,908.0,1044.0,780.29
2018,6,5,10,15,923.0,116.5,3.9,21.05,929.5,1041.57,776.18
2018,6,5,10,30,913.0,126.0,3.9,21.5,951.0,1035.72,770.12
2018,6,5,10,45,934.0,116.5,3.9,21.9,976.0,1037.77,769.64
2018,6,5,11,0,955.0,107.0,3.9,22.3,1001.0,1036.6,767.09
2018,6,5,11,15,957.5,106.5,3.9,22.55,1013.0,1023.42,757.17
2018,6,5,11,30,960.0,106.0,3.9,22.8,1025.0,1007.17,745.43
2018,6,5,11,45,962.0,105.5,3.95,23.05,1030.5,987.49,731.83
2018,6,5,12,0,964.0,105.0,4.0,23.3,1036.0,964.95,716.39
2018,6,5,12,15,941.5,119.5,4.05,23.3,1027.0,932.24,694.8
2018,6,5,12,30,919.0,134.0,4.1,23.3,1018.0,897.7,671.92
2018,6,5,12,45,916.5,134.0,4.15,23.3,1008.0,865.18,650.3
2018,6,5,13,0,914.0,134.0,4.2,23.3,998.0,830.64,627.14
2018,6,5,13,15,922.0,126.5,4.25,23.15,984.5,795.5,603.75
2018,6,5,13,30,930.0,119.0,4.3,23.0,971.0,757.89,578.34
2018,6,5,13,45,926.5,116.5,4.35,22.85,947.0,714.58,546.66
2018,6,5,14,0,923.0,114.0,4.4,22.7,923.0,669.88,513.26
2018,6,5,14,15,917.5,111.5,4.4,22.4,892.5,622.82,477.43
2018,6,5,14,30,912.0,109.0,4.4,22.1,862.0,574.89,439.97
2018,6,5,14,45,904.5,107.0,4.4,21.8,826.0,525.75,400.51
2018,6,5,15,0,897.0,105.0,4.4,21.5,790.0,476.31,359.68
2018,6,5,15,15,885.5,102.5,4.4,21.5,748.0,424.84,315.89
2018,6,5,15,30,874.0,100.0,4.4,21.5,706.0,373.86,271.59
2018,6,5,15,45,860.5,97.0,4.35,20.8,660.5,322.61,227.14
2018,6,5,16,0,847.0,94.0,4.3,20.1,615.0,265.68,178.07
2018,6,5,16,15,830.0,90.0,4.25,19.65,566.5,215.21,134.89
2018,6,5,16,30,813.0,86.0,4.2,19.2,518.0,166.64,95.89
2018,6,5,16,45,789.0,82.0,4.15,18.75,467.0,119.57,63.64
2018,6,5,17,0,765.0,78.0,4.1,18.3,416.0,75.4,42.74
2018,6,5,17,15,729.5,74.0,4.05,17.7,364.0,52.21,40.39
2018,6,5,17,30,694.0,70.0,4.0,17.1,312.0,46.44,35.52
2018,6,5,17,45,643.5,65.5,3.9,16.45,261.5,45.14,34.5
2018,6,5,18,0,593.0,61.0,3.8,15.8,211.0,43.82,33.35
2018,6,5,18,15,516.5,54.0,3.65,15.15,164.0,40.26,30.06
2018,6,5,18,30,440.0,47.0,3.5,14.5,117.0,36.59,26.46
2018,6,5,18,45,323.5,37.0,3.35,13.9,79.0,29.86,19.7
2018,6,5,19,0,207.0,27.0,3.2,13.3,41.0,21.45,5.88
2018,6,5,19,15,108.5,14.5,3.25,13.0,21.5,13.82,0.0
2018,6,5,19,30,10.0,2.0,3.3,12.7,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,45,2.5,3.0,3.45,11.05,3.0,0.0,0.0
2018,6,6,5,0,5.0,6.0,3.5,11.2,6.0,7.75,0.0
2018,6,6,5,15,2.5,13.5,3.55,11.5,13.5,13.64,3.78
2018,6,6,5,30,0.0,21.0,3.6,11.8,21.0,19.48,10.54
2018,6,6,5,45,0.0,31.5,3.65,12.15,31.5,29.24,19.24
2018,6,6,6,0,0.0,42.0,3.7,12.5,42.0,39.02,27.86
2018,6,6,6,15,28.5,69.0,3.75,12.85,78.0,89.09,71.5
2018,6,6,6,30,57.0,96.0,3.8,13.2,114.0,139.7,115.15
2018,6,6,6,45,113.5,128.5,3.8,13.6,172.0,230.03,191.74
2018,6,6,7,0,170.0,161.0,3.8,14.0,230.0,313.9,261.03
2018,6,6,7,15,146.0,176.5,3.85,14.4,241.5,316.15,260.96
2018,6,6,7,30,122.0,192.0,3.9,14.8,253.0,316.44,259.33
2018,6,6,7,45,152.5,212.0,3.9,15.2,296.0,366.6,299.03
2018,6,6,8,0,183.0,232.0,3.9,15.6,339.0,417.88,338.7
2018,6,6,8,15,236.5,257.0,3.9,16.05,407.0,510.85,409.95
2018,6,6,8,30,290.0,282.0,3.9,16.5,475.0,591.01,469.58
2018,6,6,8,45,388.5,271.0,3.95,17.0,547.5,673.54,531.55
2018,6,6,9,0,487.0,260.0,4.0,17.5,620.0,773.31,604.01
2018,6,6,9,15,608.0,223.5,4.05,17.85,696.5,859.15,666.25
2018,6,6,9,30,729.0,187.0,4.1,18.2,773.0,941.51,722.1
2018,6,6,9,45,783.5,168.5,4.1,18.6,821.5,970.97,739.56
2018,6,6,10,0,838.0,150.0,4.1,19.0,870.0,1004.74,760.25
2018,6,6,10,15,832.0,159.5,4.2,19.3,892.5,1005.55,759.32
2018,6,6,10,30,826.0,169.0,4.3,19.6,915.0,1003.2,756.63
2018,6,6,10,45,783.5,199.0,4.35,19.85,919.0,982.51,741.44
2018,6,6,11,0,741.0,229.0,4.4,20.1,923.0,965.25,728.77
2018,6,6,11,15,792.5,199.5,4.45,20.3,950.5,965.15,728.26
2018,6,6,11,30,844.0,170.0,4.5,20.5,978.0,967.69,729.53
2018,6,6,11,45,846.0,170.5,4.6,20.7,984.0,949.64,717.19
2018,6,6,12,0,848.0,171.0,4.7,20.9,990.0,928.99,703.21
2018,6,6,12,15,858.5,164.0,4.7,20.9,991.5,906.26,687.61
2018,6,6,12,30,869.0,157.0,4.7,20.9,993.0,876.75,667.31
2018,6,6,12,45,860.5,160.5,4.75,20.95,981.5,843.72,644.71
2018,6,6,13,0,852.0,164.0,4.8,21.0,970.0,811.71,622.72
2018,6,6,13,15,855.5,158.5,4.8,20.9,955.5,775.88,597.94
2018,6,6,13,30,859.0,153.0,4.8,20.8,941.0,737.92,570.2
2018,6,6,13,45,853.0,151.5,4.8,20.7,917.0,695.74,538.57
2018,6,6,14,0,847.0,150.0,4.8,20.6,893.0,652.37,505.43
2018,6,6,14,15,839.0,148.5,4.8,20.45,863.0,607.05,470.19
2018,6,6,14,30,831.0,147.0,4.8,20.3,833.0,561.28,433.76
2018,6,6,14,45,820.5,143.5,4.75,20.1,796.5,512.38,394.07
2018,6,6,15,0,810.0,140.0,4.7,19.9,760.0,463.68,353.57
2018,6,6,15,15,795.5,137.5,4.7,19.9,719.0,414.67,311.79
2018,6,6,15,30,781.0,135.0,4.7,19.9,678.0,366.63,270.02
2018,6,6,15,45,762.5,132.0,4.7,19.3,633.0,318.22,228.18
2018,6,6,16,0,744.0,129.0,4.7,18.7,588.0,265.66,182.99
2018,6,6,16,15,689.5,132.0,4.65,18.25,530.5,218.56,144.3
2018,6,6,16,30,635.0,135.0,4.6,17.8,473.0,177.27,112.79
2018,6,6,16,45,612.5,126.5,4.6,17.35,426.0,135.41,83.52
2018,6,6,17,0,590.0,118.0,4.6,16.9,379.0,96.31,63.24
2018,6,6,17,15,545.5,110.0,4.5,16.35,328.0,74.16,59.91
2018,6,6,17,30,501.0,102.0,4.4,15.8,277.0,71.22,57.61
2018,6,6,17,45,451.5,90.5,4.3,15.2,229.5,64.65,51.99
2018,6,6,18,0,402.0,79.0,4.2,14.6,182.0,57.72,45.87
2018,6,6,18,15,334.0,69.0,4.0,14.1,142.0,51.57,40.22
2018,6,6,18,30,266.0,59.0,3.8,13.6,102.0,45.14,34.07
2018,6,6,18,45,176.0,43.5,3.6,13.1,68.0,33.9,23.26
2018,6,6,19,0,86.0,28.0,3.4,12.6,34.0,22.97,7.54
2018,6,6,19,15,44.0,14.5,3.4,12.45,17.5,13.82,0.0
2018,6,6,19,30,2.0,1.0,3.4,12.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.45,12.15,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,3.0,3.35,10.7,3.0,0.0,0.0
2018,6,7,5,0,1.0,6.0,3.4,10.8,6.0,6.12,0.0
2018,6,7,5,15,0.5,13.5,3.55,11.15,13.5,12.74,3.22
2018,6,7,5,30,0.0,21.0,3.7,11.5,21.0,19.48,10.56
2018,6,7,5,45,0.0,32.5,3.8,11.8,32.5,30.17,20.06
2018,6,7,6,0,0.0,44.0,3.9,12.1,44.0,40.88,29.5
2018,6,7,6,15,0.0,62.5,3.95,12.65,62.5,59.06,45.18
2018,6,7,6,30,0.0,81.0,4.0,13.2,81.0,77.73,61.04
2018,6,7,6,45,4.0,105.0,4.0,13.7,106.5,105.17,84.18
2018,6,7,7,0,8.0,129.0,4.0,14.2,132.0,132.76,107.03
2018,6,7,7,15,23.0,157.5,4.05,14.75,168.5,174.1,141.24
2018,6,7,7,30,38.0,186.0,4.1,15.3,205.0,227.62,184.68
2018,6,7,7,45,59.5,214.0,4.1,15.85,247.0,276.68,223.85
2018,6,7,8,0,81.0,242.0,4.1,16.4,289.0,326.46,262.81
2018,6,7,8,15,78.5,263.5,4.05,16.9,312.5,347.55,277.74
2018,6,7,8,30,76.0,285.0,4.0,17.4,336.0,368.09,292.13
2018,6,7,8,45,104.5,312.0,3.95,17.95,386.5,423.57,334.23
2018,6,7,9,0,133.0,339.0,3.9,18.5,437.0,493.44,386.02
2018,6,7,9,15,358.0,292.5,3.95,18.95,576.0,672.6,524.36
2018,6,7,9,30,583.0,246.0,4.0,19.4,715.0,861.04,661.96
2018,6,7,9,45,723.5,193.0,4.0,19.9,798.5,944.19,717.53
2018,6,7,10,0,864.0,140.0,4.0,20.4,882.0,1011.06,760.04
2018,6,7,10,15,870.5,142.0,4.1,20.7,909.0,1016.64,762.07
2018,6,7,10,30,877.0,144.0,4.2,21.0,936.0,1019.21,762.69
2018,6,7,10,45,881.0,145.5,4.35,21.35,956.0,1015.79,759.55
2018,6,7,11,0,885.0,147.0,4.5,21.7,976.0,1009.35,754.64
2018,6,7,11,15,888.5,147.5,4.55,21.85,989.0,998.48,746.92
2018,6,7,11,30,892.0,148.0,4.6,22.0,1002.0,984.72,737.35
2018,6,7,11,45,894.0,147.0,4.65,22.15,1007.0,965.38,724.08
2018,6,7,12,0,896.0,146.0,4.7,22.3,1012.0,943.42,709.09
2018,6,7,12,15,895.5,147.0,4.65,22.35,1010.5,918.57,691.69
2018,6,7,12,30,895.0,148.0,4.6,22.4,1009.0,891.42,672.76
2018,6,7,12,45,893.0,148.0,4.6,22.5,1000.0,859.98,651.08
2018,6,7,13,0,891.0,148.0,4.6,22.6,991.0,826.57,627.98
2018,6,7,13,15,888.5,146.0,4.6,22.65,974.0,789.22,602.14
2018,6,7,13,30,886.0,144.0,4.6,22.7,957.0,750.21,574.11
2018,6,7,13,45,882.5,141.5,4.6,22.7,934.0,708.58,543.08
2018,6,7,14,0,879.0,139.0,4.6,22.7,911.0,665.65,510.47
2018,6,7,14,15,874.5,136.5,4.55,22.65,882.0,621.0,475.78
2018,6,7,14,30,870.0,134.0,4.5,22.6,853.0,575.46,439.63
2018,6,7,14,45,862.0,130.5,4.5,22.5,817.0,522.55,397.43
2018,6,7,15,0,854.0,127.0,4.5,22.4,781.0,473.03,356.64
2018,6,7,15,15,840.5,124.0,4.5,22.4,739.0,421.9,313.54
2018,6,7,15,30,827.0,121.0,4.5,22.4,697.0,371.6,270.26
2018,6,7,15,45,813.5,117.0,4.4,21.85,652.5,321.5,227.01
2018,6,7,16,0,800.0,113.0,4.3,21.3,608.0,272.63,184.59
2018,6,7,16,15,784.0,108.0,4.25,20.8,560.5,223.87,143.2
2018,6,7,16,30,768.0,103.0,4.2,20.3,513.0,176.94,105.62
2018,6,7,16,45,743.5,98.0,4.1,19.8,462.5,125.42,69.31
2018,6,7,17,0,719.0,93.0,4.0,19.3,412.0,82.39,47.92
2018,6,7,17,15,683.0,87.5,3.9,18.65,360.5,56.83,44.26
2018,6,7,17,30,647.0,82.0,3.8,18.0,309.0,55.38,43.22
2018,6,7,17,45,596.0,75.0,3.7,17.35,258.5,52.52,40.87
2018,6,7,18,0,545.0,68.0,3.6,16.7,208.0,49.49,38.24
2018,6,7,18,15,468.5,59.5,3.35,16.0,161.5,44.9,34.06
2018,6,7,18,30,392.0,51.0,3.1,15.3,115.0,40.1,29.47
2018,6,7,18,45,283.0,40.0,2.9,14.55,78.0,31.11,20.82
2018,6,7,19,0,174.0,29.0,2.7,13.8,41.0,23.03,8.2
2018,6,7,19,15,90.5,15.5,2.65,13.4,21.5,14.77,0.0
2018,6,7,19,30,7.0,2.0,2.6,13.0,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.6,12.65,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,4,45,50.5,7.5,2.35,10.55,9.5,0.0,0.0
2018,6,8,5,0,101.0,15.0,2.5,10.9,19.0,55.26,0.0
2018,6,8,5,15,215.5,28.5,2.7,11.55,51.0,155.72,102.02
2018,6,8,5,30,330.0,42.0,2.9,12.2,83.0,240.26,191.81
2018,6,8,5,45,413.0,51.0,3.05,12.85,126.0,311.96,256.64
2018,6,8,6,0,496.0,60.0,3.2,13.5,169.0,390.26,324.63
2018,6,8,6,15,553.0,67.0,3.15,14.15,217.5,456.07,379.96
2018,6,8,6,30,610.0,74.0,3.1,14.8,266.0,525.49,435.87
2018,6,8,6,45,650.0,79.0,3.1,15.4,316.0,583.55,480.8
2018,6,8,7,0,690.0,84.0,3.1,16.0,366.0,643.15,524.01
2018,6,8,7,15,720.0,88.5,3.1,16.75,417.0,695.45,559.99
2018,6,8,7,30,750.0,93.0,3.1,17.5,468.0,744.26,592.36
2018,6,8,7,45,772.5,97.0,3.1,18.2,517.5,789.77,621.61
2018,6,8,8,0,795.0,101.0,3.1,18.9,567.0,834.3,649.51
2018,6,8,8,15,812.5,104.5,3.1,19.55,614.0,872.48,672.52
2018,6,8,8,30,830.0,108.0,3.1,20.2,661.0,908.94,693.99
2018,6,8,8,45,843.0,110.5,3.15,20.9,703.5,938.02,710.35
2018,6,8,9,0,856.0,113.0,3.2,21.6,746.0,956.45,719.43
2018,6,8,9,15,864.5,115.5,3.25,22.2,783.0,976.33,729.87
2018,6,8,9,30,873.0,118.0,3.3,22.8,820.0,993.52,738.5
2018,6,8,9,45,879.5,120.0,3.35,23.4,852.0,1005.37,743.66
2018,6,8,10,0,886.0,122.0,3.4,24.0,884.0,1014.29,747.0
2018,6,8,10,15,891.5,123.0,3.45,24.5,909.5,1018.16,747.45
2018,6,8,10,30,897.0,124.0,3.5,25.0,935.0,1019.01,746.07
2018,6,8,10,45,901.5,125.0,3.55,25.5,955.0,1015.81,742.19
2018,6,8,11,0,906.0,126.0,3.6,26.0,975.0,1009.54,736.47
2018,6,8,11,15,908.5,126.0,3.65,26.4,987.0,997.34,727.3
2018,6,8,11,30,911.0,126.0,3.7,26.8,999.0,982.23,716.36
2018,6,8,11,45,913.0,126.0,3.8,27.25,1004.5,963.82,703.53
2018,6,8,12,0,915.0,126.0,3.9,27.7,1010.0,942.71,688.97
2018,6,8,12,15,911.5,127.0,3.95,27.85,1006.0,915.11,670.67
2018,6,8,12,30,908.0,128.0,4.0,28.0,1002.0,885.3,650.9
2018,6,8,12,45,903.5,129.0,4.1,28.15,991.5,852.61,629.34
2018,6,8,13,0,899.0,130.0,4.2,28.3,981.0,818.03,606.36
2018,6,8,13,15,895.5,129.0,4.3,28.25,964.0,780.72,581.81
2018,6,8,13,30,892.0,128.0,4.4,28.2,947.0,741.78,555.55
2018,6,8,13,45,887.0,126.0,4.45,28.1,923.0,699.51,525.07
2018,6,8,14,0,882.0,124.0,4.5,28.0,899.0,656.03,493.04
2018,6,8,14,15,876.5,121.5,4.6,27.8,869.5,610.83,459.45
2018,6,8,14,30,871.0,119.0,4.7,27.6,840.0,564.82,424.27
2018,6,8,14,45,863.5,115.5,4.75,27.35,804.5,516.41,386.27
2018,6,8,15,0,856.0,112.0,4.8,27.1,769.0,467.76,347.0
2018,6,8,15,15,843.5,110.0,4.8,27.1,728.0,418.33,305.75
2018,6,8,15,30,831.0,108.0,4.8,27.1,687.0,363.48,259.68
2018,6,8,15,45,818.0,104.5,4.85,26.3,643.0,313.8,217.65
2018,6,8,16,0,805.0,101.0,4.9,25.5,599.0,265.26,176.2
2018,6,8,16,15,788.5,95.5,4.85,24.95,551.0,215.79,134.66
2018,6,8,16,30,772.0,90.0,4.8,24.4,503.0,168.17,96.86
2018,6,8,16,45,749.0,86.0,4.7,23.8,454.0,123.2,66.02
2018,6,8,17,0,726.0,82.0,4.6,23.2,405.0,81.0,45.31
2018,6,8,17,15,695.0,76.5,4.45,22.4,355.0,48.71,36.56
2018,6,8,17,30,664.0,71.0,4.3,21.6,305.0,46.88,35.21
2018,6,8,17,45,621.5,64.5,4.15,20.85,256.5,44.08,32.92
2018,6,8,18,0,579.0,58.0,4.0,20.1,208.0,41.07,30.35
2018,6,8,18,15,513.5,51.5,3.7,19.3,163.0,37.83,27.44
2018,6,8,18,30,448.0,45.0,3.4,18.5,118.0,34.48,24.22
2018,6,8,18,45,347.0,35.5,3.15,17.7,81.0,28.14,18.07
2018,6,8,19,0,246.0,26.0,2.9,16.9,44.0,21.47,7.66
2018,6,8,19,15,131.0,14.0,2.85,16.45,23.0,13.34,0.0
2018,6,8,19,30,16.0,2.0,2.8,16.0,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.8,15.55,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,9,4,45,4.0,3.5,2.8,12.95,3.5,3.34,0.0
2018,6,9,5,0,8.0,7.0,3.0,13.1,7.0,9.92,0.0
2018,6,9,5,15,11.5,16.5,3.25,13.45,17.5,20.72,8.8
2018,6,9,5,30,15.0,26.0,3.5,13.8,28.0,32.64,21.42
2018,6,9,5,45,10.0,25.0,3.7,14.15,26.5,28.96,18.98
2018,6,9,6,0,5.0,24.0,3.9,14.5,25.0,25.2,15.97
2018,6,9,6,15,2.5,37.5,4.0,14.8,38.0,36.4,25.57
2018,6,9,6,30,0.0,51.0,4.1,15.1,51.0,47.39,34.86
2018,6,9,6,45,10.0,93.5,4.2,15.45,97.5,96.88,76.89
2018,6,9,7,0,20.0,136.0,4.3,15.8,144.0,149.57,120.8
2018,6,9,7,15,81.5,168.5,4.3,15.95,208.0,243.26,199.25
2018,6,9,7,30,143.0,201.0,4.3,16.1,272.0,344.56,281.63
2018,6,9,7,45,184.0,225.5,4.25,16.3,327.0,409.53,332.69
2018,6,9,8,0,225.0,250.0,4.2,16.5,382.0,476.01,383.88
2018,6,9,8,15,214.5,273.0,4.25,16.75,407.0,495.36,396.63
2018,6,9,8,30,204.0,296.0,4.3,17.0,432.0,513.24,408.33
2018,6,9,8,45,218.5,315.5,4.3,17.25,469.5,549.33,434.41
2018,6,9,9,0,233.0,335.0,4.3,17.5,507.0,584.96,459.75
2018,6,9,9,15,281.0,343.5,4.35,17.95,562.0,654.32,510.39
2018,6,9,9,30,329.0,352.0,4.4,18.4,617.0,709.42,549.79
2018,6,9,9,45,348.0,361.5,4.45,18.85,651.5,736.39,567.69
2018,6,9,10,0,367.0,371.0,4.5,19.3,686.0,762.1,584.71
2018,6,9,10,15,418.0,365.5,4.6,19.75,735.0,812.53,620.29
2018,6,9,10,30,469.0,360.0,4.7,20.2,784.0,850.76,646.98
2018,6,9,10,45,533.0,341.0,4.8,20.65,832.5,885.89,671.94
2018,6,9,11,0,597.0,322.0,4.9,21.1,881.0,918.18,694.73
2018,6,9,11,15,578.5,338.5,5.0,21.4,886.5,903.33,682.82
2018,6,9,11,30,560.0,355.0,5.1,21.7,892.0,886.47,669.83
2018,6,9,11,45,568.0,351.5,5.2,22.0,898.5,873.26,660.38
2018,6,9,12,0,576.0,348.0,5.3,22.3,905.0,857.99,649.44
2018,6,9,12,15,402.5,408.5,5.35,22.25,797.5,741.16,562.45
2018,6,9,12,30,229.0,469.0,5.4,22.2,690.0,630.89,478.81
2018,6,9,12,45,331.5,432.5,5.45,22.2,748.5,667.98,508.94
2018,6,9,13,0,434.0,396.0,5.5,22.2,807.0,696.84,532.08
2018,6,9,13,15,596.0,308.0,5.55,22.1,862.0,716.6,550.28
2018,6,9,13,30,758.0,220.0,5.6,22.0,917.0,727.27,561.06
2018,6,9,13,45,730.5,224.5,5.6,21.85,882.0,678.6,524.31
2018,6,9,14,0,703.0,229.0,5.6,21.7,847.0,630.91,487.94
2018,6,9,14,15,661.0,238.0,5.6,21.55,803.5,579.92,448.39
2018,6,9,14,30,619.0,247.0,5.6,21.4,760.0,531.78,410.45
2018,6,9,14,45,542.0,264.0,5.6,21.25,699.0,477.69,367.53
2018,6,9,15,0,465.0,281.0,5.6,21.1,638.0,428.0,327.93
2018,6,9,15,15,484.0,258.5,5.6,21.1,612.5,391.33,297.36
2018,6,9,15,30,503.0,236.0,5.6,21.1,587.0,352.9,264.58
2018,6,9,15,45,469.5,229.0,5.6,20.55,539.5,309.54,229.11
2018,6,9,16,0,436.0,222.0,5.6,20.0,492.0,269.55,196.5
2018,6,9,16,15,451.5,198.0,5.55,19.6,458.0,229.44,162.36
2018,6,9,16,30,467.0,174.0,5.5,19.2,424.0,188.23,128.35
2018,6,9,16,45,468.0,154.5,5.45,18.8,384.5,148.06,98.48
2018,6,9,17,0,469.0,135.0,5.4,18.4,345.0,108.38,74.12
2018,6,9,17,15,447.0,120.5,5.25,17.9,301.0,81.74,66.14
2018,6,9,17,30,425.0,106.0,5.1,17.4,257.0,73.66,59.37
2018,6,9,17,45,359.5,95.5,4.95,16.9,209.0,67.91,54.5
2018,6,9,18,0,294.0,85.0,4.8,16.4,161.0,61.85,49.19
2018,6,9,18,15,268.0,69.0,4.6,15.8,127.0,51.28,39.72
2018,6,9,18,30,242.0,53.0,4.4,15.2,93.0,40.18,29.57
2018,6,9,18,45,171.5,40.0,4.2,14.6,63.5,30.92,20.74
2018,6,9,19,0,101.0,27.0,4.0,14.0,34.0,22.27,8.8
2018,6,9,19,15,54.5,14.5,3.85,13.65,18.0,13.82,0.0
2018,6,9,19,30,8.0,2.0,3.7,13.3,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,3.55,12.95,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.2,9.75,8.0,6.67,0.0
2018,6,10,5,0,48.0,14.0,2.4,10.1,16.0,32.81,0.0
2018,6,10,5,15,123.0,28.0,2.55,10.7,41.5,113.12,73.69
2018,6,10,5,30,198.0,42.0,2.7,11.3,67.0,174.24,138.86
2018,6,10,5,45,292.5,52.5,2.8,11.95,107.5,245.51,202.62
2018,6,10,6,0,387.0,63.0,2.9,12.6,148.0,325.54,272.21
2018,6,10,6,15,430.5,73.5,3.0,13.35,190.5,381.23,319.66
2018,6,10,6,30,474.0,84.0,3.1,14.1,233.0,445.41,372.09
2018,6,10,6,45,517.5,94.5,3.25,14.9,283.5,507.35,421.01
2018,6,10,7,0,561.0,105.0,3.4,15.7,334.0,571.34,469.92
2018,6,10,7,15,523.0,129.5,3.45,16.45,365.0,583.06,475.71
2018,6,10,7,30,485.0,154.0,3.5,17.2,396.0,596.7,482.64
2018,6,10,7,45,556.0,152.5,3.55,17.9,457.0,668.15,535.37
2018,6,10,8,0,627.0,151.0,3.6,18.6,518.0,749.4,592.32
2018,6,10,8,15,723.0,131.5,3.6,19.25,588.0,827.58,644.99
2018,6,10,8,30,819.0,112.0,3.6,19.9,658.0,903.48,694.55
2018,6,10,8,45,833.5,114.5,3.6,20.5,701.0,933.8,711.62
2018,6,10,9,0,848.0,117.0,3.6,21.1,744.0,961.89,727.34
2018,6,10,9,15,860.5,118.0,3.6,21.6,782.5,975.43,733.39
2018,6,10,9,30,873.0,119.0,3.6,22.1,821.0,994.91,743.62
2018,6,10,9,45,884.5,118.5,3.6,22.6,854.5,1009.08,750.27
2018,6,10,10,0,896.0,118.0,3.6,23.1,888.0,1020.42,755.13
2018,6,10,10,15,901.5,119.0,3.6,23.5,914.0,1024.44,755.56
2018,6,10,10,30,907.0,120.0,3.6,23.9,940.0,1025.4,754.17
2018,6,10,10,45,911.5,120.5,3.6,24.3,959.5,1021.78,749.92
2018,6,10,11,0,916.0,121.0,3.6,24.7,979.0,1015.08,743.82
2018,6,10,11,15,919.5,119.5,3.65,25.0,991.0,1002.41,734.59
2018,6,10,11,30,923.0,118.0,3.7,25.3,1003.0,986.81,723.58
2018,6,10,11,45,925.5,117.0,3.75,25.55,1008.5,967.9,710.61
2018,6,10,12,0,928.0,116.0,3.8,25.8,1014.0,946.25,695.89
2018,6,10,12,15,929.0,114.5,3.9,25.95,1011.5,920.19,678.82
2018,6,10,12,30,930.0,113.0,4.0,26.1,1009.0,891.67,660.05
2018,6,10,12,45,930.0,111.0,4.05,26.2,999.5,859.54,638.63
2018,6,10,13,0,930.0,109.0,4.1,26.3,990.0,825.21,615.63
2018,6,10,13,15,927.0,107.5,4.2,26.25,973.0,787.01,590.36
2018,6,10,13,30,924.0,106.0,4.3,26.2,956.0,747.07,563.6
2018,6,10,13,45,920.0,104.5,4.4,26.15,932.5,704.86,533.49
2018,6,10,14,0,916.0,103.0,4.5,26.1,909.0,661.29,501.22
2018,6,10,14,15,909.0,101.5,4.5,25.9,878.5,614.8,466.04
2018,6,10,14,30,902.0,100.0,4.5,25.7,848.0,567.58,429.39
2018,6,10,14,45,894.0,98.0,4.55,25.5,812.5,518.91,390.82
2018,6,10,15,0,886.0,96.0,4.6,25.3,777.0,470.0,350.94
2018,6,10,15,15,874.5,94.0,4.6,25.3,736.0,419.67,308.64
2018,6,10,15,30,863.0,92.0,4.6,25.3,695.0,369.83,265.85
2018,6,10,15,45,849.5,89.0,4.65,24.55,650.5,319.29,222.7
2018,6,10,16,0,836.0,86.0,4.7,23.8,606.0,269.83,180.08
2018,6,10,16,15,819.5,83.0,4.7,23.25,558.5,221.06,138.62
2018,6,10,16,30,803.0,80.0,4.7,22.7,511.0,166.85,95.08
2018,6,10,16,45,780.0,76.0,4.65,22.1,461.0,120.31,62.51
2018,6,10,17,0,757.0,72.0,4.6,21.5,411.0,76.53,40.17
2018,6,10,17,15,726.0,68.0,4.5,20.8,361.0,47.09,35.41
2018,6,10,17,30,695.0,64.0,4.4,20.1,311.0,45.86,34.55
2018,6,10,17,45,651.5,59.0,4.25,19.35,262.0,43.68,32.79
2018,6,10,18,0,608.0,54.0,4.1,18.6,213.0,37.78,27.67
2018,6,10,18,15,542.0,48.0,3.85,17.85,167.0,34.79,24.96
2018,6,10,18,30,476.0,42.0,3.6,17.1,121.0,31.68,21.98
2018,6,10,18,45,372.5,34.0,3.35,16.3,83.5,26.6,16.97
2018,6,10,19,0,269.0,26.0,3.1,15.5,46.0,21.31,8.51
2018,6,10,19,15,144.0,14.0,3.0,15.1,24.0,13.34,0.0
2018,6,10,19,30,19.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,6,10,19,45,9.5,1.0,2.75,14.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,4,45,65.5,8.0,1.95,11.15,10.5,7.63,0.0
2018,6,11,5,0,131.0,16.0,2.1,11.5,21.0,68.35,0.0
2018,6,11,5,15,257.5,26.5,2.15,12.1,53.0,172.65,114.18
2018,6,11,5,30,384.0,37.0,2.2,12.7,85.0,262.23,208.76
2018,6,11,5,45,467.5,44.0,2.25,13.35,128.5,333.46,272.98
2018,6,11,6,0,551.0,51.0,2.3,14.0,172.0,411.58,340.15
2018,6,11,6,15,604.5,56.0,2.3,14.85,220.0,474.56,392.35
2018,6,11,6,30,658.0,61.0,2.3,15.7,268.0,537.56,442.32
2018,6,11,6,45,695.0,65.5,2.3,16.55,318.5,594.96,484.54
2018,6,11,7,0,732.0,70.0,2.3,17.4,369.0,653.58,525.57
2018,6,11,7,15,759.0,73.0,2.3,18.2,419.0,703.36,558.7
2018,6,11,7,30,786.0,76.0,2.3,19.0,469.0,753.01,590.76
2018,6,11,7,45,806.5,79.5,2.35,19.85,518.0,797.34,618.38
2018,6,11,8,0,827.0,83.0,2.4,20.7,567.0,833.24,639.55
2018,6,11,8,15,842.5,85.5,2.4,21.4,613.5,869.27,660.48
2018,6,11,8,30,858.0,88.0,2.4,22.1,660.0,903.51,679.84
2018,6,11,8,45,870.0,90.5,2.4,22.8,702.5,932.43,695.36
2018,6,11,9,0,882.0,93.0,2.4,23.5,745.0,959.0,709.2
2018,6,11,9,15,883.5,99.5,2.4,24.2,781.5,977.32,717.55
2018,6,11,9,30,885.0,106.0,2.4,24.9,818.0,992.6,724.0
2018,6,11,9,45,881.0,114.5,2.4,25.55,847.5,1001.48,726.54
2018,6,11,10,0,877.0,123.0,2.4,26.2,877.0,1007.08,727.13
2018,6,11,10,15,884.0,124.0,2.45,26.8,904.0,1012.56,728.44
2018,6,11,10,30,891.0,125.0,2.5,27.4,931.0,1015.02,727.95
2018,6,11,10,45,896.0,125.5,2.5,28.0,951.0,1011.97,723.59
2018,6,11,11,0,901.0,126.0,2.5,28.6,971.0,1005.88,717.5
2018,6,11,11,15,904.5,126.5,2.55,29.0,984.0,995.33,709.79
2018,6,11,11,30,908.0,127.0,2.6,29.4,997.0,981.83,700.35
2018,6,11,11,45,909.5,127.0,2.65,29.8,1002.5,963.15,687.71
2018,6,11,12,0,911.0,127.0,2.7,30.2,1008.0,941.79,673.44
2018,6,11,12,15,914.0,124.5,2.8,30.45,1007.0,916.89,657.71
2018,6,11,12,30,917.0,122.0,2.9,30.7,1006.0,889.51,640.32
2018,6,11,12,45,919.5,119.5,2.95,30.95,998.5,859.32,620.68
2018,6,11,13,0,922.0,117.0,3.0,31.2,991.0,826.82,599.44
2018,6,11,13,15,919.0,116.0,3.1,31.3,974.5,789.32,575.37
2018,6,11,13,30,916.0,115.0,3.2,31.4,958.0,750.08,549.89
2018,6,11,13,45,911.5,114.0,3.3,31.5,935.0,708.25,520.69
2018,6,11,14,0,907.0,113.0,3.4,31.6,912.0,665.11,489.63
2018,6,11,14,15,901.5,111.0,3.45,31.5,882.5,619.42,456.22
2018,6,11,14,30,896.0,109.0,3.5,31.4,853.0,572.88,421.28
2018,6,11,14,45,887.5,107.5,3.6,31.35,817.5,524.61,384.15
2018,6,11,15,0,879.0,106.0,3.7,31.3,782.0,476.14,345.78
2018,6,11,15,15,867.5,103.5,3.7,31.3,741.0,425.69,304.79
2018,6,11,15,30,856.0,101.0,3.7,31.3,700.0,375.72,263.29
2018,6,11,15,45,842.0,98.5,3.75,30.75,655.5,325.71,221.74
2018,6,11,16,0,828.0,96.0,3.8,30.2,611.0,270.11,175.71
2018,6,11,16,15,810.0,93.0,3.8,29.7,563.5,221.21,135.39
2018,6,11,16,30,792.0,90.0,3.8,29.2,516.0,174.28,98.7
2018,6,11,16,45,767.5,85.5,3.8,28.7,465.5,127.73,66.9
2018,6,11,17,0,743.0,81.0,3.8,28.2,415.0,84.1,44.89
2018,6,11,17,15,709.5,77.0,3.65,27.3,364.5,54.15,40.37
2018,6,11,17,30,676.0,73.0,3.5,26.4,314.0,48.23,35.62
2018,6,11,17,45,628.0,67.5,3.4,25.55,264.0,46.25,34.11
2018,6,11,18,0,580.0,62.0,3.3,24.7,214.0,44.16,32.4
2018,6,11,18,15,509.0,55.5,3.05,23.5,168.0,41.07,29.73
2018,6,11,18,30,438.0,49.0,2.8,22.3,122.0,37.9,26.77
2018,6,11,18,45,330.5,39.0,2.55,21.15,84.0,31.24,20.47
2018,6,11,19,0,223.0,29.0,2.3,20.0,46.0,22.94,9.7
2018,6,11,19,15,121.5,16.5,2.25,19.35,25.0,15.73,0.0
2018,6,11,19,30,20.0,4.0,2.2,18.7,4.0,0.0,0.0
2018,6,11,19,45,10.0,2.0,2.1,18.05,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,4,45,68.5,8.0,1.45,13.5,10.5,7.63,0.0
2018,6,12,5,0,137.0,16.0,1.6,13.9,21.0,70.75,0.0
2018,6,12,5,15,268.0,26.5,1.75,14.65,54.0,177.34,116.18
2018,6,12,5,30,399.0,37.0,1.9,15.4,87.0,269.61,212.19
2018,6,12,5,45,483.5,43.5,2.05,16.1,131.0,341.44,276.25
2018,6,12,6,0,568.0,50.0,2.2,16.8,175.0,420.17,343.23
2018,6,12,6,15,622.5,55.0,2.15,17.7,224.0,484.48,395.55
2018,6,12,6,30,677.0,60.0,2.1,18.6,273.0,549.02,445.63
2018,6,12,6,45,715.5,64.0,2.05,19.5,324.5,607.61,487.46
2018,6,12,7,0,754.0,68.0,2.0,20.4,376.0,667.49,528.11
2018,6,12,7,15,781.0,71.5,2.0,21.55,427.0,718.67,560.64
2018,6,12,7,30,808.0,75.0,2.0,22.7,478.0,769.68,591.94
2018,6,12,7,45,828.5,77.5,2.0,23.85,527.5,806.33,612.32
2018,6,12,8,0,849.0,80.0,2.0,25.0,577.0,848.84,636.23
2018,6,12,8,15,864.0,81.5,2.1,25.95,623.0,883.83,655.93
2018,6,12,8,30,879.0,83.0,2.2,26.9,669.0,916.99,674.19
2018,6,12,8,45,890.5,85.0,2.3,27.8,711.5,945.36,689.25
2018,6,12,9,0,902.0,87.0,2.4,28.7,754.0,971.33,702.66
2018,6,12,9,15,911.5,88.0,2.5,29.35,792.0,991.62,713.09
2018,6,12,9,30,921.0,89.0,2.6,30.0,830.0,1009.15,721.82
2018,6,12,9,45,929.0,90.0,2.7,30.7,863.0,1022.3,727.69
2018,6,12,10,0,937.0,91.0,2.8,31.4,896.0,1032.43,731.75
2018,6,12,10,15,942.0,92.0,2.85,31.9,922.5,1036.47,732.24
2018,6,12,10,30,947.0,93.0,2.9,32.4,949.0,1037.33,730.91
2018,6,12,10,45,950.5,94.0,2.95,32.9,969.0,1033.52,726.8
2018,6,12,11,0,954.0,95.0,3.0,33.4,989.0,1026.51,720.86
2018,6,12,11,15,956.5,95.5,3.05,33.65,1002.0,1014.87,712.91
2018,6,12,11,30,959.0,96.0,3.1,33.9,1015.0,1000.16,703.14
2018,6,12,11,45,959.5,96.0,3.2,34.15,1020.0,980.1,690.48
2018,6,12,12,0,960.0,96.0,3.3,34.4,1025.0,957.24,676.06
2018,6,12,12,15,958.0,97.5,3.35,34.45,1023.0,930.92,659.65
2018,6,12,12,30,956.0,99.0,3.4,34.5,1021.0,902.12,641.62
2018,6,12,12,45,952.5,100.0,3.45,34.55,1011.0,869.3,620.91
2018,6,12,13,0,949.0,101.0,3.5,34.6,1001.0,834.38,598.72
2018,6,12,13,15,945.5,100.5,3.55,34.5,984.0,796.18,574.54
2018,6,12,13,30,942.0,100.0,3.6,34.4,967.0,756.2,548.95
