Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,13,45,937.5,99.0,3.65,34.25,943.5,713.49,520.21
2018,6,12,14,0,933.0,98.0,3.7,34.1,920.0,669.43,489.01
2018,6,12,14,15,927.0,97.0,3.75,33.85,890.5,623.31,455.74
2018,6,12,14,30,921.0,96.0,3.8,33.6,861.0,576.32,420.89
2018,6,12,14,45,913.5,94.5,3.8,33.35,826.0,527.51,383.63
2018,6,12,15,0,906.0,93.0,3.8,33.1,791.0,478.38,345.05
2018,6,12,15,15,895.5,91.0,3.8,33.1,750.0,427.53,303.88
2018,6,12,15,30,885.0,89.0,3.8,33.1,709.0,377.05,262.08
2018,6,12,15,45,871.0,87.0,3.75,32.35,664.0,326.11,220.04
2018,6,12,16,0,857.0,85.0,3.7,31.6,619.0,276.27,178.48
2018,6,12,16,15,841.0,82.0,3.6,30.95,571.5,226.55,137.6
2018,6,12,16,30,825.0,79.0,3.5,30.3,524.0,171.32,94.54
2018,6,12,16,45,802.0,75.5,3.45,29.7,473.5,124.05,62.21
2018,6,12,17,0,779.0,72.0,3.4,29.1,423.0,79.53,39.76
2018,6,12,17,15,748.5,68.5,3.35,28.1,372.5,47.46,34.59
2018,6,12,17,30,718.0,65.0,3.3,27.1,322.0,46.65,34.17
2018,6,12,17,45,674.0,60.5,3.2,26.05,272.0,44.92,32.89
2018,6,12,18,0,630.0,56.0,3.1,25.0,222.0,39.32,28.21
2018,6,12,18,15,563.0,50.0,3.0,23.85,175.0,36.39,25.68
2018,6,12,18,30,496.0,44.0,2.9,22.7,128.0,33.36,22.87
2018,6,12,18,45,390.0,35.5,2.8,21.5,88.5,27.88,17.67
2018,6,12,19,0,284.0,27.0,2.7,20.3,49.0,22.17,9.48
2018,6,12,19,15,158.5,16.0,2.75,19.6,26.5,15.25,0.0
2018,6,12,19,30,33.0,5.0,2.8,18.9,4.0,0.0,0.0
2018,6,12,19,45,16.5,2.5,2.85,18.2,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,4,45,73.0,8.5,2.9,12.55,11.0,8.1,0.0
2018,6,13,5,0,146.0,17.0,3.0,12.8,22.0,75.31,0.0
2018,6,13,5,15,280.0,27.0,3.0,13.4,55.5,183.13,120.89
2018,6,13,5,30,414.0,37.0,3.0,14.0,89.0,276.97,219.88
2018,6,13,5,45,498.5,43.5,3.0,14.65,133.5,349.47,285.33
2018,6,13,6,0,583.0,50.0,3.0,15.3,178.0,428.85,353.56
2018,6,13,6,15,637.0,55.5,2.95,16.1,228.0,494.15,407.62
2018,6,13,6,30,691.0,61.0,2.9,16.9,278.0,559.49,459.31
2018,6,13,6,45,729.0,64.5,2.85,17.65,329.5,617.69,501.9
2018,6,13,7,0,767.0,68.0,2.8,18.4,381.0,677.09,543.36
2018,6,13,7,15,794.5,71.0,2.8,19.15,432.5,728.5,577.67
2018,6,13,7,30,822.0,74.0,2.8,19.9,484.0,779.75,610.85
2018,6,13,7,45,842.0,76.5,2.75,20.7,534.0,816.45,632.37
2018,6,13,8,0,862.0,79.0,2.7,21.5,584.0,858.93,657.49
2018,6,13,8,15,877.5,81.0,2.7,22.3,631.0,895.34,678.18
2018,6,13,8,30,893.0,83.0,2.7,23.1,678.0,929.88,697.29
2018,6,13,8,45,905.0,84.5,2.7,23.95,721.0,958.44,711.98
2018,6,13,9,0,917.0,86.0,2.7,24.8,764.0,984.57,724.96
2018,6,13,9,15,922.5,90.0,2.7,25.45,802.0,1004.63,734.44
2018,6,13,9,30,928.0,94.0,2.7,26.1,840.0,1021.7,742.04
2018,6,13,9,45,930.5,97.5,2.7,26.8,871.5,1032.17,745.32
2018,6,13,10,0,933.0,101.0,2.7,27.5,903.0,1039.47,746.72
2018,6,13,10,15,937.0,102.0,2.75,28.1,928.5,1042.4,746.27
2018,6,13,10,30,941.0,103.0,2.8,28.7,954.0,1042.17,743.98
2018,6,13,10,45,944.5,104.0,2.85,29.25,974.0,1038.26,739.67
2018,6,13,11,0,948.0,105.0,2.9,29.8,994.0,1031.19,733.5
2018,6,13,11,15,950.5,105.5,3.0,30.2,1007.0,1019.5,725.44
2018,6,13,11,30,953.0,106.0,3.1,30.6,1020.0,1004.76,715.53
2018,6,13,11,45,954.0,106.5,3.2,31.0,1025.5,985.65,702.89
2018,6,13,12,0,955.0,107.0,3.3,31.4,1031.0,963.71,688.49
2018,6,13,12,15,952.5,108.0,3.4,31.6,1028.5,936.48,671.23
2018,6,13,12,30,950.0,109.0,3.5,31.8,1026.0,906.85,652.35
2018,6,13,12,45,945.5,110.5,3.6,32.05,1015.5,873.77,630.97
2018,6,13,13,0,941.0,112.0,3.7,32.3,1005.0,838.66,608.13
2018,6,13,13,15,937.5,111.5,3.8,32.25,988.5,800.68,583.91
2018,6,13,13,30,934.0,111.0,3.9,32.2,972.0,760.93,558.23
2018,6,13,13,45,929.0,110.0,4.0,32.15,948.0,718.16,528.76
2018,6,13,14,0,924.0,109.0,4.1,32.1,924.0,674.08,497.14
2018,6,13,14,15,917.0,108.0,4.2,31.75,894.0,627.72,463.64
2018,6,13,14,30,910.0,107.0,4.3,31.4,864.0,580.58,428.58
2018,6,13,14,45,901.0,105.5,4.4,31.1,828.0,531.49,390.96
2018,6,13,15,0,892.0,104.0,4.5,30.8,792.0,482.22,352.08
2018,6,13,15,15,881.0,102.0,4.5,30.8,751.0,431.78,310.77
2018,6,13,15,30,870.0,100.0,4.5,30.8,710.0,381.76,268.92
2018,6,13,15,45,855.0,97.0,4.55,29.75,664.5,330.39,226.57
2018,6,13,16,0,840.0,94.0,4.6,28.7,619.0,273.5,179.54
2018,6,13,16,15,821.0,91.0,4.6,27.9,570.5,223.8,138.32
2018,6,13,16,30,802.0,88.0,4.6,27.1,522.0,176.17,100.71
2018,6,13,16,45,777.0,84.5,4.6,26.3,471.5,129.83,68.58
2018,6,13,17,0,752.0,81.0,4.6,25.5,421.0,86.46,46.22
2018,6,13,17,15,719.5,76.5,4.5,24.5,370.0,53.66,40.44
2018,6,13,17,30,687.0,72.0,4.4,23.5,319.0,47.4,35.35
2018,6,13,17,45,641.5,67.0,4.3,22.45,269.5,45.78,34.16
2018,6,13,18,0,596.0,62.0,4.2,21.4,220.0,44.07,32.8
2018,6,13,18,15,528.0,55.0,4.1,20.45,173.0,40.54,29.68
2018,6,13,18,30,460.0,48.0,4.0,19.5,126.0,36.86,26.23
2018,6,13,18,45,357.0,38.5,3.9,18.55,87.5,30.62,20.26
2018,6,13,19,0,254.0,29.0,3.8,17.6,49.0,24.09,11.26
2018,6,13,19,15,141.5,16.5,3.75,17.0,26.5,15.73,0.0
2018,6,13,19,30,29.0,4.0,3.7,16.4,4.0,0.0,0.0
2018,6,13,19,45,14.5,2.0,3.7,15.8,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,14,4,45,55.0,8.5,3.8,11.9,10.5,8.1,0.0
2018,6,14,5,0,110.0,17.0,3.8,12.0,21.0,60.71,0.0
2018,6,14,5,15,235.0,29.0,3.85,12.4,53.5,164.25,108.46
2018,6,14,5,30,360.0,41.0,3.9,12.8,86.0,253.89,202.75
2018,6,14,5,45,449.0,48.5,3.95,13.2,130.0,328.27,270.3
2018,6,14,6,0,538.0,56.0,4.0,13.6,174.0,409.66,341.35
2018,6,14,6,15,594.5,61.5,4.0,14.05,223.0,474.84,396.87
2018,6,14,6,30,651.0,67.0,4.0,14.5,272.0,543.59,453.09
2018,6,14,6,45,690.5,72.0,3.95,14.95,323.5,602.81,498.9
2018,6,14,7,0,730.0,77.0,3.9,15.4,375.0,660.06,540.72
2018,6,14,7,15,760.0,80.5,3.85,16.0,426.5,712.87,577.52
2018,6,14,7,30,790.0,84.0,3.8,16.6,478.0,765.71,613.26
2018,6,14,7,45,813.0,86.5,3.75,17.2,528.0,811.1,642.61
2018,6,14,8,0,836.0,89.0,3.7,17.8,578.0,855.52,670.62
2018,6,14,8,15,853.0,91.5,3.65,18.5,625.5,885.62,687.66
2018,6,14,8,30,870.0,94.0,3.6,19.2,673.0,921.47,708.54
2018,6,14,8,45,883.5,95.5,3.5,19.9,716.5,950.87,724.25
2018,6,14,9,0,897.0,97.0,3.4,20.6,760.0,977.98,738.18
2018,6,14,9,15,908.5,97.5,3.4,21.25,799.0,999.51,749.09
2018,6,14,9,30,920.0,98.0,3.4,21.9,838.0,1018.36,758.22
2018,6,14,9,45,929.5,98.0,3.4,22.55,871.5,1031.83,763.82
2018,6,14,10,0,939.0,98.0,3.4,23.2,905.0,1042.33,767.56
2018,6,14,10,15,943.5,99.5,3.45,23.75,931.5,1046.37,767.9
2018,6,14,10,30,948.0,101.0,3.5,24.3,958.0,1047.22,766.33
2018,6,14,10,45,951.5,102.0,3.55,24.85,978.0,1043.36,761.84
2018,6,14,11,0,955.0,103.0,3.6,25.4,998.0,1036.29,755.43
2018,6,14,11,15,956.5,103.5,3.7,25.75,1010.5,1023.64,746.48
2018,6,14,11,30,958.0,104.0,3.8,26.1,1023.0,1007.94,735.64
2018,6,14,11,45,957.0,105.5,3.9,26.4,1028.0,987.93,722.18
2018,6,14,12,0,956.0,107.0,4.0,26.7,1033.0,965.13,706.93
2018,6,14,12,15,952.5,108.5,4.15,26.75,1029.5,937.51,689.42
2018,6,14,12,30,949.0,110.0,4.3,26.8,1026.0,907.53,670.21
2018,6,14,12,45,945.0,111.0,4.4,26.85,1015.5,874.46,648.55
2018,6,14,13,0,941.0,112.0,4.5,26.9,1005.0,839.36,625.35
2018,6,14,13,15,937.0,112.0,4.55,26.7,988.5,801.48,600.53
2018,6,14,13,30,933.0,112.0,4.6,26.5,972.0,761.87,574.33
2018,6,14,13,45,927.0,111.5,4.65,26.3,948.0,718.92,544.03
2018,6,14,14,0,921.0,111.0,4.7,26.1,924.0,674.75,511.56
2018,6,14,14,15,914.0,109.5,4.7,25.8,893.5,628.11,476.5
2018,6,14,14,30,907.0,108.0,4.7,25.5,863.0,580.71,439.95
2018,6,14,14,45,897.0,106.5,4.7,25.15,826.5,531.29,400.97
2018,6,14,15,0,887.0,105.0,4.7,24.8,790.0,481.78,360.84
2018,6,14,15,15,875.0,103.0,4.7,24.8,748.5,431.2,318.4
2018,6,14,15,30,863.0,101.0,4.7,24.8,707.0,381.14,275.49
2018,6,14,15,45,849.0,98.5,4.6,23.9,662.5,330.8,232.56
2018,6,14,16,0,835.0,96.0,4.5,23.0,618.0,274.87,184.96
2018,6,14,16,15,818.5,92.0,4.45,22.45,570.0,225.1,142.52
2018,6,14,16,30,802.0,88.0,4.4,21.9,522.0,177.15,103.59
2018,6,14,16,45,779.0,84.0,4.3,21.4,472.0,130.57,70.32
2018,6,14,17,0,756.0,80.0,4.2,20.9,422.0,86.77,46.85
2018,6,14,17,15,724.5,75.0,4.1,20.3,371.0,52.41,40.09
2018,6,14,17,30,693.0,70.0,4.0,19.7,320.0,50.6,38.73
2018,6,14,17,45,648.5,64.5,3.9,19.1,270.0,43.8,32.93
2018,6,14,18,0,604.0,59.0,3.8,18.5,220.0,41.57,31.03
2018,6,14,18,15,536.5,53.0,3.65,17.85,173.5,38.77,28.48
2018,6,14,18,30,469.0,47.0,3.5,17.2,127.0,35.89,25.68
2018,6,14,18,45,365.5,37.5,3.35,16.55,88.0,29.61,19.62
2018,6,14,19,0,262.0,28.0,3.2,15.9,49.0,23.01,10.86
2018,6,14,19,15,146.0,16.5,3.15,15.5,27.0,15.73,0.0
2018,6,14,19,30,30.0,5.0,3.1,15.1,5.0,4.77,0.0
2018,6,14,19,45,15.0,2.5,3.05,14.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.4,12.1,10.5,8.1,0.0
2018,6,15,5,0,105.0,17.0,3.5,12.3,21.0,58.65,0.0
2018,6,15,5,15,228.0,29.0,3.6,12.65,53.0,161.83,106.44
2018,6,15,5,30,351.0,41.0,3.7,13.0,85.0,249.25,198.76
2018,6,15,5,45,440.5,48.5,3.85,13.4,128.5,323.46,266.09
2018,6,15,6,0,530.0,56.0,4.0,13.8,172.0,404.75,337.06
2018,6,15,6,15,585.0,61.5,4.0,14.3,220.0,468.62,391.45
2018,6,15,6,30,640.0,67.0,4.0,14.8,268.0,535.96,446.47
2018,6,15,6,45,680.0,71.0,4.0,15.3,318.5,593.79,491.36
2018,6,15,7,0,720.0,75.0,4.0,15.8,369.0,649.93,532.47
2018,6,15,7,15,749.5,79.0,4.0,16.4,420.0,702.58,569.46
2018,6,15,7,30,779.0,83.0,4.0,17.0,471.0,755.27,605.47
2018,6,15,7,45,800.5,85.5,4.0,17.65,520.0,799.07,633.94
2018,6,15,8,0,822.0,88.0,4.0,18.3,569.0,841.85,661.11
2018,6,15,8,15,838.0,90.5,4.05,18.85,615.0,870.76,678.41
2018,6,15,8,30,854.0,93.0,4.1,19.4,661.0,905.4,699.67
2018,6,15,8,45,866.5,94.5,4.1,19.95,703.5,933.6,715.91
2018,6,15,9,0,879.0,96.0,4.1,20.5,746.0,959.52,730.49
2018,6,15,9,15,885.5,100.0,4.15,20.9,783.5,979.95,741.96
2018,6,15,9,30,892.0,104.0,4.2,21.3,821.0,997.54,751.56
2018,6,15,9,45,895.0,107.5,4.2,21.75,852.0,1008.18,756.08
2018,6,15,10,0,898.0,111.0,4.2,22.2,883.0,1015.77,758.69
2018,6,15,10,15,904.0,112.0,4.25,22.45,909.5,1020.61,760.49
2018,6,15,10,30,910.0,113.0,4.3,22.7,936.0,1022.4,760.38
2018,6,15,10,45,914.0,114.0,4.35,23.0,956.0,1019.12,756.89
2018,6,15,11,0,918.0,115.0,4.4,23.3,976.0,1012.76,751.5
2018,6,15,11,15,921.0,115.0,4.45,23.35,988.5,1001.38,743.62
2018,6,15,11,30,924.0,115.0,4.5,23.4,1001.0,987.04,733.87
2018,6,15,11,45,925.0,115.5,4.55,23.5,1007.0,968.43,721.36
2018,6,15,12,0,926.0,116.0,4.6,23.6,1013.0,947.1,707.06
2018,6,15,12,15,924.5,116.5,4.7,23.55,1010.5,920.97,690.29
2018,6,15,12,30,923.0,117.0,4.8,23.5,1008.0,892.48,671.81
2018,6,15,12,45,919.5,118.0,4.85,23.45,998.5,860.57,650.51
2018,6,15,13,0,916.0,119.0,4.9,23.4,989.0,826.67,627.69
2018,6,15,13,15,913.5,117.5,5.0,23.2,972.5,789.46,602.98
2018,6,15,13,30,911.0,116.0,5.1,23.0,956.0,750.5,576.72
2018,6,15,13,45,906.5,114.5,5.15,22.8,932.5,708.58,546.23
2018,6,15,14,0,902.0,113.0,5.2,22.6,909.0,665.36,513.7
2018,6,15,14,15,895.5,111.5,5.2,22.2,879.5,619.86,478.88
2018,6,15,14,30,889.0,110.0,5.2,21.8,850.0,573.57,442.55
2018,6,15,14,45,881.0,108.0,5.25,21.45,815.0,525.56,403.93
2018,6,15,15,0,873.0,106.0,5.3,21.1,780.0,477.3,364.02
2018,6,15,15,15,861.5,103.5,5.3,21.1,739.5,427.2,321.14
2018,6,15,15,30,850.0,101.0,5.3,21.1,699.0,377.59,277.8
2018,6,15,15,45,837.0,98.0,5.25,20.2,655.0,327.8,234.58
2018,6,15,16,0,824.0,95.0,5.2,19.3,611.0,272.33,186.49
2018,6,15,16,15,809.0,90.5,5.1,18.8,564.0,223.0,143.56
2018,6,15,16,30,794.0,86.0,5.0,18.3,517.0,175.35,104.06
2018,6,15,16,45,772.5,81.5,4.9,17.75,467.5,128.9,70.15
2018,6,15,17,0,751.0,77.0,4.8,17.2,418.0,85.06,45.91
2018,6,15,17,15,720.5,73.0,4.7,16.7,368.0,50.75,39.23
2018,6,15,17,30,690.0,69.0,4.6,16.2,318.0,49.7,38.51
2018,6,15,17,45,647.0,64.0,4.45,15.7,269.0,43.36,33.02
2018,6,15,18,0,604.0,59.0,4.3,15.2,220.0,41.52,31.42
2018,6,15,18,15,533.0,53.0,4.15,14.7,173.5,38.71,28.82
2018,6,15,18,30,462.0,47.0,4.0,14.2,127.0,35.82,25.97
2018,6,15,18,45,353.5,38.5,3.85,13.7,88.5,30.48,20.66
2018,6,15,19,0,245.0,30.0,3.7,13.2,50.0,24.95,12.67
2018,6,15,19,15,136.0,17.5,3.7,13.0,27.5,16.68,0.0
2018,6,15,19,30,27.0,5.0,3.7,12.8,5.0,4.77,0.0
2018,6,15,19,45,13.5,2.5,3.7,12.55,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,45,47.5,8.5,2.4,11.6,10.0,8.1,0.0
2018,6,16,5,0,95.0,17.0,2.4,11.8,20.0,54.57,0.0
2018,6,16,5,15,214.5,29.5,2.45,12.2,52.0,156.37,102.43
2018,6,16,5,30,334.0,42.0,2.5,12.6,84.0,241.49,192.24
2018,6,16,5,45,424.0,50.0,2.55,13.0,127.5,315.94,259.23
2018,6,16,6,0,514.0,58.0,2.6,13.4,171.0,397.48,329.73
2018,6,16,6,15,573.0,64.0,2.55,13.95,219.5,463.92,385.37
2018,6,16,6,30,632.0,70.0,2.5,14.5,268.0,534.14,441.66
2018,6,16,6,45,674.5,74.0,2.5,15.05,319.0,593.5,487.01
2018,6,16,7,0,717.0,78.0,2.5,15.6,370.0,651.01,528.22
2018,6,16,7,15,747.5,81.0,2.5,16.3,421.0,703.19,563.78
2018,6,16,7,30,778.0,84.0,2.5,17.0,472.0,755.44,598.34
2018,6,16,7,45,802.0,86.0,2.45,17.65,521.5,800.75,626.74
2018,6,16,8,0,826.0,88.0,2.4,18.3,571.0,845.17,653.82
2018,6,16,8,15,842.5,90.5,2.4,19.0,618.0,874.66,670.23
2018,6,16,8,30,859.0,93.0,2.4,19.7,665.0,909.89,690.47
2018,6,16,8,45,872.5,95.0,2.4,20.4,708.5,939.74,706.72
2018,6,16,9,0,886.0,97.0,2.4,21.1,752.0,967.32,721.31
2018,6,16,9,15,895.5,99.0,2.4,21.75,790.0,988.53,731.73
2018,6,16,9,30,905.0,101.0,2.4,22.4,828.0,1007.01,740.4
2018,6,16,9,45,911.0,102.5,2.45,23.05,860.0,1018.61,745.18
2018,6,16,10,0,917.0,104.0,2.5,23.7,892.0,1027.21,748.17
2018,6,16,10,15,922.0,105.5,2.6,24.2,918.5,1031.75,749.62
2018,6,16,10,30,927.0,107.0,2.7,24.7,945.0,1033.16,749.2
2018,6,16,10,45,931.0,107.0,2.75,25.2,964.5,1028.89,744.77
2018,6,16,11,0,935.0,107.0,2.8,25.7,984.0,1021.52,738.52
2018,6,16,11,15,937.5,107.5,2.95,26.0,997.0,1010.11,731.28
2018,6,16,11,30,940.0,108.0,3.1,26.3,1010.0,995.69,722.11
2018,6,16,11,45,941.0,109.0,3.25,26.6,1016.0,977.41,710.43
2018,6,16,12,0,942.0,110.0,3.4,26.9,1022.0,956.34,696.91
2018,6,16,12,15,941.0,110.0,3.6,27.0,1020.0,929.91,680.64
2018,6,16,12,30,940.0,110.0,3.8,27.1,1018.0,901.06,662.59
2018,6,16,12,45,937.0,111.0,4.0,27.15,1008.5,869.16,642.41
2018,6,16,13,0,934.0,112.0,4.2,27.2,999.0,835.19,620.56
2018,6,16,13,15,930.5,111.5,4.35,27.05,982.5,797.57,596.22
2018,6,16,13,30,927.0,111.0,4.5,26.9,966.0,758.21,570.33
2018,6,16,13,45,921.5,110.0,4.65,26.75,942.0,715.48,540.71
2018,6,16,14,0,916.0,109.0,4.8,26.6,918.0,671.5,508.73
2018,6,16,14,15,908.5,108.5,4.95,26.15,888.5,625.7,475.04
2018,6,16,14,30,901.0,108.0,5.1,25.7,859.0,579.17,439.71
2018,6,16,14,45,891.5,107.0,5.25,25.3,823.5,530.72,401.72
2018,6,16,15,0,882.0,106.0,5.4,24.9,788.0,482.14,362.42
2018,6,16,15,15,871.0,104.0,5.4,24.9,747.5,432.21,320.26
2018,6,16,15,30,860.0,102.0,5.4,24.9,707.0,382.7,277.59
2018,6,16,15,45,845.5,99.5,5.5,23.6,662.5,332.36,235.05
2018,6,16,16,0,831.0,97.0,5.6,22.3,618.0,276.51,187.64
2018,6,16,16,15,811.0,95.0,5.6,21.55,570.5,227.84,145.98
2018,6,16,16,30,791.0,93.0,5.6,20.8,523.0,181.32,108.06
2018,6,16,16,45,765.5,90.0,5.6,20.05,473.0,135.82,75.35
2018,6,16,17,0,740.0,87.0,5.6,19.3,423.0,93.36,52.33
2018,6,16,17,15,704.0,83.0,5.55,18.55,372.0,52.96,40.86
2018,6,16,17,30,668.0,79.0,5.5,17.8,321.0,52.47,40.68
2018,6,16,17,45,617.0,73.5,5.45,17.05,270.5,50.7,39.3
2018,6,16,18,0,566.0,68.0,5.4,16.3,220.0,48.84,37.74
2018,6,16,18,15,491.0,61.5,5.25,15.7,173.5,46.0,35.13
2018,6,16,18,30,416.0,55.0,5.1,15.1,127.0,43.13,32.27
2018,6,16,18,45,306.5,44.0,4.95,14.5,88.0,34.1,23.7
2018,6,16,19,0,197.0,33.0,4.8,13.9,49.0,26.11,13.67
2018,6,16,19,15,107.0,19.0,4.75,13.6,27.0,18.11,0.0
2018,6,16,19,30,17.0,5.0,4.7,13.3,5.0,4.77,0.0
2018,6,16,19,45,8.5,2.5,4.65,13.0,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.4,12.2,3.0,2.86,0.0
2018,6,17,5,0,3.0,6.0,2.4,12.3,6.0,6.93,0.0
2018,6,17,5,15,1.5,12.5,2.45,12.6,12.5,12.26,2.88
2018,6,17,5,30,0.0,19.0,2.5,12.9,19.0,17.61,8.95
2018,6,17,5,45,0.0,29.0,2.55,13.2,29.0,26.91,17.19
2018,6,17,6,0,0.0,39.0,2.6,13.5,39.0,36.22,25.36
2018,6,17,6,15,0.5,58.5,2.55,13.8,58.5,55.07,41.59
2018,6,17,6,30,1.0,78.0,2.5,14.1,78.0,75.15,58.66
2018,6,17,6,45,3.5,104.0,2.45,14.45,105.0,103.73,82.65
2018,6,17,7,0,6.0,130.0,2.4,14.8,132.0,132.4,106.27
2018,6,17,7,15,65.5,167.0,2.35,15.15,199.0,228.83,186.84
2018,6,17,7,30,125.0,204.0,2.3,15.5,266.0,333.35,270.97
2018,6,17,7,45,152.0,227.5,2.3,15.85,311.0,384.61,310.19
2018,6,17,8,0,179.0,251.0,2.3,16.2,356.0,436.7,349.43
2018,6,17,8,15,157.0,273.0,2.25,16.65,370.5,443.41,351.69
2018,6,17,8,30,135.0,295.0,2.2,17.1,385.0,448.32,352.79
2018,6,17,8,45,220.0,304.5,2.15,17.55,462.0,538.31,420.88
2018,6,17,9,0,305.0,314.0,2.1,18.0,539.0,644.92,497.88
2018,6,17,9,15,462.0,270.0,2.0,18.45,631.0,763.58,582.83
2018,6,17,9,30,619.0,226.0,1.9,18.9,723.0,876.43,660.09
2018,6,17,9,45,696.0,200.0,1.85,19.35,780.5,925.82,689.35
2018,6,17,10,0,773.0,174.0,1.8,19.8,838.0,967.57,713.43
2018,6,17,10,15,819.5,155.5,1.8,20.35,879.0,991.37,725.97
2018,6,17,10,30,866.0,137.0,1.8,20.9,920.0,1003.84,731.39
2018,6,17,10,45,880.0,132.5,1.8,21.5,943.0,1004.88,729.55
2018,6,17,11,0,894.0,128.0,1.8,22.1,966.0,1002.92,726.05
2018,6,17,11,15,897.5,128.0,1.85,22.55,979.0,992.22,718.21
2018,6,17,11,30,901.0,128.0,1.9,23.0,992.0,978.61,708.68
2018,6,17,11,45,904.0,127.0,1.95,23.45,998.5,960.76,696.53
2018,6,17,12,0,907.0,126.0,2.0,23.9,1005.0,940.2,682.72
2018,6,17,12,15,907.5,125.5,2.1,24.2,1003.5,915.32,667.02
2018,6,17,12,30,908.0,125.0,2.2,24.5,1002.0,888.07,649.69
2018,6,17,12,45,907.5,123.5,2.25,24.85,993.0,856.82,629.05
2018,6,17,13,0,907.0,122.0,2.3,25.2,984.0,823.48,606.93
2018,6,17,13,15,904.0,121.0,2.4,25.35,968.0,786.7,583.16
2018,6,17,13,30,901.0,120.0,2.5,25.5,952.0,748.21,557.94
2018,6,17,13,45,897.0,119.0,2.55,25.65,929.5,707.48,529.02
2018,6,17,14,0,893.0,118.0,2.6,25.8,907.0,665.42,498.22
2018,6,17,14,15,887.5,116.0,2.65,25.8,878.5,620.48,464.93
2018,6,17,14,30,882.0,114.0,2.7,25.8,850.0,574.69,430.12
2018,6,17,14,45,873.5,112.0,2.75,25.8,814.5,526.77,392.78
2018,6,17,15,0,865.0,110.0,2.8,25.8,779.0,478.64,354.24
2018,6,17,15,15,853.5,108.0,2.8,25.8,739.0,429.32,313.71
2018,6,17,15,30,842.0,106.0,2.8,25.8,699.0,380.47,272.63
2018,6,17,15,45,828.0,102.5,2.85,25.5,654.5,324.01,225.57
2018,6,17,16,0,814.0,99.0,2.9,25.2,610.0,274.76,183.52
2018,6,17,16,15,795.5,95.5,2.95,24.9,562.5,226.02,142.53
2018,6,17,16,30,777.0,92.0,3.0,24.6,515.0,179.29,104.99
2018,6,17,16,45,752.5,88.0,3.05,24.3,465.5,133.75,72.6
2018,6,17,17,0,728.0,84.0,3.1,24.0,416.0,91.13,49.44
2018,6,17,17,15,694.0,79.5,3.1,23.45,365.5,50.35,37.77
2018,6,17,17,30,660.0,75.0,3.1,22.9,315.0,49.35,37.13
2018,6,17,17,45,612.5,69.5,3.15,22.35,265.5,47.45,35.63
2018,6,17,18,0,565.0,64.0,3.2,21.8,216.0,45.42,33.93
2018,6,17,18,15,496.5,57.0,3.15,20.9,170.5,41.97,30.89
2018,6,17,18,30,428.0,50.0,3.1,20.0,125.0,38.39,27.54
2018,6,17,18,45,328.0,40.0,3.0,19.15,87.0,31.77,21.28
2018,6,17,19,0,228.0,30.0,2.9,18.3,49.0,23.63,11.73
2018,6,17,19,15,126.5,17.5,2.95,17.7,27.0,16.68,0.0
2018,6,17,19,30,25.0,5.0,3.0,17.1,5.0,4.77,0.0
2018,6,17,19,45,12.5,2.5,3.05,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.5,1.65,12.35,2.5,0.0,0.0
2018,6,18,5,0,8.0,5.0,1.8,12.7,5.0,7.99,0.0
2018,6,18,5,15,8.5,9.0,1.9,13.3,9.5,12.27,2.84
2018,6,18,5,30,9.0,13.0,2.0,13.9,14.0,16.67,8.2
2018,6,18,5,45,4.5,19.0,2.1,14.45,19.5,20.05,11.37
2018,6,18,6,0,0.0,25.0,2.2,15.0,25.0,23.18,14.12
2018,6,18,6,15,0.0,34.0,2.15,15.6,34.0,31.55,21.31
2018,6,18,6,30,0.0,43.0,2.1,16.2,43.0,39.93,28.4
2018,6,18,6,45,0.0,63.0,2.05,16.8,63.0,58.59,44.02
2018,6,18,7,0,0.0,83.0,2.0,17.4,83.0,77.83,59.86
2018,6,18,7,15,10.0,125.5,1.95,18.05,130.5,129.07,102.05
2018,6,18,7,30,20.0,168.0,1.9,18.7,178.0,181.65,144.2
2018,6,18,7,45,82.5,209.0,1.85,19.35,256.5,290.32,231.17
2018,6,18,8,0,145.0,250.0,1.8,20.0,335.0,405.68,319.35
2018,6,18,8,15,423.0,198.0,1.85,20.65,473.5,625.82,487.33
2018,6,18,8,30,701.0,146.0,1.9,21.3,612.0,837.6,635.09
2018,6,18,8,45,768.5,129.0,2.0,22.0,670.5,888.55,664.99
2018,6,18,9,0,836.0,112.0,2.1,22.7,729.0,936.11,693.77
2018,6,18,9,15,845.0,115.0,2.2,23.3,766.5,957.15,705.1
2018,6,18,9,30,854.0,118.0,2.3,23.9,804.0,975.57,714.98
2018,6,18,9,45,859.5,121.5,2.4,24.45,836.0,988.31,721.37
2018,6,18,10,0,865.0,125.0,2.5,25.0,868.0,998.14,725.99
2018,6,18,10,15,871.5,126.5,2.6,25.45,894.5,1003.91,728.38
2018,6,18,10,30,878.0,128.0,2.7,25.9,921.0,1006.71,728.99
2018,6,18,10,45,883.0,128.5,2.8,26.35,941.0,1004.01,726.17
2018,6,18,11,0,888.0,129.0,2.9,26.8,961.0,998.32,721.56
2018,6,18,11,15,884.5,133.5,3.0,27.15,972.0,985.38,712.65
2018,6,18,11,30,881.0,138.0,3.1,27.5,983.0,969.61,702.02
2018,6,18,11,45,791.5,199.5,3.2,27.9,962.0,932.62,677.44
2018,6,18,12,0,702.0,261.0,3.3,28.3,941.0,892.33,650.22
2018,6,18,12,15,735.0,240.0,3.4,28.45,951.0,878.69,642.14
2018,6,18,12,30,768.0,219.0,3.5,28.6,961.0,861.82,631.25
2018,6,18,12,45,715.0,250.5,3.6,28.75,936.0,818.93,601.48
2018,6,18,13,0,662.0,282.0,3.7,28.9,911.0,776.67,571.36
2018,6,18,13,15,710.0,245.5,3.75,28.85,910.0,752.4,556.1
2018,6,18,13,30,758.0,209.0,3.8,28.8,909.0,723.75,537.24
2018,6,18,13,45,828.0,161.5,3.9,28.75,908.5,697.27,519.8
2018,6,18,14,0,898.0,114.0,4.0,28.7,908.0,665.86,498.02
2018,6,18,14,15,886.0,115.0,4.0,28.5,876.5,619.47,463.48
2018,6,18,14,30,874.0,116.0,4.0,28.3,845.0,572.75,427.92
2018,6,18,14,45,872.5,110.5,4.0,28.05,812.5,525.78,391.39
2018,6,18,15,0,871.0,105.0,4.0,27.8,780.0,478.0,353.18
2018,6,18,15,15,859.5,103.5,4.0,27.8,740.0,428.84,312.61
2018,6,18,15,30,848.0,102.0,4.0,27.8,700.0,380.14,271.53
2018,6,18,15,45,834.0,99.0,3.95,27.1,655.5,330.16,229.54
2018,6,18,16,0,820.0,96.0,3.9,26.4,611.0,274.6,182.92
2018,6,18,16,15,802.5,92.5,3.9,25.95,564.0,225.76,141.82
2018,6,18,16,30,785.0,89.0,3.9,25.5,517.0,178.81,104.06
2018,6,18,16,45,761.5,85.0,3.85,25.05,467.5,132.96,71.34
2018,6,18,17,0,738.0,81.0,3.8,24.6,418.0,89.9,47.79
2018,6,18,17,15,705.5,76.5,3.7,23.9,367.5,53.35,40.27
2018,6,18,17,30,673.0,72.0,3.6,23.2,317.0,47.11,35.15
2018,6,18,17,45,627.5,67.0,3.45,22.5,268.0,45.49,33.91
2018,6,18,18,0,582.0,62.0,3.3,21.8,219.0,43.77,32.49
2018,6,18,18,15,515.0,55.0,3.1,21.0,173.0,40.23,29.38
2018,6,18,18,30,448.0,48.0,2.9,20.2,127.0,36.54,25.94
2018,6,18,18,45,348.5,38.5,2.7,19.35,88.5,30.31,20.05
2018,6,18,19,0,249.0,29.0,2.5,18.5,50.0,23.75,11.97
2018,6,18,19,15,139.0,17.0,2.5,18.0,27.5,16.2,0.0
2018,6,18,19,30,29.0,5.0,2.5,17.5,5.0,4.77,0.0
2018,6,18,19,45,14.5,2.5,2.45,16.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,19,4,45,52.0,7.5,2.35,12.95,9.5,0.0,0.0
2018,6,19,5,0,104.0,15.0,2.4,13.1,19.0,56.13,0.0
2018,6,19,5,15,138.5,25.0,2.45,13.5,38.0,114.2,72.0
2018,6,19,5,30,173.0,35.0,2.5,13.9,57.0,150.57,118.11
2018,6,19,5,45,201.0,47.5,2.5,14.25,83.5,187.85,152.89
2018,6,19,6,0,229.0,60.0,2.5,14.6,110.0,227.49,188.3
2018,6,19,6,15,131.0,86.5,2.5,15.05,116.5,185.19,152.95
2018,6,19,6,30,33.0,113.0,2.5,15.5,123.0,145.14,117.61
2018,6,19,6,45,133.5,132.0,2.5,15.9,184.5,248.48,205.13
2018,6,19,7,0,234.0,151.0,2.5,16.3,246.0,361.23,297.06
2018,6,19,7,15,457.5,127.0,2.45,16.8,343.5,527.31,429.83
2018,6,19,7,30,681.0,103.0,2.4,17.3,441.0,702.12,559.6
2018,6,19,7,45,686.0,114.5,2.4,17.85,485.0,739.75,582.6
2018,6,19,8,0,691.0,126.0,2.4,18.4,529.0,775.53,604.92
2018,6,19,8,15,770.5,108.5,2.4,19.2,592.0,838.15,645.07
2018,6,19,8,30,850.0,91.0,2.4,20.0,655.0,898.72,682.48
2018,6,19,8,45,865.0,92.5,2.35,20.8,699.0,929.37,698.35
2018,6,19,9,0,880.0,94.0,2.3,21.6,743.0,957.83,712.79
2018,6,19,9,15,891.0,95.0,2.35,22.35,781.5,979.46,723.71
2018,6,19,9,30,902.0,96.0,2.4,23.1,820.0,998.44,732.95
2018,6,19,9,45,911.5,95.5,2.4,23.85,853.0,1011.49,737.86
2018,6,19,10,0,921.0,95.0,2.4,24.6,886.0,1021.65,741.02
2018,6,19,10,15,926.5,96.0,2.45,25.2,912.5,1026.43,741.82
2018,6,19,10,30,932.0,97.0,2.5,25.8,939.0,1028.1,740.8
2018,6,19,10,45,937.0,97.5,2.55,26.4,960.0,1025.6,737.27
2018,6,19,11,0,942.0,98.0,2.6,27.0,981.0,1019.94,731.89
2018,6,19,11,15,945.0,98.5,2.7,27.35,994.5,1009.22,724.61
2018,6,19,11,30,948.0,99.0,2.8,27.7,1008.0,995.44,715.47
2018,6,19,11,45,949.0,99.5,2.9,28.05,1014.0,976.82,703.28
2018,6,19,12,0,950.0,100.0,3.0,28.4,1020.0,955.38,689.3
2018,6,19,12,15,946.5,102.0,3.05,28.6,1017.5,928.69,671.95
2018,6,19,12,30,943.0,104.0,3.1,28.8,1015.0,899.63,653.04
2018,6,19,12,45,937.5,107.0,3.15,29.0,1005.5,867.59,632.12
2018,6,19,13,0,932.0,110.0,3.2,29.2,996.0,833.57,609.78
2018,6,19,13,15,930.0,109.0,3.25,29.25,980.5,796.83,585.83
2018,6,19,13,30,928.0,108.0,3.3,29.3,965.0,758.24,560.42
2018,6,19,13,45,923.5,107.0,3.4,29.35,942.0,716.26,531.53
2018,6,19,14,0,919.0,106.0,3.5,29.4,919.0,672.93,500.21
2018,6,19,14,15,912.5,104.5,3.5,29.25,889.5,626.83,466.21
2018,6,19,14,30,906.0,103.0,3.5,29.1,860.0,579.92,430.75
2018,6,19,14,45,897.5,101.5,3.55,28.95,824.5,531.41,393.26
2018,6,19,15,0,889.0,100.0,3.6,28.8,789.0,482.66,354.53
2018,6,19,15,15,878.0,98.0,3.6,28.8,748.5,432.47,313.43
2018,6,19,15,30,867.0,96.0,3.6,28.8,708.0,382.68,271.73
2018,6,19,15,45,852.5,94.0,3.65,28.1,663.5,332.45,229.79
2018,6,19,16,0,838.0,92.0,3.7,27.4,619.0,283.35,188.26
2018,6,19,16,15,819.5,89.0,3.7,26.75,571.0,227.05,141.7
2018,6,19,16,30,801.0,86.0,3.7,26.1,523.0,179.5,103.64
2018,6,19,16,45,778.0,82.5,3.65,25.5,473.5,133.26,70.69
2018,6,19,17,0,755.0,79.0,3.6,24.9,424.0,89.78,46.9
2018,6,19,17,15,723.0,75.0,3.55,23.95,373.5,52.18,39.25
2018,6,19,17,30,691.0,71.0,3.5,23.0,323.0,46.4,34.56
2018,6,19,17,45,645.5,66.0,3.45,22.05,273.0,44.73,33.31
2018,6,19,18,0,600.0,61.0,3.4,21.1,223.0,42.96,31.89
2018,6,19,18,15,534.0,54.5,3.35,20.15,176.5,39.8,29.12
2018,6,19,18,30,468.0,48.0,3.3,19.2,130.0,36.52,26.05
2018,6,19,18,45,367.5,39.0,3.2,18.25,91.0,30.75,20.55
2018,6,19,19,0,267.0,30.0,3.1,17.3,52.0,24.72,12.89
2018,6,19,19,15,150.0,17.5,3.1,16.75,28.5,16.68,0.0
2018,6,19,19,30,33.0,5.0,3.1,16.2,5.0,4.77,0.0
2018,6,19,19,45,16.5,2.5,3.1,15.65,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,70.5,8.0,2.55,11.4,10.5,0.0,0.0
2018,6,20,5,0,141.0,16.0,2.7,11.6,21.0,71.89,0.0
2018,6,20,5,15,272.0,26.0,2.8,12.15,53.5,176.64,113.35
2018,6,20,5,30,403.0,36.0,2.9,12.7,86.0,268.98,213.9
2018,6,20,5,45,317.0,42.5,2.95,13.25,92.5,248.32,203.73
2018,6,20,6,0,231.0,49.0,3.0,13.8,99.0,213.05,177.18
2018,6,20,6,15,133.5,76.5,3.0,14.4,107.0,183.77,152.41
2018,6,20,6,30,36.0,104.0,3.0,15.0,115.0,135.57,110.06
2018,6,20,6,45,163.0,121.5,3.0,15.6,186.0,256.02,212.7
2018,6,20,7,0,290.0,139.0,3.0,16.2,257.0,388.03,320.62
2018,6,20,7,15,515.0,116.0,3.0,16.85,358.5,565.53,461.59
2018,6,20,7,30,740.0,93.0,3.0,17.5,460.0,733.96,585.4
2018,6,20,7,45,798.0,86.5,3.05,18.2,519.5,796.92,626.72
2018,6,20,8,0,856.0,80.0,3.1,18.9,579.0,853.38,663.14
2018,6,20,8,15,872.0,82.0,3.1,19.55,626.0,890.27,684.93
2018,6,20,8,30,888.0,84.0,3.1,20.2,673.0,925.36,705.28
2018,6,20,8,45,900.0,86.0,3.1,20.9,716.5,954.62,721.27
2018,6,20,9,0,912.0,88.0,3.1,21.6,760.0,981.49,735.51
2018,6,20,9,15,914.5,93.0,3.1,22.2,797.0,999.94,744.35
2018,6,20,9,30,917.0,98.0,3.1,22.8,834.0,1015.34,751.25
2018,6,20,9,45,916.0,105.5,3.15,23.4,866.0,1026.87,756.1
2018,6,20,10,0,915.0,113.0,3.2,24.0,898.0,1035.09,758.92
2018,6,20,10,15,921.0,114.5,3.25,24.45,925.5,1040.65,760.57
2018,6,20,10,30,927.0,116.0,3.3,24.9,953.0,1043.08,760.33
2018,6,20,10,45,932.0,116.0,3.35,25.4,973.5,1039.83,756.41
2018,6,20,11,0,937.0,116.0,3.4,25.9,994.0,1033.46,750.64
2018,6,20,11,15,940.5,116.0,3.55,26.1,1007.5,1022.52,743.68
2018,6,20,11,30,944.0,116.0,3.7,26.3,1021.0,1008.54,734.79
2018,6,20,11,45,946.0,116.0,3.8,26.55,1027.5,990.2,722.6
2018,6,20,12,0,948.0,116.0,3.9,26.8,1034.0,969.03,708.6
2018,6,20,12,15,949.0,114.5,4.0,26.8,1032.5,942.89,692.0
2018,6,20,12,30,950.0,113.0,4.1,26.8,1031.0,914.24,673.67
2018,6,20,12,45,949.5,112.0,4.2,26.8,1022.5,882.4,653.08
2018,6,20,13,0,949.0,111.0,4.3,26.8,1014.0,848.32,630.83
2018,6,20,13,15,946.5,110.0,4.4,26.6,997.5,810.62,606.38
2018,6,20,13,30,944.0,109.0,4.5,26.4,981.0,771.06,580.36
2018,6,20,13,45,940.0,107.5,4.55,26.2,958.0,728.37,550.73
2018,6,20,14,0,936.0,106.0,4.6,26.0,935.0,684.25,518.47
2018,6,20,14,15,930.0,104.5,4.6,25.7,905.0,637.72,483.63
2018,6,20,14,30,924.0,103.0,4.6,25.4,875.0,590.31,447.19
2018,6,20,14,45,916.5,101.0,4.55,25.15,839.5,541.06,408.17
2018,6,20,15,0,909.0,99.0,4.5,24.9,804.0,491.45,367.83
2018,6,20,15,15,898.0,97.0,4.5,24.9,763.0,440.31,325.08
2018,6,20,15,30,887.0,95.0,4.5,24.9,722.0,389.55,281.69
2018,6,20,15,45,873.5,92.5,4.4,24.1,677.0,338.23,237.91
2018,6,20,16,0,860.0,90.0,4.3,23.3,632.0,287.94,194.52
2018,6,20,16,15,843.0,87.0,4.25,22.75,583.5,230.81,146.2
2018,6,20,16,30,826.0,84.0,4.2,22.2,535.0,182.29,106.51
2018,6,20,16,45,802.5,80.5,4.1,21.6,484.5,134.74,71.97
2018,6,20,17,0,779.0,77.0,4.0,21.0,434.0,90.0,46.95
2018,6,20,17,15,748.0,73.0,3.9,20.3,382.5,50.65,38.54
2018,6,20,17,30,717.0,69.0,3.8,19.6,331.0,49.58,37.85
2018,6,20,17,45,673.0,64.0,3.7,18.85,280.5,43.23,32.47
2018,6,20,18,0,629.0,59.0,3.6,18.1,230.0,41.37,30.92
2018,6,20,18,15,564.0,53.0,3.45,17.4,182.5,38.55,28.38
2018,6,20,18,30,499.0,47.0,3.3,16.7,135.0,35.63,25.57
2018,6,20,18,45,398.0,38.5,3.15,15.95,95.0,30.27,20.37
2018,6,20,19,0,297.0,30.0,3.0,15.2,55.0,24.7,13.14
2018,6,20,19,15,168.0,18.0,2.95,14.8,30.5,17.16,0.0
2018,6,20,19,30,39.0,6.0,2.9,14.4,6.0,5.72,0.0
2018,6,20,19,45,19.5,3.0,2.9,13.95,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,2.85,11.25,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.0,11.5,21.0,73.0,0.0
2018,6,21,5,15,279.0,26.0,3.05,11.95,54.0,179.32,114.13
2018,6,21,5,30,414.0,36.0,3.1,12.4,87.0,274.15,218.18
2018,6,21,5,45,434.0,46.0,3.15,12.85,120.5,315.63,259.31
2018,6,21,6,0,454.0,56.0,3.2,13.3,154.0,358.57,298.67
2018,6,21,6,15,389.0,79.0,3.2,13.9,178.5,360.6,301.56
2018,6,21,6,30,324.0,102.0,3.2,14.5,203.0,360.32,300.79
2018,6,21,6,45,456.5,101.5,3.2,15.1,271.0,464.8,386.47
2018,6,21,7,0,589.0,101.0,3.2,15.7,339.0,585.51,481.06
2018,6,21,7,15,706.5,88.5,3.2,16.35,411.5,682.3,551.89
2018,6,21,7,30,824.0,76.0,3.2,17.0,484.0,781.72,621.75
2018,6,21,7,45,844.5,78.0,3.15,17.7,534.0,818.42,643.63
2018,6,21,8,0,865.0,80.0,3.1,18.4,584.0,860.96,669.62
2018,6,21,8,15,880.5,82.5,3.1,19.05,631.5,898.26,691.77
2018,6,21,8,30,896.0,85.0,3.1,19.7,679.0,933.69,712.32
2018,6,21,8,45,907.5,87.0,3.05,20.4,722.5,962.66,727.68
2018,6,21,9,0,919.0,89.0,3.0,21.1,766.0,989.19,741.23
2018,6,21,9,15,929.0,90.5,3.0,21.75,805.5,1011.08,752.15
2018,6,21,9,30,939.0,92.0,3.0,22.4,845.0,1030.16,761.23
2018,6,21,9,45,947.5,92.5,2.95,23.1,879.0,1043.71,766.11
2018,6,21,10,0,956.0,93.0,2.9,23.8,913.0,1054.21,769.1
2018,6,21,10,15,961.5,93.5,2.9,24.4,940.0,1058.59,769.03
2018,6,21,10,30,967.0,94.0,2.9,25.0,967.0,1059.75,767.08
2018,6,21,10,45,971.0,95.0,2.85,25.6,988.0,1056.7,762.12
2018,6,21,11,0,975.0,96.0,2.8,26.2,1009.0,1050.39,755.26
2018,6,21,11,15,977.0,96.0,2.85,26.65,1022.0,1037.9,746.05
2018,6,21,11,30,979.0,96.0,2.9,27.1,1035.0,1022.3,735.01
2018,6,21,11,45,980.0,96.5,2.9,27.55,1041.0,1003.21,721.41
2018,6,21,12,0,981.0,97.0,2.9,28.0,1047.0,981.21,706.07
2018,6,21,12,15,975.5,100.5,3.0,28.25,1044.0,953.52,688.46
2018,6,21,12,30,970.0,104.0,3.1,28.5,1041.0,923.42,669.23
2018,6,21,12,45,962.0,108.0,3.2,28.75,1030.0,889.48,647.35
2018,6,21,13,0,954.0,112.0,3.3,29.0,1019.0,853.62,624.04
2018,6,21,13,15,951.0,111.5,3.4,29.1,1003.0,815.83,599.6
2018,6,21,13,30,948.0,111.0,3.5,29.2,987.0,776.2,573.65
2018,6,21,13,45,944.0,109.5,3.55,29.25,963.5,733.34,544.04
2018,6,21,14,0,940.0,108.0,3.6,29.3,940.0,689.07,511.94
2018,6,21,14,15,934.0,106.0,3.65,29.15,910.0,641.95,477.43
2018,6,21,14,30,928.0,104.0,3.7,29.0,880.0,593.94,441.34
2018,6,21,14,45,920.5,102.0,3.7,28.85,844.5,544.5,403.06
2018,6,21,15,0,913.0,100.0,3.7,28.7,809.0,494.71,363.45
2018,6,21,15,15,902.0,98.5,3.7,28.7,768.0,443.77,321.75
2018,6,21,15,30,891.0,97.0,3.7,28.7,727.0,393.2,279.39
2018,6,21,15,45,878.5,94.0,3.65,28.1,682.0,341.56,236.09
2018,6,21,16,0,866.0,91.0,3.6,27.5,637.0,290.85,193.08
2018,6,21,16,15,849.0,88.5,3.5,27.05,589.0,233.81,145.65
2018,6,21,16,30,832.0,86.0,3.4,26.6,541.0,185.36,106.67
2018,6,21,16,45,808.0,83.0,3.35,26.15,490.0,137.83,72.74
2018,6,21,17,0,784.0,80.0,3.3,25.7,439.0,93.16,48.19
2018,6,21,17,15,751.5,76.0,3.2,24.9,387.0,53.02,39.79
2018,6,21,17,30,719.0,72.0,3.1,24.1,335.0,52.05,39.24
2018,6,21,17,45,673.5,66.5,3.0,23.3,283.5,45.13,33.48
2018,6,21,18,0,628.0,61.0,2.9,22.5,232.0,42.96,31.7
2018,6,21,18,15,560.5,54.5,2.6,21.4,184.0,39.78,28.95
2018,6,21,18,30,493.0,48.0,2.3,20.3,136.0,36.49,25.91
2018,6,21,18,45,387.5,39.5,1.95,19.2,95.5,31.17,20.85
2018,6,21,19,0,282.0,31.0,1.6,18.1,55.0,25.66,13.77
2018,6,21,19,15,158.0,18.0,1.6,17.55,30.0,17.16,0.0
2018,6,21,19,30,34.0,5.0,1.6,17.0,5.0,4.77,0.0
2018,6,21,19,45,17.0,2.5,1.6,16.4,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,22,4,45,58.0,8.0,1.65,12.25,10.0,0.0,0.0
2018,6,22,5,0,116.0,16.0,1.8,12.7,20.0,61.69,0.0
2018,6,22,5,15,244.5,27.0,1.9,13.4,52.0,164.21,102.27
2018,6,22,5,30,373.0,38.0,2.0,14.1,84.0,255.67,201.35
2018,6,22,5,45,459.5,46.0,2.15,14.8,128.0,329.1,267.24
2018,6,22,6,0,546.0,54.0,2.3,15.5,172.0,409.67,336.18
2018,6,22,6,15,602.5,60.0,2.2,16.4,221.5,475.62,390.17
2018,6,22,6,30,659.0,66.0,2.1,17.3,271.0,545.22,444.33
2018,6,22,6,45,699.0,70.5,2.0,18.15,322.5,600.75,484.66
2018,6,22,7,0,739.0,75.0,1.9,19.0,374.0,661.9,526.4
2018,6,22,7,15,768.0,79.5,1.8,20.15,426.0,715.52,560.16
2018,6,22,7,30,797.0,84.0,1.7,21.3,478.0,769.13,592.46
2018,6,22,7,45,819.0,87.0,1.6,22.4,528.5,814.67,617.96
