Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,8,0,841.0,90.0,1.5,23.5,579.0,859.17,641.82
2018,6,22,8,15,857.5,92.5,1.5,24.5,626.5,889.15,656.76
2018,6,22,8,30,874.0,95.0,1.5,25.5,674.0,924.87,675.3
2018,6,22,8,45,886.5,97.0,1.55,26.45,717.5,954.24,690.17
2018,6,22,9,0,899.0,99.0,1.6,27.4,761.0,981.28,703.45
2018,6,22,9,15,907.5,101.5,1.65,28.3,799.5,1002.46,713.12
2018,6,22,9,30,916.0,104.0,1.7,29.2,838.0,1020.83,721.09
2018,6,22,9,45,921.0,107.0,1.75,30.1,871.0,1033.36,725.48
2018,6,22,10,0,926.0,110.0,1.8,31.0,904.0,1042.8,728.11
2018,6,22,10,15,932.5,110.5,1.85,31.8,931.5,1047.94,728.52
2018,6,22,10,30,939.0,111.0,1.9,32.6,959.0,1049.94,727.18
2018,6,22,10,45,943.5,112.0,1.95,33.4,980.0,1047.32,723.17
2018,6,22,11,0,948.0,113.0,2.0,34.2,1001.0,1041.5,717.39
2018,6,22,11,15,951.0,113.0,2.1,34.75,1014.5,1030.08,709.69
2018,6,22,11,30,954.0,113.0,2.2,35.3,1028.0,1015.59,700.22
2018,6,22,11,45,955.5,113.0,2.25,35.8,1034.0,996.73,687.74
2018,6,22,12,0,957.0,113.0,2.3,36.3,1040.0,975.02,673.61
2018,6,22,12,15,955.5,114.0,2.45,36.5,1038.5,948.89,658.51
2018,6,22,12,30,954.0,115.0,2.6,36.7,1037.0,920.28,641.7
2018,6,22,12,45,950.0,116.5,2.7,36.9,1027.5,887.73,621.85
2018,6,22,13,0,946.0,118.0,2.8,37.1,1018.0,853.11,600.52
2018,6,22,13,15,943.0,117.0,2.9,37.1,1001.5,815.13,577.3
2018,6,22,13,30,940.0,116.0,3.0,37.1,985.0,775.34,552.61
2018,6,22,13,45,933.5,115.0,3.15,37.05,960.0,731.53,524.08
2018,6,22,14,0,927.0,114.0,3.3,37.0,935.0,686.51,493.26
2018,6,22,14,15,920.0,112.5,3.35,36.8,904.5,639.76,460.34
2018,6,22,14,30,913.0,111.0,3.4,36.6,874.0,592.22,425.93
2018,6,22,14,45,904.0,109.5,3.5,36.4,838.5,543.1,389.52
2018,6,22,15,0,895.0,108.0,3.6,36.2,803.0,493.77,351.83
2018,6,22,15,15,883.5,106.0,3.6,36.2,762.0,443.02,311.67
2018,6,22,15,30,872.0,104.0,3.6,36.2,721.0,392.72,270.92
2018,6,22,15,45,856.5,101.0,3.65,35.4,675.0,341.06,229.41
2018,6,22,16,0,841.0,98.0,3.7,34.6,629.0,284.01,183.42
2018,6,22,16,15,821.5,95.0,3.65,34.0,580.0,234.04,142.87
2018,6,22,16,30,802.0,92.0,3.6,33.4,531.0,186.17,105.6
2018,6,22,16,45,777.0,88.5,3.55,32.8,480.5,139.62,73.27
2018,6,22,17,0,752.0,85.0,3.5,32.2,430.0,96.04,49.79
2018,6,22,17,15,718.5,80.5,3.3,31.2,378.5,50.97,37.0
2018,6,22,17,30,685.0,76.0,3.1,30.2,327.0,50.0,36.48
2018,6,22,17,45,639.0,70.0,2.9,29.15,276.5,47.72,34.8
2018,6,22,18,0,593.0,64.0,2.7,28.1,226.0,45.29,32.88
2018,6,22,18,15,525.0,57.5,2.4,26.75,179.0,42.26,30.36
2018,6,22,18,30,457.0,51.0,2.1,25.4,132.0,39.13,27.54
2018,6,22,18,45,353.5,41.5,1.8,24.05,92.5,33.01,21.91
2018,6,22,19,0,250.0,32.0,1.5,22.7,53.0,25.22,13.19
2018,6,22,19,15,139.0,18.5,1.5,22.05,29.0,17.63,0.0
2018,6,22,19,30,28.0,5.0,1.5,21.4,5.0,4.77,0.0
2018,6,22,19,45,14.0,2.5,1.55,20.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.6,19.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,57.5,7.5,1.4,15.45,9.5,0.0,0.0
2018,6,23,5,0,115.0,15.0,1.5,15.9,19.0,60.25,0.0
2018,6,23,5,15,242.5,26.0,1.65,16.7,50.5,161.94,98.07
2018,6,23,5,30,370.0,37.0,1.8,17.5,82.0,252.87,196.27
2018,6,23,5,45,459.0,44.0,1.9,18.3,125.5,326.13,261.02
2018,6,23,6,0,548.0,51.0,2.0,19.1,169.0,406.73,328.77
2018,6,23,6,15,605.5,56.5,2.0,20.0,218.0,472.6,382.1
2018,6,23,6,30,663.0,62.0,2.0,20.9,267.0,542.27,435.86
2018,6,23,6,45,704.0,66.0,1.95,21.8,318.5,598.49,476.08
2018,6,23,7,0,745.0,70.0,1.9,22.7,370.0,659.88,517.58
2018,6,23,7,15,774.0,72.5,2.0,23.8,421.0,711.21,550.76
2018,6,23,7,30,803.0,75.0,2.1,24.9,472.0,762.55,582.97
2018,6,23,7,45,825.0,77.5,2.15,26.05,522.0,807.66,609.5
2018,6,23,8,0,847.0,80.0,2.2,27.2,572.0,844.53,629.81
2018,6,23,8,15,863.0,82.5,2.3,28.05,619.5,881.88,651.26
2018,6,23,8,30,879.0,85.0,2.4,28.9,667.0,917.45,671.2
2018,6,23,8,45,892.0,86.5,2.55,29.75,710.5,947.0,687.43
2018,6,23,9,0,905.0,88.0,2.7,30.6,754.0,974.22,702.08
2018,6,23,9,15,914.0,90.0,2.75,31.35,792.5,995.62,712.34
2018,6,23,9,30,923.0,92.0,2.8,32.1,831.0,1014.23,720.86
2018,6,23,9,45,929.0,93.5,2.9,32.9,863.5,1026.39,725.67
2018,6,23,10,0,935.0,95.0,3.0,33.7,896.0,1035.51,728.68
2018,6,23,10,15,941.0,96.0,3.05,34.35,923.5,1040.97,729.54
2018,6,23,10,30,947.0,97.0,3.1,35.0,951.0,1043.27,728.57
2018,6,23,10,45,951.5,97.5,3.15,35.7,972.0,1040.36,724.38
2018,6,23,11,0,956.0,98.0,3.2,36.4,993.0,1034.26,718.38
2018,6,23,11,15,958.0,99.0,3.3,36.75,1006.5,1023.07,710.8
2018,6,23,11,30,960.0,100.0,3.4,37.1,1020.0,1008.79,701.4
2018,6,23,11,45,961.0,100.0,3.45,37.45,1026.0,989.6,688.67
2018,6,23,12,0,962.0,100.0,3.5,37.8,1032.0,967.56,674.26
2018,6,23,12,15,961.0,100.5,3.55,37.95,1030.5,941.51,657.92
2018,6,23,12,30,960.0,101.0,3.6,38.1,1029.0,912.94,639.99
2018,6,23,12,45,958.5,101.5,3.65,38.3,1021.0,881.57,620.09
2018,6,23,13,0,957.0,102.0,3.7,38.5,1013.0,847.96,598.67
2018,6,23,13,15,954.0,102.0,3.75,38.5,997.0,810.65,575.23
2018,6,23,13,30,951.0,102.0,3.8,38.5,981.0,771.48,550.38
2018,6,23,13,45,947.0,100.5,3.8,38.5,958.0,728.63,521.94
2018,6,23,14,0,943.0,99.0,3.8,38.5,935.0,684.33,490.81
2018,6,23,14,15,938.0,98.5,3.8,38.4,906.5,639.04,458.44
2018,6,23,14,30,933.0,98.0,3.8,38.3,878.0,592.74,424.53
2018,6,23,14,45,925.0,96.5,3.8,38.15,842.5,543.3,387.61
2018,6,23,15,0,917.0,95.0,3.8,38.0,807.0,493.54,349.43
2018,6,23,15,15,906.5,93.0,3.8,38.0,766.0,442.24,308.96
2018,6,23,15,30,896.0,91.0,3.8,38.0,725.0,391.27,267.8
2018,6,23,15,45,882.0,89.0,3.7,37.5,680.0,339.77,226.03
2018,6,23,16,0,868.0,87.0,3.6,37.0,635.0,289.33,184.69
2018,6,23,16,15,851.0,84.0,3.5,36.5,586.5,238.75,143.79
2018,6,23,16,30,834.0,81.0,3.4,36.0,538.0,182.79,100.57
2018,6,23,16,45,811.5,78.5,3.35,35.55,488.0,135.65,67.96
2018,6,23,17,0,789.0,76.0,3.3,35.1,438.0,91.21,44.25
2018,6,23,17,15,758.0,72.0,3.1,34.05,386.5,49.82,35.57
2018,6,23,17,30,727.0,68.0,2.9,33.0,335.0,48.7,34.94
2018,6,23,17,45,682.5,63.0,2.75,31.9,283.5,46.63,33.45
2018,6,23,18,0,638.0,58.0,2.6,30.8,232.0,40.51,28.48
2018,6,23,18,15,570.5,52.0,2.55,29.4,184.0,37.64,26.11
2018,6,23,18,30,503.0,46.0,2.5,28.0,136.0,34.66,23.47
2018,6,23,18,45,400.0,37.5,2.4,26.6,95.5,29.25,18.55
2018,6,23,19,0,297.0,29.0,2.3,25.2,55.0,23.6,11.87
2018,6,23,19,15,168.5,17.5,2.45,24.45,30.5,16.68,0.0
2018,6,23,19,30,40.0,6.0,2.6,23.7,6.0,5.72,0.0
2018,6,23,19,45,20.0,3.0,2.8,22.95,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.0,22.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.0,21.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.0,20.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.0,20.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.0,19.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.0,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.0,19.4,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,24,4,45,35.5,6.5,3.05,15.15,7.5,0.0,0.0
2018,6,24,5,0,71.0,13.0,3.1,15.3,15.0,40.71,0.0
2018,6,24,5,15,156.0,27.0,3.2,15.85,42.5,124.03,73.35
2018,6,24,5,30,241.0,41.0,3.3,16.4,70.0,193.1,150.46
2018,6,24,5,45,311.5,54.5,3.4,16.95,110.0,256.92,207.72
2018,6,24,6,0,382.0,68.0,3.5,17.5,150.0,327.08,268.3
2018,6,24,6,15,438.0,78.5,3.55,18.2,196.0,390.0,321.13
2018,6,24,6,30,494.0,89.0,3.6,18.9,242.0,461.31,378.62
2018,6,24,6,45,536.5,98.0,3.65,19.6,291.0,521.68,425.52
2018,6,24,7,0,579.0,107.0,3.7,20.3,340.0,583.95,472.28
2018,6,24,7,15,614.5,113.0,3.7,21.0,390.0,638.86,511.58
2018,6,24,7,30,650.0,119.0,3.7,21.7,440.0,694.45,549.59
2018,6,24,7,45,677.0,124.0,3.7,22.4,488.5,742.03,580.75
2018,6,24,8,0,704.0,129.0,3.7,23.1,537.0,789.17,610.89
2018,6,24,8,15,725.5,133.0,3.7,23.75,584.0,829.43,635.67
2018,6,24,8,30,747.0,137.0,3.7,24.4,631.0,868.4,659.16
2018,6,24,8,45,764.5,140.0,3.75,25.05,674.5,895.92,674.72
2018,6,24,9,0,782.0,143.0,3.8,25.7,718.0,926.7,692.45
2018,6,24,9,15,804.0,141.0,3.8,26.25,759.0,954.2,707.77
2018,6,24,9,30,826.0,139.0,3.8,26.8,800.0,979.45,721.5
2018,6,24,9,45,848.5,134.0,3.85,27.3,837.5,990.52,726.3
2018,6,24,10,0,871.0,129.0,3.9,27.8,875.0,1008.32,735.71
2018,6,24,10,15,878.0,130.5,3.95,28.2,902.5,1014.78,737.99
2018,6,24,10,30,885.0,132.0,4.0,28.6,930.0,1018.24,738.51
2018,6,24,10,45,890.0,133.0,4.0,29.0,951.0,1016.19,735.27
2018,6,24,11,0,895.0,134.0,4.0,29.4,972.0,1011.1,730.24
2018,6,24,11,15,899.5,135.0,4.05,29.6,987.0,1002.51,723.97
2018,6,24,11,30,904.0,136.0,4.1,29.8,1002.0,990.93,715.89
2018,6,24,11,45,906.0,135.5,4.15,30.0,1008.0,972.72,703.58
2018,6,24,12,0,908.0,135.0,4.2,30.2,1014.0,951.82,689.6
2018,6,24,12,15,910.5,133.0,4.2,30.3,1013.5,927.42,673.4
2018,6,24,12,30,913.0,131.0,4.2,30.4,1013.0,900.58,655.61
2018,6,24,12,45,914.5,128.0,4.25,30.5,1005.0,869.65,635.31
2018,6,24,13,0,916.0,125.0,4.3,30.6,997.0,836.49,613.45
2018,6,24,13,15,912.5,124.5,4.3,30.55,981.0,799.61,589.12
2018,6,24,13,30,909.0,124.0,4.3,30.5,965.0,761.02,563.46
2018,6,24,13,45,903.5,123.5,4.3,30.45,942.0,719.51,534.11
2018,6,24,14,0,898.0,123.0,4.3,30.4,919.0,676.75,502.92
2018,6,24,14,15,890.5,122.0,4.35,30.15,889.5,631.33,469.64
2018,6,24,14,30,883.0,121.0,4.4,29.9,860.0,585.2,434.97
2018,6,24,14,45,873.0,119.5,4.4,29.65,824.5,536.9,397.69
2018,6,24,15,0,863.0,118.0,4.4,29.4,789.0,488.51,359.34
2018,6,24,15,15,851.0,116.0,4.4,29.4,748.5,439.03,318.89
2018,6,24,15,30,839.0,114.0,4.4,29.4,708.0,384.29,273.75
2018,6,24,15,45,821.5,111.5,4.45,28.5,662.5,333.65,231.93
2018,6,24,16,0,804.0,109.0,4.5,27.6,617.0,284.57,190.81
2018,6,24,16,15,781.5,106.0,4.5,27.0,568.0,235.81,150.23
2018,6,24,16,30,759.0,103.0,4.5,26.4,519.0,189.47,113.24
2018,6,24,16,45,731.0,99.5,4.5,25.75,469.0,139.02,76.78
2018,6,24,17,0,703.0,96.0,4.5,25.1,419.0,97.14,53.33
2018,6,24,17,15,666.5,90.5,4.4,24.3,368.0,58.01,44.17
2018,6,24,17,30,630.0,85.0,4.3,23.5,317.0,56.64,43.29
2018,6,24,17,45,580.5,79.0,4.25,22.65,267.5,54.71,41.85
2018,6,24,18,0,531.0,73.0,4.2,21.8,218.0,52.67,40.2
2018,6,24,18,15,464.0,64.0,4.05,20.95,172.0,47.81,35.96
2018,6,24,18,30,397.0,55.0,3.9,20.1,126.0,42.69,31.28
2018,6,24,18,45,304.5,43.5,3.75,19.3,88.0,33.55,22.87
2018,6,24,19,0,212.0,32.0,3.6,18.5,50.0,25.17,13.56
2018,6,24,19,15,119.0,18.5,3.5,18.05,27.5,17.63,0.0
2018,6,24,19,30,26.0,5.0,3.4,17.6,5.0,4.77,0.0
2018,6,24,19,45,13.0,2.5,3.35,17.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,25,4,45,23.5,5.0,3.2,13.15,5.5,0.0,0.0
2018,6,25,5,0,47.0,10.0,3.3,13.3,11.0,28.24,0.0
2018,6,25,5,15,95.5,19.0,3.45,13.7,28.0,83.08,47.02
2018,6,25,5,30,144.0,28.0,3.6,14.1,45.0,124.68,96.64
2018,6,25,5,45,84.5,27.5,3.7,14.55,38.5,83.73,65.65
2018,6,25,6,0,25.0,27.0,3.8,15.0,32.0,44.26,32.46
2018,6,25,6,15,12.5,31.5,3.8,15.5,34.0,37.47,26.64
2018,6,25,6,30,0.0,36.0,3.8,16.0,36.0,33.42,22.86
2018,6,25,6,45,0.0,53.0,3.75,16.5,53.0,49.26,36.2
2018,6,25,7,0,0.0,70.0,3.7,17.0,70.0,65.13,49.36
2018,6,25,7,15,5.0,106.0,3.65,17.65,108.5,104.76,82.17
2018,6,25,7,30,10.0,142.0,3.6,18.3,147.0,145.65,115.32
2018,6,25,7,45,17.0,169.5,3.55,18.9,179.0,179.61,142.32
2018,6,25,8,0,24.0,197.0,3.5,19.5,211.0,213.82,169.02
2018,6,25,8,15,181.0,207.0,3.5,20.15,325.5,388.58,310.25
2018,6,25,8,30,338.0,217.0,3.5,20.8,440.0,575.51,452.88
2018,6,25,8,45,512.0,197.0,3.45,21.4,560.5,720.86,559.83
2018,6,25,9,0,686.0,177.0,3.4,22.0,681.0,878.05,668.02
2018,6,25,9,15,767.5,151.0,3.45,22.6,742.5,929.5,699.37
2018,6,25,9,30,849.0,125.0,3.5,23.2,804.0,977.64,728.79
2018,6,25,9,45,866.5,122.5,3.5,23.85,840.5,995.97,737.53
2018,6,25,10,0,884.0,120.0,3.5,24.5,877.0,1011.66,744.78
2018,6,25,10,15,891.0,120.5,3.6,24.95,904.0,1017.26,746.78
2018,6,25,10,30,898.0,121.0,3.7,25.4,931.0,1019.86,746.99
2018,6,25,10,45,902.5,122.0,3.75,25.85,951.5,1017.45,743.71
2018,6,25,11,0,907.0,123.0,3.8,26.3,972.0,1011.99,738.59
2018,6,25,11,15,910.0,123.5,3.9,26.5,985.5,1001.54,731.4
2018,6,25,11,30,913.0,124.0,4.0,26.7,999.0,988.13,722.36
2018,6,25,11,45,914.5,124.5,4.05,26.9,1005.5,970.45,710.29
2018,6,25,12,0,916.0,125.0,4.1,27.1,1012.0,950.04,696.49
2018,6,25,12,15,917.5,123.5,4.15,27.15,1011.0,925.19,680.18
2018,6,25,12,30,919.0,122.0,4.2,27.2,1010.0,897.88,662.23
2018,6,25,12,45,919.5,120.5,4.3,27.25,1002.0,867.4,642.31
2018,6,25,13,0,920.0,119.0,4.4,27.3,994.0,834.71,620.77
2018,6,25,13,15,917.5,118.0,4.45,27.2,978.5,798.08,596.54
2018,6,25,13,30,915.0,117.0,4.5,27.1,963.0,759.66,570.82
2018,6,25,13,45,911.0,115.0,4.5,27.0,940.0,717.72,541.09
2018,6,25,14,0,907.0,113.0,4.5,26.9,917.0,674.42,509.15
2018,6,25,14,15,901.5,111.0,4.5,26.65,888.0,629.04,475.25
2018,6,25,14,30,896.0,109.0,4.5,26.4,859.0,582.77,439.8
2018,6,25,14,45,888.5,107.0,4.5,26.2,824.5,534.8,402.06
2018,6,25,15,0,881.0,105.0,4.5,26.0,790.0,486.5,363.03
2018,6,25,15,15,869.5,103.0,4.5,26.0,749.5,436.46,321.44
2018,6,25,15,30,858.0,101.0,4.5,26.0,709.0,386.86,279.3
2018,6,25,15,45,845.0,98.0,4.4,25.1,665.0,336.64,236.83
2018,6,25,16,0,832.0,95.0,4.3,24.2,621.0,280.73,189.5
2018,6,25,16,15,816.5,91.0,4.25,23.65,574.0,231.19,147.24
2018,6,25,16,30,801.0,87.0,4.2,23.1,527.0,183.33,108.05
2018,6,25,16,45,779.0,84.0,4.15,22.5,478.0,137.45,74.53
2018,6,25,17,0,757.0,81.0,4.1,21.9,429.0,94.22,49.99
2018,6,25,17,15,726.0,76.0,4.05,21.2,378.0,52.81,40.25
2018,6,25,17,30,695.0,71.0,4.0,20.5,327.0,51.02,38.96
2018,6,25,17,45,652.0,66.0,3.95,19.8,277.5,44.58,33.51
2018,6,25,18,0,609.0,61.0,3.9,19.1,228.0,42.81,32.04
2018,6,25,18,15,545.0,54.5,3.8,18.45,181.0,39.65,29.22
2018,6,25,18,30,481.0,48.0,3.7,17.8,134.0,36.36,26.1
2018,6,25,18,45,382.5,39.0,3.6,17.1,94.5,30.58,20.57
2018,6,25,19,0,284.0,30.0,3.5,16.4,55.0,24.53,13.27
2018,6,25,19,15,160.5,18.0,3.45,16.0,30.5,17.16,0.0
2018,6,25,19,30,37.0,6.0,3.4,15.6,6.0,5.72,0.0
2018,6,25,19,45,18.5,3.0,3.3,15.15,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,26,4,45,53.5,7.0,2.7,11.75,8.5,0.0,0.0
2018,6,26,5,0,107.0,14.0,2.8,12.0,17.0,55.85,0.0
2018,6,26,5,15,242.0,25.5,2.9,12.6,49.5,159.53,93.0
2018,6,26,5,30,377.0,37.0,3.0,13.2,82.0,255.33,201.43
2018,6,26,5,45,466.0,45.0,3.05,13.8,126.5,330.0,269.48
2018,6,26,6,0,555.0,53.0,3.1,14.4,171.0,412.08,340.55
2018,6,26,6,15,612.5,58.5,3.05,15.1,220.5,478.29,396.12
2018,6,26,6,30,670.0,64.0,3.0,15.8,270.0,548.24,452.17
2018,6,26,6,45,710.5,68.0,3.0,16.55,321.5,604.1,494.31
2018,6,26,7,0,751.0,72.0,3.0,17.3,373.0,665.43,538.05
2018,6,26,7,15,780.0,75.5,3.0,18.1,425.0,718.28,573.8
2018,6,26,7,30,809.0,79.0,3.0,18.9,477.0,771.12,608.46
2018,6,26,7,45,831.0,81.5,3.0,19.65,527.5,816.5,636.91
2018,6,26,8,0,853.0,84.0,3.0,20.4,578.0,853.49,658.84
2018,6,26,8,15,869.5,86.5,3.0,21.15,625.5,891.47,681.1
2018,6,26,8,30,886.0,89.0,3.0,21.9,673.0,927.68,701.73
2018,6,26,8,45,899.0,91.0,3.0,22.65,717.5,957.99,718.07
2018,6,26,9,0,912.0,93.0,3.0,23.4,762.0,985.95,732.7
2018,6,26,9,15,919.5,95.5,3.05,24.1,800.5,1006.59,742.96
2018,6,26,9,30,927.0,98.0,3.1,24.8,839.0,1024.38,751.4
2018,6,26,9,45,931.5,101.0,3.15,25.5,872.0,1036.76,756.38
2018,6,26,10,0,936.0,104.0,3.2,26.2,905.0,1046.03,759.47
2018,6,26,10,15,942.0,105.0,3.35,26.65,932.5,1051.47,761.8
2018,6,26,10,30,948.0,106.0,3.5,27.1,960.0,1053.74,762.2
2018,6,26,10,45,953.0,106.0,3.6,27.55,981.0,1050.78,758.96
2018,6,26,11,0,958.0,106.0,3.7,28.0,1002.0,1044.62,753.81
2018,6,26,11,15,961.0,106.5,3.8,28.15,1016.0,1033.85,746.69
2018,6,26,11,30,964.0,107.0,3.9,28.3,1030.0,1019.96,737.66
2018,6,26,11,45,965.5,107.0,4.0,28.45,1036.5,1001.15,725.5
2018,6,26,12,0,967.0,107.0,4.1,28.6,1043.0,979.45,711.49
2018,6,26,12,15,968.5,106.0,4.2,28.6,1042.5,954.07,695.47
2018,6,26,12,30,970.0,105.0,4.3,28.6,1042.0,926.05,677.66
2018,6,26,12,45,970.5,103.0,4.35,28.6,1033.5,893.78,656.68
2018,6,26,13,0,971.0,101.0,4.4,28.6,1025.0,859.15,634.02
2018,6,26,13,15,968.5,100.5,4.45,28.5,1009.0,821.36,609.3
2018,6,26,13,30,966.0,100.0,4.5,28.4,993.0,781.63,583.04
2018,6,26,13,45,962.5,98.5,4.55,28.25,970.0,738.59,553.72
2018,6,26,14,0,959.0,97.0,4.6,28.1,947.0,694.02,521.39
2018,6,26,14,15,953.5,95.5,4.65,27.8,917.5,646.93,486.69
2018,6,26,14,30,948.0,94.0,4.7,27.5,888.0,598.87,450.26
2018,6,26,14,45,941.0,92.0,4.7,27.2,852.0,548.85,411.2
2018,6,26,15,0,934.0,90.0,4.7,26.9,816.0,498.4,370.66
2018,6,26,15,15,923.5,88.5,4.7,26.9,775.0,446.72,327.7
2018,6,26,15,30,913.0,87.0,4.7,26.9,734.0,395.34,284.0
2018,6,26,15,45,900.5,84.5,4.65,25.9,689.0,343.05,239.86
2018,6,26,16,0,888.0,82.0,4.6,24.9,644.0,291.67,195.84
2018,6,26,16,15,872.0,79.5,4.55,24.25,595.5,240.69,152.32
2018,6,26,16,30,856.0,77.0,4.5,23.6,547.0,191.33,111.92
2018,6,26,16,45,834.5,73.5,4.4,22.95,496.0,142.42,76.14
2018,6,26,17,0,813.0,70.0,4.3,22.3,445.0,88.83,43.79
2018,6,26,17,15,783.5,66.5,4.2,21.55,393.0,45.61,33.97
2018,6,26,17,30,754.0,63.0,4.1,20.8,341.0,44.69,33.41
2018,6,26,17,45,712.5,59.0,4.0,20.1,290.0,43.28,32.33
2018,6,26,18,0,671.0,55.0,3.9,19.4,239.0,41.83,31.14
2018,6,26,18,15,608.5,49.5,3.75,18.65,190.5,35.59,25.64
2018,6,26,18,30,546.0,44.0,3.6,17.9,142.0,32.91,23.09
2018,6,26,18,45,447.0,36.5,3.45,17.15,100.5,28.32,18.64
2018,6,26,19,0,348.0,29.0,3.3,16.4,59.0,23.58,12.57
2018,6,26,19,15,200.5,17.5,3.25,15.95,32.5,16.68,0.0
2018,6,26,19,30,53.0,6.0,3.2,15.5,6.0,5.72,0.0
2018,6,26,19,45,26.5,3.0,3.15,15.05,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,45,53.5,7.0,3.2,12.05,8.5,0.0,0.0
2018,6,27,5,0,107.0,14.0,3.3,12.2,17.0,55.75,0.0
2018,6,27,5,15,243.5,25.5,3.35,12.65,49.5,159.52,90.68
2018,6,27,5,30,380.0,37.0,3.4,13.1,82.0,256.43,202.24
2018,6,27,5,45,470.0,45.0,3.45,13.5,126.5,331.75,271.37
2018,6,27,6,0,560.0,53.0,3.5,13.9,171.0,414.54,343.6
2018,6,27,6,15,603.5,59.5,3.45,14.55,217.5,473.48,393.69
2018,6,27,6,30,647.0,66.0,3.4,15.2,264.0,535.0,443.57
2018,6,27,6,45,697.5,69.0,3.4,15.8,317.5,595.6,490.45
2018,6,27,7,0,748.0,72.0,3.4,16.4,371.0,662.69,539.39
2018,6,27,7,15,784.5,73.5,3.4,17.1,424.5,718.83,578.2
2018,6,27,7,30,821.0,75.0,3.4,17.8,478.0,775.44,616.21
2018,6,27,7,45,843.0,77.5,3.4,18.5,529.0,814.11,640.22
2018,6,27,8,0,865.0,80.0,3.4,19.2,580.0,858.7,668.04
2018,6,27,8,15,881.0,82.5,3.4,19.85,628.0,896.63,690.71
2018,6,27,8,30,897.0,85.0,3.4,20.5,676.0,932.73,711.79
2018,6,27,8,45,909.5,86.5,3.45,21.15,720.0,962.3,728.48
2018,6,27,9,0,922.0,88.0,3.5,21.8,764.0,989.49,743.47
2018,6,27,9,15,924.5,93.5,3.55,22.35,801.5,1008.94,753.5
2018,6,27,9,30,927.0,99.0,3.6,22.9,839.0,1025.29,761.55
2018,6,27,9,45,924.5,105.5,3.65,23.45,869.5,1034.62,765.04
2018,6,27,10,0,922.0,112.0,3.7,24.0,900.0,1040.63,766.51
2018,6,27,10,15,927.5,113.0,3.75,24.4,927.0,1045.48,767.82
2018,6,27,10,30,933.0,114.0,3.8,24.8,954.0,1047.21,767.2
2018,6,27,10,45,937.5,114.5,3.9,25.2,975.0,1044.27,764.04
2018,6,27,11,0,942.0,115.0,4.0,25.6,996.0,1038.17,758.95
2018,6,27,11,15,945.0,115.5,4.1,25.75,1010.0,1027.49,751.72
2018,6,27,11,30,948.0,116.0,4.2,25.9,1024.0,1013.74,742.57
2018,6,27,11,45,949.5,116.0,4.3,26.0,1030.5,995.11,730.43
2018,6,27,12,0,951.0,116.0,4.4,26.1,1037.0,973.66,716.45
2018,6,27,12,15,950.5,116.0,4.5,26.05,1035.5,947.74,699.89
2018,6,27,12,30,950.0,116.0,4.6,26.0,1034.0,919.33,681.77
2018,6,27,12,45,948.0,116.5,4.65,25.9,1025.5,887.76,661.32
2018,6,27,13,0,946.0,117.0,4.7,25.8,1017.0,854.01,639.24
2018,6,27,13,15,943.5,116.0,4.75,25.6,1001.0,816.52,614.64
2018,6,27,13,30,941.0,115.0,4.8,25.4,985.0,777.16,588.49
2018,6,27,13,45,937.0,113.0,4.85,25.2,961.5,734.23,558.43
2018,6,27,14,0,933.0,111.0,4.9,25.0,938.0,689.88,525.8
2018,6,27,14,15,926.0,109.0,4.95,24.65,907.5,642.51,490.41
2018,6,27,14,30,919.0,107.0,5.0,24.3,877.0,594.34,453.43
2018,6,27,14,45,911.5,105.0,5.0,23.95,841.5,545.32,414.61
2018,6,27,15,0,904.0,103.0,5.0,23.6,806.0,495.93,374.4
2018,6,27,15,15,893.0,101.0,5.0,23.6,765.5,444.98,331.47
2018,6,27,15,30,882.0,99.0,5.0,23.6,725.0,394.39,287.91
2018,6,27,15,45,869.0,96.0,5.05,22.6,680.0,342.98,244.08
2018,6,27,16,0,856.0,93.0,5.1,21.6,635.0,292.53,200.41
2018,6,27,16,15,840.0,89.5,5.05,20.95,587.0,235.33,151.51
2018,6,27,16,30,824.0,86.0,5.0,20.3,539.0,186.57,111.04
2018,6,27,16,45,802.0,82.0,5.0,19.7,488.5,138.71,75.47
2018,6,27,17,0,780.0,78.0,5.0,19.1,438.0,93.49,49.15
2018,6,27,17,15,747.0,74.5,4.95,18.4,386.0,51.67,39.73
2018,6,27,17,30,714.0,71.0,4.9,17.7,334.0,51.06,39.45
2018,6,27,17,45,670.5,65.5,4.8,17.0,283.0,44.22,33.59
2018,6,27,18,0,627.0,60.0,4.7,16.3,232.0,42.02,31.73
2018,6,27,18,15,561.0,54.0,4.55,15.7,184.5,39.23,29.19
2018,6,27,18,30,495.0,48.0,4.4,15.1,137.0,36.35,26.4
2018,6,27,18,45,392.5,40.0,4.3,14.5,97.0,31.51,21.62
2018,6,27,19,0,290.0,32.0,4.2,13.9,57.0,26.53,15.05
2018,6,27,19,15,164.0,19.0,4.1,13.6,31.5,18.11,0.0
2018,6,27,19,30,38.0,6.0,4.0,13.3,6.0,5.72,0.0
2018,6,27,19,45,19.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,28,4,45,28.0,6.5,3.65,12.7,7.5,0.0,0.0
2018,6,28,5,0,56.0,13.0,3.7,12.9,15.0,34.53,0.0
2018,6,28,5,15,165.0,27.5,3.8,13.35,44.5,127.31,69.17
2018,6,28,5,30,274.0,42.0,3.9,13.8,74.0,210.4,164.99
2018,6,28,5,45,368.5,51.0,3.95,14.3,115.5,283.39,231.36
2018,6,28,6,0,463.0,60.0,4.0,14.8,157.0,365.88,303.17
2018,6,28,6,15,526.0,66.5,4.0,15.35,205.0,433.19,360.53
2018,6,28,6,30,589.0,73.0,4.0,15.9,253.0,504.64,419.09
2018,6,28,6,45,634.5,77.5,4.0,16.45,303.0,565.09,466.81
2018,6,28,7,0,680.0,82.0,4.0,17.0,353.0,627.59,513.34
2018,6,28,7,15,713.5,85.5,4.0,17.55,404.0,681.16,551.3
2018,6,28,7,30,747.0,89.0,4.0,18.1,455.0,731.83,586.06
2018,6,28,7,45,772.5,92.0,4.0,18.65,505.0,778.95,617.37
2018,6,28,8,0,798.0,95.0,4.0,19.2,555.0,825.36,647.51
2018,6,28,8,15,817.0,97.0,3.95,19.75,602.0,863.73,671.1
2018,6,28,8,30,836.0,99.0,3.9,20.3,649.0,900.52,693.21
2018,6,28,8,45,851.5,100.5,3.9,20.85,693.0,923.66,705.82
2018,6,28,9,0,867.0,102.0,3.9,21.4,737.0,952.59,722.44
2018,6,28,9,15,878.5,103.5,3.9,21.85,776.0,975.33,734.94
2018,6,28,9,30,890.0,105.0,3.9,22.3,815.0,995.46,745.7
2018,6,28,9,45,899.0,105.5,3.9,22.75,848.5,1009.27,752.25
2018,6,28,10,0,908.0,106.0,3.9,23.2,882.0,1020.19,756.99
2018,6,28,10,15,913.5,107.5,3.95,23.6,909.0,1025.71,758.73
2018,6,28,10,30,919.0,109.0,4.0,24.0,936.0,1028.12,758.58
2018,6,28,10,45,923.5,110.0,4.0,24.35,957.0,1025.91,755.34
2018,6,28,11,0,928.0,111.0,4.0,24.7,978.0,1020.56,750.2
2018,6,28,11,15,930.5,111.5,4.05,24.9,991.5,1009.68,742.32
2018,6,28,11,30,933.0,112.0,4.1,25.1,1005.0,995.79,732.57
2018,6,28,11,45,933.5,112.0,4.15,25.3,1010.5,976.62,719.43
2018,6,28,12,0,934.0,112.0,4.2,25.5,1016.0,954.71,704.54
2018,6,28,12,15,935.0,111.0,4.25,25.55,1015.0,929.69,688.01
2018,6,28,12,30,936.0,110.0,4.3,25.6,1014.0,902.16,669.78
2018,6,28,12,45,937.0,108.0,4.3,25.65,1006.0,871.32,649.03
2018,6,28,13,0,938.0,106.0,4.3,25.7,998.0,838.18,626.66
2018,6,28,13,15,935.0,105.0,4.3,25.65,982.0,800.72,601.44
2018,6,28,13,30,932.0,104.0,4.3,25.6,966.0,761.44,574.8
2018,6,28,13,45,927.5,103.5,4.3,25.55,943.5,719.92,545.56
2018,6,28,14,0,923.0,103.0,4.3,25.5,921.0,677.01,513.59
2018,6,28,14,15,916.5,101.5,4.3,25.3,891.5,630.86,478.86
2018,6,28,14,30,910.0,100.0,4.3,25.1,862.0,583.87,442.62
2018,6,28,14,45,901.5,98.5,4.3,24.9,827.0,535.24,404.2
2018,6,28,15,0,893.0,97.0,4.3,24.7,792.0,486.34,364.53
2018,6,28,15,15,882.0,95.5,4.3,24.7,752.0,436.36,322.76
2018,6,28,15,30,871.0,94.0,4.3,24.7,712.0,386.76,280.36
2018,6,28,15,45,857.0,91.5,4.25,23.95,667.5,336.02,237.15
2018,6,28,16,0,843.0,89.0,4.2,23.2,623.0,286.34,194.31
2018,6,28,16,15,825.5,86.5,4.15,22.65,575.5,230.23,146.77
2018,6,28,16,30,808.0,84.0,4.1,22.1,528.0,182.75,107.72
2018,6,28,16,45,783.5,81.0,4.1,21.55,478.0,136.19,73.53
2018,6,28,17,0,759.0,78.0,4.1,21.0,428.0,92.52,48.51
2018,6,28,17,15,725.5,74.5,4.05,20.25,377.0,51.58,39.34
2018,6,28,17,30,692.0,71.0,4.0,19.5,326.0,50.97,39.08
2018,6,28,17,45,645.5,66.0,3.95,18.75,276.0,44.52,33.61
2018,6,28,18,0,599.0,61.0,3.9,18.0,226.0,42.75,32.14
2018,6,28,18,15,531.0,55.5,3.85,17.35,179.5,40.44,30.05
2018,6,28,18,30,463.0,50.0,3.8,16.7,133.0,38.1,27.75
2018,6,28,18,45,359.5,41.0,3.7,16.0,93.5,32.42,22.26
2018,6,28,19,0,256.0,32.0,3.6,15.3,54.0,26.49,14.93
2018,6,28,19,15,143.0,19.0,3.6,14.95,30.0,18.11,0.0
2018,6,28,19,30,30.0,6.0,3.6,14.6,6.0,5.72,0.0
2018,6,28,19,45,15.0,3.0,3.6,14.25,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,29,4,45,50.0,6.5,2.15,12.2,8.0,0.0,0.0
2018,6,29,5,0,100.0,13.0,2.3,12.5,16.0,51.84,0.0
2018,6,29,5,15,231.0,24.0,2.35,13.15,46.5,151.3,80.09
2018,6,29,5,30,362.0,35.0,2.4,13.8,77.0,244.86,191.5
2018,6,29,5,45,450.0,42.5,2.45,14.45,119.5,317.26,257.63
2018,6,29,6,0,538.0,50.0,2.5,15.1,162.0,397.11,326.53
2018,6,29,6,15,595.5,55.5,2.5,15.9,210.5,462.37,381.05
2018,6,29,6,30,653.0,61.0,2.5,16.7,259.0,531.48,436.16
2018,6,29,6,45,694.0,65.0,2.45,17.55,310.0,587.26,477.72
2018,6,29,7,0,735.0,69.0,2.4,18.4,361.0,648.28,520.53
2018,6,29,7,15,764.0,72.0,2.4,19.35,412.0,699.95,554.81
2018,6,29,7,30,793.0,75.0,2.4,20.3,463.0,751.67,588.02
2018,6,29,7,45,815.0,78.0,2.45,21.2,513.0,797.25,616.32
2018,6,29,8,0,837.0,81.0,2.5,22.1,563.0,834.59,638.27
2018,6,29,8,15,853.5,82.5,2.55,23.0,609.5,871.1,659.3
2018,6,29,8,30,870.0,84.0,2.6,23.9,656.0,905.92,678.83
2018,6,29,8,45,883.0,86.0,2.7,24.8,699.5,936.11,695.4
2018,6,29,9,0,896.0,88.0,2.8,25.7,743.0,963.99,710.33
2018,6,29,9,15,903.0,91.0,2.9,26.45,781.5,984.71,720.89
2018,6,29,9,30,910.0,94.0,3.0,27.2,820.0,1002.6,729.66
2018,6,29,9,45,914.5,97.5,3.1,28.0,852.5,1015.61,735.18
2018,6,29,10,0,919.0,101.0,3.2,28.8,885.0,1025.55,738.82
2018,6,29,10,15,925.0,102.0,3.3,29.4,912.5,1031.16,740.38
2018,6,29,10,30,931.0,103.0,3.4,30.0,940.0,1033.64,740.07
2018,6,29,10,45,935.5,103.0,3.5,30.6,960.5,1030.46,736.28
2018,6,29,11,0,940.0,103.0,3.6,31.2,981.0,1024.15,730.64
2018,6,29,11,15,942.5,103.5,3.65,31.6,994.5,1013.29,722.47
2018,6,29,11,30,945.0,104.0,3.7,32.0,1008.0,999.37,712.49
2018,6,29,11,45,946.0,104.5,3.8,32.45,1014.5,981.09,699.98
2018,6,29,12,0,947.0,105.0,3.9,32.9,1021.0,959.98,685.72
2018,6,29,12,15,944.5,106.0,4.0,33.05,1019.0,933.54,668.87
2018,6,29,12,30,942.0,107.0,4.1,33.2,1017.0,904.69,650.41
2018,6,29,12,45,937.5,108.0,4.15,33.35,1007.0,871.92,629.06
2018,6,29,13,0,933.0,109.0,4.2,33.5,997.0,837.12,606.29
2018,6,29,13,15,930.5,108.5,4.25,33.45,981.5,800.64,582.74
2018,6,29,13,30,928.0,108.0,4.3,33.4,966.0,762.3,557.75
2018,6,29,13,45,923.5,107.0,4.35,33.35,943.5,720.48,529.26
2018,6,29,14,0,919.0,106.0,4.4,33.3,921.0,677.28,498.23
2018,6,29,14,15,913.5,104.5,4.45,33.05,892.0,631.87,465.29
2018,6,29,14,30,908.0,103.0,4.5,32.8,863.0,585.53,430.78
2018,6,29,14,45,900.5,100.5,4.5,32.6,828.0,536.62,393.31
2018,6,29,15,0,893.0,98.0,4.5,32.4,793.0,487.38,354.56
2018,6,29,15,15,882.0,96.0,4.5,32.4,752.5,436.97,313.7
2018,6,29,15,30,871.0,94.0,4.5,32.4,712.0,386.95,272.22
2018,6,29,15,45,858.0,91.5,4.45,31.65,668.0,336.49,230.47
2018,6,29,16,0,845.0,89.0,4.4,30.9,624.0,287.0,188.97
2018,6,29,16,15,828.5,86.0,4.3,30.35,576.5,230.58,142.51
2018,6,29,16,30,812.0,83.0,4.2,29.8,529.0,182.68,104.21
2018,6,29,16,45,789.5,79.5,4.1,29.2,479.5,135.71,70.62
2018,6,29,17,0,767.0,76.0,4.0,28.6,430.0,91.42,45.84
2018,6,29,17,15,736.5,71.5,3.85,27.75,379.0,49.26,36.13
2018,6,29,17,30,706.0,67.0,3.7,26.9,328.0,47.73,35.09
2018,6,29,17,45,663.0,62.5,3.5,26.05,278.0,46.06,33.86
2018,6,29,18,0,620.0,58.0,3.3,25.2,228.0,40.39,29.12
2018,6,29,18,15,557.0,52.0,3.05,24.2,181.5,37.53,26.67
2018,6,29,18,30,494.0,46.0,2.8,23.2,135.0,34.56,23.95
2018,6,29,18,45,396.0,37.5,2.6,22.15,95.0,29.17,18.92
2018,6,29,19,0,298.0,29.0,2.4,21.1,55.0,23.52,12.25
2018,6,29,19,15,169.5,17.5,2.45,20.5,30.5,16.68,0.0
2018,6,29,19,30,41.0,6.0,2.5,19.9,6.0,5.72,0.0
2018,6,29,19,45,20.5,3.0,2.6,19.3,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.5,1.55,14.75,8.0,0.0,0.0
2018,6,30,5,0,125.0,13.0,1.7,15.1,16.0,61.57,0.0
2018,6,30,5,15,265.5,23.0,1.8,15.8,47.5,164.83,82.91
2018,6,30,5,30,406.0,33.0,1.9,16.5,79.0,263.76,203.42
2018,6,30,5,45,491.0,39.0,2.0,17.25,122.0,334.32,267.75
2018,6,30,6,0,576.0,45.0,2.1,18.0,165.0,408.03,331.0
2018,6,30,6,15,631.0,50.0,2.0,18.95,214.0,473.25,384.14
2018,6,30,6,30,686.0,55.0,1.9,19.9,263.0,541.88,437.1
2018,6,30,6,45,724.0,59.0,1.85,20.85,314.0,600.38,478.84
2018,6,30,7,0,762.0,63.0,1.8,21.8,365.0,660.24,519.2
2018,6,30,7,15,789.0,66.0,1.7,22.95,416.0,711.28,550.7
2018,6,30,7,30,816.0,69.0,1.6,24.1,467.0,755.44,576.06
2018,6,30,7,45,836.0,71.5,1.55,25.2,516.5,799.3,600.82
2018,6,30,8,0,856.0,74.0,1.5,26.3,566.0,842.12,624.02
2018,6,30,8,15,871.5,76.0,1.6,27.25,613.0,878.96,644.74
2018,6,30,8,30,887.0,78.0,1.7,28.2,660.0,914.0,664.03
2018,6,30,8,45,899.0,79.5,1.75,29.15,703.5,943.12,678.69
2018,6,30,9,0,911.0,81.0,1.8,30.1,747.0,969.88,691.74
2018,6,30,9,15,919.5,83.5,1.95,30.9,786.0,991.85,703.33
2018,6,30,9,30,928.0,86.0,2.1,31.7,825.0,1010.98,713.16
2018,6,30,9,45,933.5,87.0,2.2,32.55,857.0,1022.53,717.57
2018,6,30,10,0,939.0,88.0,2.3,33.4,889.0,1031.03,720.23
2018,6,30,10,15,944.0,89.5,2.4,34.0,916.5,1036.45,721.83
2018,6,30,10,30,949.0,91.0,2.5,34.6,944.0,1038.68,721.58
2018,6,30,10,45,953.0,91.0,2.65,35.2,964.5,1035.13,718.39
2018,6,30,11,0,957.0,91.0,2.8,35.8,985.0,1028.41,713.33
2018,6,30,11,15,959.0,92.5,2.9,36.1,999.0,1018.1,706.58
2018,6,30,11,30,961.0,94.0,3.0,36.4,1013.0,1004.67,697.98
2018,6,30,11,45,961.0,94.5,3.1,36.7,1018.5,985.36,685.79
2018,6,30,12,0,961.0,95.0,3.2,37.0,1024.0,963.21,671.87
2018,6,30,12,15,957.5,96.5,3.25,37.1,1021.5,936.2,655.1
2018,6,30,12,30,954.0,98.0,3.3,37.2,1019.0,906.76,636.78
2018,6,30,12,45,948.5,100.5,3.4,37.25,1009.5,874.31,616.87
2018,6,30,13,0,943.0,103.0,3.5,37.3,1000.0,839.81,595.49
2018,6,30,13,15,939.5,102.5,3.55,37.3,984.0,802.29,571.82
2018,6,30,13,30,936.0,102.0,3.6,37.3,968.0,762.96,546.75
2018,6,30,13,45,931.0,101.5,3.7,37.25,945.0,720.97,519.27
2018,6,30,14,0,926.0,101.0,3.8,37.2,922.0,677.62,489.02
2018,6,30,14,15,919.5,100.0,3.8,37.0,893.0,631.78,456.3
2018,6,30,14,30,913.0,99.0,3.8,36.8,864.0,585.08,422.12
2018,6,30,14,45,905.0,97.5,3.85,36.65,829.0,536.55,385.74
2018,6,30,15,0,897.0,96.0,3.9,36.5,794.0,487.7,348.07
2018,6,30,15,15,886.0,94.5,3.9,36.5,754.0,437.51,308.19
2018,6,30,15,30,875.0,93.0,3.9,36.5,714.0,387.69,267.66
2018,6,30,15,45,860.5,91.0,3.95,35.8,669.5,336.97,226.57
2018,6,30,16,0,846.0,89.0,4.0,35.1,625.0,287.35,185.81
2018,6,30,16,15,826.5,87.0,4.0,34.4,577.0,231.03,140.5
2018,6,30,16,30,807.0,85.0,4.0,33.7,529.0,183.53,103.36
2018,6,30,16,45,782.5,81.5,4.05,33.05,478.5,136.58,70.42
2018,6,30,17,0,758.0,78.0,4.1,32.4,428.0,92.51,46.18
2018,6,30,17,15,723.0,75.0,4.05,31.35,377.0,51.95,37.79
2018,6,30,17,30,688.0,72.0,4.0,30.3,326.0,46.91,33.87
2018,6,30,17,45,640.0,67.0,3.9,29.2,275.5,45.27,32.72
2018,6,30,18,0,592.0,62.0,3.8,28.1,225.0,43.53,31.4
2018,6,30,18,15,522.5,55.5,3.65,26.9,178.0,40.42,28.78
2018,6,30,18,30,453.0,49.0,3.5,25.7,131.0,37.18,25.87
2018,6,30,18,45,352.0,39.5,3.35,24.5,91.5,30.99,20.2
2018,6,30,19,0,251.0,30.0,3.2,23.3,52.0,24.48,12.8
2018,6,30,19,15,141.5,17.5,3.2,22.65,28.5,16.68,0.0
2018,6,30,19,30,32.0,5.0,3.2,22.0,5.0,4.77,0.0
2018,6,30,19,45,16.0,2.5,3.15,21.35,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.1,20.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.15,20.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.25,18.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.0,3.25,15.05,6.0,0.0,0.0
2018,7,1,5,0,63.0,10.0,3.3,15.2,12.0,34.25,0.0
2018,7,1,5,15,157.5,24.0,3.4,15.8,39.0,117.21,54.82
2018,7,1,5,30,252.0,38.0,3.5,16.4,66.0,193.44,149.07
2018,7,1,5,45,329.5,50.0,3.55,17.0,106.0,258.93,208.68
2018,7,1,6,0,407.0,62.0,3.6,17.6,146.0,334.3,273.73
2018,7,1,6,15,465.0,71.0,3.6,18.25,192.0,399.04,328.29
2018,7,1,6,30,523.0,80.0,3.6,18.9,238.0,467.67,383.94
2018,7,1,6,45,566.0,87.5,3.6,19.6,287.0,527.55,430.54
2018,7,1,7,0,609.0,95.0,3.6,20.3,336.0,589.4,476.95
2018,7,1,7,15,642.0,101.5,3.55,21.0,386.0,643.89,515.13
2018,7,1,7,30,675.0,108.0,3.5,21.7,436.0,698.95,552.44
2018,7,1,7,45,700.5,112.5,3.45,22.45,485.0,745.51,582.39
2018,7,1,8,0,726.0,117.0,3.4,23.2,534.0,791.53,611.22
2018,7,1,8,15,746.0,121.0,3.4,23.9,580.5,831.2,635.29
2018,7,1,8,30,766.0,125.0,3.4,24.6,627.0,865.14,655.02
2018,7,1,8,45,782.0,128.0,3.4,25.3,670.0,897.07,673.12
2018,7,1,9,0,798.0,131.0,3.4,26.0,713.0,926.97,689.63
2018,7,1,9,15,817.0,130.0,3.45,26.65,753.5,953.08,703.92
2018,7,1,9,30,836.0,129.0,3.5,27.3,794.0,976.88,716.64
2018,7,1,9,45,854.0,126.0,3.55,27.9,830.0,986.4,720.11
2018,7,1,10,0,872.0,123.0,3.6,28.5,866.0,1002.19,727.87
2018,7,1,10,15,879.5,124.5,3.65,28.95,894.5,1009.5,730.57
2018,7,1,10,30,887.0,126.0,3.7,29.4,923.0,1013.82,731.5
2018,7,1,10,45,892.0,127.0,3.8,29.9,944.0,1012.11,728.86
2018,7,1,11,0,897.0,128.0,3.9,30.4,965.0,1007.36,724.4
2018,7,1,11,15,899.5,129.0,3.95,30.7,978.5,997.17,716.83
2018,7,1,11,30,902.0,130.0,4.0,31.0,992.0,984.04,707.5
2018,7,1,11,45,902.5,130.5,4.1,31.25,998.0,965.72,695.32
2018,7,1,12,0,903.0,131.0,4.2,31.5,1004.0,944.74,681.47
2018,7,1,12,15,899.0,133.5,4.25,31.6,1002.0,919.07,664.72
2018,7,1,12,30,895.0,136.0,4.3,31.7,1000.0,891.18,646.51
2018,7,1,12,45,888.5,138.5,4.4,31.8,990.0,859.15,625.7
2018,7,1,13,0,882.0,141.0,4.5,31.9,980.0,825.34,603.58
2018,7,1,13,15,877.5,141.0,4.5,31.75,964.0,789.26,580.02
2018,7,1,13,30,873.0,141.0,4.5,31.6,948.0,751.6,555.03
2018,7,1,13,45,866.5,140.5,4.55,31.45,925.0,710.74,526.18
2018,7,1,14,0,860.0,140.0,4.6,31.3,902.0,668.77,495.94
2018,7,1,14,15,852.5,138.0,4.6,30.95,873.0,624.05,463.36
2018,7,1,14,30,845.0,136.0,4.6,30.6,844.0,575.46,427.25
2018,7,1,14,45,834.5,134.5,4.6,30.3,809.0,527.89,390.74
2018,7,1,15,0,824.0,133.0,4.6,30.0,774.0,480.4,353.31
2018,7,1,15,15,811.5,130.0,4.6,30.0,734.0,431.14,313.25
2018,7,1,15,30,799.0,127.0,4.6,30.0,694.0,382.57,272.89
2018,7,1,15,45,783.0,123.0,4.5,29.1,649.5,332.99,232.03
2018,7,1,16,0,767.0,119.0,4.4,28.2,605.0,284.85,191.82
2018,7,1,16,15,746.0,115.0,4.35,27.65,557.5,231.8,148.14
2018,7,1,16,30,725.0,111.0,4.3,27.1,510.0,186.13,111.7
2018,7,1,16,45,698.0,106.5,4.25,26.5,461.0,141.88,79.99
2018,7,1,17,0,671.0,102.0,4.2,25.9,412.0,100.76,56.65
2018,7,1,17,15,634.5,96.5,4.15,25.1,362.0,62.31,47.66
2018,7,1,17,30,598.0,91.0,4.1,24.3,312.0,61.18,47.01
2018,7,1,17,45,548.5,84.0,4.05,23.55,263.0,58.66,45.08
2018,7,1,18,0,499.0,77.0,4.0,22.8,214.0,55.98,42.89
2018,7,1,18,15,431.5,67.0,3.85,21.95,168.5,50.39,38.04
2018,7,1,18,30,364.0,57.0,3.7,21.1,123.0,43.1,31.5
2018,7,1,18,45,274.5,44.5,3.6,20.25,85.5,34.3,23.41
2018,7,1,19,0,185.0,32.0,3.5,19.4,48.0,25.13,13.55
2018,7,1,19,15,103.0,18.0,3.5,18.85,26.0,17.16,0.0
2018,7,1,19,30,21.0,4.0,3.5,18.3,4.0,3.81,0.0
2018,7,1,19,45,10.5,2.0,3.5,17.75,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.35,16.3,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
