Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.5,1.95,14.1,4.0,0.0,0.0
2018,7,2,5,0,31.0,7.0,2.1,14.3,8.0,18.8,0.0
2018,7,2,5,15,90.0,21.5,2.15,14.85,30.5,74.79,31.05
2018,7,2,5,30,149.0,36.0,2.2,15.4,53.0,140.36,107.12
2018,7,2,5,45,196.0,53.0,2.3,15.9,86.5,181.18,145.45
2018,7,2,6,0,243.0,70.0,2.4,16.4,120.0,247.53,202.55
2018,7,2,6,15,249.0,88.0,2.4,17.0,151.5,270.87,223.14
2018,7,2,6,30,255.0,106.0,2.4,17.6,183.0,305.24,251.42
2018,7,2,6,45,287.0,123.0,2.4,18.25,224.5,356.36,292.29
2018,7,2,7,0,319.0,140.0,2.4,18.9,266.0,409.24,333.21
2018,7,2,7,15,362.5,154.0,2.4,19.5,315.5,482.65,388.69
2018,7,2,7,30,406.0,168.0,2.4,20.1,365.0,544.85,434.16
2018,7,2,7,45,495.0,166.5,2.4,20.75,432.0,628.86,495.55
2018,7,2,8,0,584.0,165.0,2.4,21.4,499.0,722.51,561.47
2018,7,2,8,15,614.0,170.0,2.4,22.05,547.5,768.87,590.69
2018,7,2,8,30,644.0,175.0,2.4,22.7,596.0,814.53,618.94
2018,7,2,8,45,664.0,179.5,2.4,23.35,639.5,849.26,639.17
2018,7,2,9,0,684.0,184.0,2.4,24.0,683.0,882.35,658.09
2018,7,2,9,15,676.0,200.5,2.45,24.6,715.5,899.52,666.74
2018,7,2,9,30,668.0,217.0,2.5,25.2,748.0,913.71,673.58
2018,7,2,9,45,650.0,237.5,2.55,25.75,772.0,919.24,674.83
2018,7,2,10,0,632.0,258.0,2.6,26.3,796.0,921.61,673.49
2018,7,2,10,15,643.5,261.5,2.65,26.8,824.5,933.17,679.36
2018,7,2,10,30,655.0,265.0,2.7,27.3,853.0,942.18,683.52
2018,7,2,10,45,664.5,266.0,2.8,27.75,874.5,944.11,683.74
2018,7,2,11,0,674.0,267.0,2.9,28.2,896.0,943.4,682.35
2018,7,2,11,15,680.0,268.5,3.0,28.55,911.0,937.15,677.64
2018,7,2,11,30,686.0,270.0,3.1,28.9,926.0,928.31,671.31
2018,7,2,11,45,690.5,269.5,3.2,29.2,933.5,913.65,661.36
2018,7,2,12,0,695.0,269.0,3.3,29.5,941.0,896.65,649.88
2018,7,2,12,15,695.5,268.5,3.4,29.65,940.5,873.91,634.89
2018,7,2,12,30,696.0,268.0,3.5,29.8,940.0,849.31,618.54
2018,7,2,12,45,695.0,266.0,3.55,29.95,932.0,820.41,598.93
2018,7,2,13,0,694.0,264.0,3.6,30.1,924.0,790.07,578.13
2018,7,2,13,15,688.5,262.0,3.7,30.0,907.5,754.99,554.56
2018,7,2,13,30,683.0,260.0,3.8,29.9,891.0,719.02,529.96
2018,7,2,13,45,675.5,257.0,3.9,29.8,868.5,680.08,502.82
2018,7,2,14,0,668.0,254.0,4.0,29.7,846.0,640.72,474.8
2018,7,2,14,15,658.5,249.5,4.05,29.3,817.5,598.64,444.68
2018,7,2,14,30,649.0,245.0,4.1,28.9,789.0,556.63,413.87
2018,7,2,14,45,635.0,240.0,4.15,28.5,753.5,512.2,380.54
2018,7,2,15,0,621.0,235.0,4.2,28.1,718.0,468.6,347.02
2018,7,2,15,15,605.5,228.0,4.2,28.1,679.0,423.74,311.29
2018,7,2,15,30,590.0,221.0,4.2,28.1,640.0,380.99,276.53
2018,7,2,15,45,571.0,212.5,4.25,26.95,597.0,336.16,241.07
2018,7,2,16,0,552.0,204.0,4.3,25.8,554.0,293.2,206.62
2018,7,2,16,15,529.5,194.0,4.3,25.1,508.5,250.38,172.23
2018,7,2,16,30,507.0,184.0,4.3,24.4,463.0,210.02,140.84
2018,7,2,16,45,479.5,171.0,4.25,23.7,415.0,169.48,111.77
2018,7,2,17,0,452.0,158.0,4.2,23.0,367.0,132.08,89.02
2018,7,2,17,15,419.0,144.5,4.1,22.15,320.0,97.73,78.56
2018,7,2,17,30,386.0,131.0,4.0,21.3,273.0,90.85,73.17
2018,7,2,17,45,346.0,114.5,3.95,20.5,227.5,81.26,65.25
2018,7,2,18,0,306.0,98.0,3.9,19.7,182.0,71.13,56.63
2018,7,2,18,15,257.5,79.5,3.8,19.0,140.5,62.19,48.79
2018,7,2,18,30,209.0,61.0,3.7,18.3,99.0,48.62,36.66
2018,7,2,18,45,154.5,43.0,3.6,17.55,66.5,34.95,24.25
2018,7,2,19,0,100.0,25.0,3.5,16.8,34.0,20.82,10.39
2018,7,2,19,15,55.0,13.5,3.45,16.45,18.0,12.87,0.0
2018,7,2,19,30,10.0,2.0,3.4,16.1,2.0,1.91,0.0
2018,7,2,19,45,5.0,1.0,3.35,15.75,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,3,4,45,23.5,5.5,3.05,13.1,6.0,0.0,0.0
2018,7,3,5,0,47.0,11.0,3.1,13.3,12.0,28.83,0.0
2018,7,3,5,15,143.0,26.0,3.15,13.75,39.5,113.06,46.02
2018,7,3,5,30,239.0,41.0,3.2,14.2,67.0,191.49,147.89
2018,7,3,5,45,330.0,52.0,3.25,14.6,108.0,261.6,212.23
2018,7,3,6,0,421.0,63.0,3.3,15.0,149.0,342.47,282.6
2018,7,3,6,15,485.0,72.0,3.3,15.5,197.0,411.6,341.36
2018,7,3,6,30,549.0,81.0,3.3,16.0,245.0,485.04,401.46
2018,7,3,6,45,595.5,87.5,3.3,16.55,295.5,547.28,450.44
2018,7,3,7,0,642.0,94.0,3.3,17.1,346.0,611.65,499.15
2018,7,3,7,15,679.0,98.0,3.3,17.8,397.5,667.43,538.34
2018,7,3,7,30,716.0,102.0,3.3,18.5,449.0,723.93,576.91
2018,7,3,7,45,746.0,104.0,3.3,19.2,499.5,772.49,608.6
2018,7,3,8,0,776.0,106.0,3.3,19.9,550.0,816.85,636.56
2018,7,3,8,15,797.5,108.0,3.3,20.55,597.5,857.09,661.18
2018,7,3,8,30,819.0,110.0,3.3,21.2,645.0,895.87,684.38
2018,7,3,8,45,837.5,110.5,3.3,21.9,689.5,928.39,702.8
2018,7,3,9,0,856.0,111.0,3.3,22.6,734.0,950.6,714.04
2018,7,3,9,15,862.0,116.0,3.3,23.2,772.0,971.79,724.92
2018,7,3,9,30,868.0,121.0,3.3,23.8,810.0,990.18,733.9
2018,7,3,9,45,870.5,126.0,3.35,24.35,842.0,1002.21,739.25
2018,7,3,10,0,873.0,131.0,3.4,24.9,874.0,1011.21,742.73
2018,7,3,10,15,882.0,131.0,3.45,25.4,902.0,1018.4,745.3
2018,7,3,10,30,891.0,131.0,3.5,25.9,930.0,1022.62,746.05
2018,7,3,10,45,898.5,130.5,3.6,26.35,952.0,1021.82,744.17
2018,7,3,11,0,906.0,130.0,3.7,26.8,974.0,1017.96,740.45
2018,7,3,11,15,910.0,130.0,3.75,27.1,988.5,1008.14,733.07
2018,7,3,11,30,914.0,130.0,3.8,27.4,1003.0,995.34,723.89
2018,7,3,11,45,917.0,129.0,3.9,27.65,1010.0,977.74,712.13
2018,7,3,12,0,920.0,128.0,4.0,27.9,1017.0,957.38,698.6
2018,7,3,12,15,916.5,130.0,4.05,28.0,1015.0,931.36,681.49
2018,7,3,12,30,913.0,132.0,4.1,28.1,1013.0,903.04,662.86
2018,7,3,12,45,906.5,135.0,4.15,28.2,1003.0,870.99,641.66
2018,7,3,13,0,900.0,138.0,4.2,28.3,993.0,837.08,619.12
2018,7,3,13,15,898.0,136.5,4.25,28.2,978.0,801.0,595.45
2018,7,3,13,30,896.0,135.0,4.3,28.1,963.0,763.13,570.35
2018,7,3,13,45,893.0,132.0,4.3,28.05,940.5,721.67,540.59
2018,7,3,14,0,890.0,129.0,4.3,28.0,918.0,678.8,509.14
2018,7,3,14,15,883.5,127.5,4.3,27.8,889.0,633.84,475.73
2018,7,3,14,30,877.0,126.0,4.3,27.6,860.0,588.09,440.9
2018,7,3,14,45,869.0,123.0,4.3,27.45,825.0,539.75,403.21
2018,7,3,15,0,861.0,120.0,4.3,27.3,790.0,491.14,364.32
2018,7,3,15,15,849.0,117.5,4.3,27.3,749.5,435.93,319.44
2018,7,3,15,30,837.0,115.0,4.3,27.3,709.0,386.11,277.58
2018,7,3,15,45,823.0,111.5,4.2,26.6,664.5,335.65,235.2
2018,7,3,16,0,809.0,108.0,4.1,25.9,620.0,286.38,193.3
2018,7,3,16,15,791.0,104.0,4.05,25.45,572.5,237.27,151.89
2018,7,3,16,30,773.0,100.0,4.0,25.0,525.0,190.1,113.71
2018,7,3,16,45,748.0,95.5,3.95,24.55,475.0,143.93,80.26
2018,7,3,17,0,723.0,91.0,3.9,24.1,425.0,94.99,51.01
2018,7,3,17,15,689.5,86.5,3.85,23.45,374.5,55.08,41.81
2018,7,3,17,30,656.0,82.0,3.8,22.8,324.0,54.34,41.43
2018,7,3,17,45,610.0,75.5,3.75,22.15,274.0,51.9,39.5
2018,7,3,18,0,564.0,69.0,3.7,21.5,224.0,49.28,37.33
2018,7,3,18,15,497.5,61.5,3.55,20.7,177.5,45.61,34.1
2018,7,3,18,30,431.0,54.0,3.4,19.9,131.0,41.78,30.53
2018,7,3,18,45,332.5,43.5,3.25,19.15,92.0,34.85,23.99
2018,7,3,19,0,234.0,33.0,3.1,18.4,53.0,26.01,14.21
2018,7,3,19,15,130.5,19.0,3.1,17.9,29.0,18.11,0.0
2018,7,3,19,30,27.0,5.0,3.1,17.4,5.0,4.77,0.0
2018,7,3,19,45,13.5,2.5,3.1,16.85,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,4,4,45,29.5,6.0,2.75,12.45,6.5,0.0,0.0
2018,7,4,5,0,59.0,12.0,2.9,12.7,13.0,34.4,0.0
2018,7,4,5,15,168.0,25.5,3.0,13.2,41.0,122.71,45.65
2018,7,4,5,30,277.0,39.0,3.1,13.7,69.0,206.83,159.79
2018,7,4,5,45,369.5,48.0,3.2,14.2,110.0,278.39,226.08
2018,7,4,6,0,462.0,57.0,3.3,14.7,151.0,359.19,296.6
2018,7,4,6,15,524.5,64.5,3.3,15.3,199.0,427.0,354.31
2018,7,4,6,30,587.0,72.0,3.3,15.9,247.0,499.05,413.18
2018,7,4,6,45,632.0,77.0,3.3,16.45,297.0,559.64,460.85
2018,7,4,7,0,677.0,82.0,3.3,17.0,347.0,622.27,507.45
2018,7,4,7,15,709.5,86.5,3.25,17.6,398.0,676.28,545.21
2018,7,4,7,30,742.0,91.0,3.2,18.2,449.0,727.05,579.42
2018,7,4,7,45,766.5,94.0,3.15,18.75,498.5,773.33,609.53
2018,7,4,8,0,791.0,97.0,3.1,19.3,548.0,818.85,638.38
2018,7,4,8,15,810.0,99.5,3.1,19.95,595.5,857.81,662.03
2018,7,4,8,30,829.0,102.0,3.1,20.6,643.0,895.21,684.23
2018,7,4,8,45,845.0,103.0,3.1,21.2,686.5,918.19,696.37
2018,7,4,9,0,861.0,104.0,3.1,21.8,730.0,947.09,712.56
2018,7,4,9,15,870.0,107.0,3.1,22.4,768.5,969.19,723.99
2018,7,4,9,30,879.0,110.0,3.1,23.0,807.0,988.6,733.65
2018,7,4,9,45,885.5,112.5,3.15,23.6,840.0,1002.19,739.89
2018,7,4,10,0,892.0,115.0,3.2,24.2,873.0,1012.84,744.31
2018,7,4,10,15,900.5,114.5,3.25,24.7,901.0,1019.28,746.39
2018,7,4,10,30,909.0,114.0,3.3,25.2,929.0,1022.72,746.66
2018,7,4,10,45,916.0,113.5,3.35,25.65,951.0,1021.6,744.25
2018,7,4,11,0,923.0,113.0,3.4,26.1,973.0,1017.39,739.98
2018,7,4,11,15,927.5,112.0,3.5,26.4,987.0,1007.15,732.75
2018,7,4,11,30,932.0,111.0,3.6,26.7,1001.0,993.89,723.66
2018,7,4,11,45,935.0,110.5,3.7,27.0,1008.5,976.75,712.1
2018,7,4,12,0,938.0,110.0,3.8,27.3,1016.0,956.76,698.72
2018,7,4,12,15,938.0,110.0,3.85,27.45,1015.0,931.83,682.22
2018,7,4,12,30,938.0,110.0,3.9,27.6,1014.0,904.39,664.06
2018,7,4,12,45,936.5,109.5,4.0,27.7,1005.5,872.87,643.5
2018,7,4,13,0,935.0,109.0,4.1,27.8,997.0,839.15,621.34
2018,7,4,13,15,934.0,107.5,4.1,27.8,982.5,802.87,597.1
2018,7,4,13,30,933.0,106.0,4.1,27.8,968.0,764.62,571.36
2018,7,4,13,45,930.5,104.5,4.1,27.8,946.5,723.53,542.66
2018,7,4,14,0,928.0,103.0,4.1,27.8,925.0,680.89,511.19
2018,7,4,14,15,923.0,100.5,4.1,27.7,896.0,634.53,476.55
2018,7,4,14,30,918.0,98.0,4.1,27.6,867.0,587.18,440.34
2018,7,4,14,45,911.5,96.0,4.1,27.45,832.5,538.71,402.4
2018,7,4,15,0,905.0,94.0,4.1,27.3,798.0,489.76,363.05
2018,7,4,15,15,895.0,92.0,4.1,27.3,758.0,439.13,321.22
2018,7,4,15,30,885.0,90.0,4.1,27.3,718.0,388.76,278.64
2018,7,4,15,45,872.5,88.0,4.05,26.75,674.0,338.08,235.64
2018,7,4,16,0,860.0,86.0,4.0,26.2,630.0,288.3,192.9
2018,7,4,16,15,844.5,82.5,4.0,25.65,582.5,237.82,150.15
2018,7,4,16,30,829.0,79.0,4.0,25.1,535.0,188.91,110.39
2018,7,4,16,45,807.5,76.5,3.95,24.6,485.5,134.68,70.48
2018,7,4,17,0,786.0,74.0,3.9,24.1,436.0,90.19,45.43
2018,7,4,17,15,755.5,70.0,3.85,23.35,384.5,48.18,35.91
2018,7,4,17,30,725.0,66.0,3.8,22.6,333.0,47.0,35.14
2018,7,4,17,45,683.0,61.0,3.75,21.85,282.5,44.87,33.47
2018,7,4,18,0,641.0,56.0,3.7,21.1,232.0,42.65,31.62
2018,7,4,18,15,577.5,50.5,3.55,20.25,184.5,36.37,26.13
2018,7,4,18,30,514.0,45.0,3.4,19.4,137.0,33.76,23.66
2018,7,4,18,45,415.5,37.0,3.2,18.5,96.5,28.79,18.9
2018,7,4,19,0,317.0,29.0,3.0,17.6,56.0,23.61,12.38
2018,7,4,19,15,181.5,17.5,2.9,17.1,31.0,16.68,0.0
2018,7,4,19,30,46.0,6.0,2.8,16.6,6.0,5.72,0.0
2018,7,4,19,45,23.0,3.0,2.65,16.05,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,7,5,4,45,8.5,2.5,1.4,11.35,2.5,0.0,0.0
2018,7,5,5,0,17.0,5.0,1.5,11.7,5.0,11.36,0.0
2018,7,5,5,15,8.5,12.5,1.7,12.45,12.5,15.44,0.17
2018,7,5,5,30,0.0,20.0,1.9,13.2,20.0,18.55,9.34
2018,7,5,5,45,0.0,33.5,2.05,13.9,33.5,31.12,20.5
2018,7,5,6,0,0.0,47.0,2.2,14.6,47.0,44.14,31.84
2018,7,5,6,15,0.0,60.0,2.2,15.3,60.0,56.92,42.83
2018,7,5,6,30,0.0,73.0,2.2,16.0,73.0,69.6,53.51
2018,7,5,6,45,13.5,102.5,2.2,16.7,108.0,109.82,87.37
2018,7,5,7,0,27.0,132.0,2.2,17.4,143.0,159.77,128.48
2018,7,5,7,15,215.0,144.5,2.1,18.1,247.0,342.24,279.43
2018,7,5,7,30,403.0,157.0,2.0,18.8,351.0,528.75,424.07
2018,7,5,7,45,629.5,116.5,1.9,19.55,457.0,688.87,541.08
2018,7,5,8,0,856.0,76.0,1.8,20.3,563.0,841.93,643.21
2018,7,5,8,15,872.0,78.0,1.7,21.05,610.5,879.34,662.13
2018,7,5,8,30,888.0,80.0,1.6,21.8,658.0,914.98,680.48
2018,7,5,8,45,900.5,81.5,1.5,22.55,702.0,944.74,694.48
2018,7,5,9,0,913.0,83.0,1.4,23.3,746.0,972.15,706.63
2018,7,5,9,15,923.0,84.5,1.35,24.1,785.5,994.6,716.02
2018,7,5,9,30,933.0,86.0,1.3,24.9,825.0,1014.29,723.6
2018,7,5,9,45,939.5,87.0,1.2,25.65,858.0,1027.05,726.11
2018,7,5,10,0,946.0,88.0,1.1,26.4,891.0,1036.75,726.76
2018,7,5,10,15,951.0,89.0,1.15,27.15,918.5,1041.82,727.54
2018,7,5,10,30,956.0,90.0,1.2,27.9,946.0,1043.68,726.54
2018,7,5,10,45,960.0,90.5,1.2,28.6,967.0,1040.8,722.06
2018,7,5,11,0,964.0,91.0,1.2,29.3,988.0,1034.69,715.84
2018,7,5,11,15,966.5,91.0,1.3,29.85,1002.0,1023.42,708.84
2018,7,5,11,30,969.0,91.0,1.4,30.4,1016.0,1009.02,699.99
2018,7,5,11,45,970.5,91.5,1.5,30.95,1023.0,991.12,689.0
2018,7,5,12,0,972.0,92.0,1.6,31.5,1030.0,970.27,676.18
2018,7,5,12,15,967.0,94.5,1.75,31.85,1027.0,942.75,660.31
2018,7,5,12,30,962.0,97.0,1.9,32.2,1024.0,912.8,642.69
2018,7,5,12,45,955.0,100.0,2.0,32.5,1014.0,879.4,622.25
2018,7,5,13,0,948.0,103.0,2.1,32.8,1004.0,844.0,600.32
2018,7,5,13,15,946.0,102.0,2.25,32.95,988.5,807.0,577.83
2018,7,5,13,30,944.0,101.0,2.4,33.1,973.0,768.07,553.66
2018,7,5,13,45,939.0,100.0,2.5,33.2,949.5,725.33,525.76
2018,7,5,14,0,934.0,99.0,2.6,33.3,926.0,681.2,494.95
2018,7,5,14,15,928.0,97.0,2.7,33.2,896.5,634.43,461.87
2018,7,5,14,30,922.0,95.0,2.8,33.1,867.0,586.74,427.13
2018,7,5,14,45,915.0,93.5,2.9,33.0,832.5,538.26,390.7
2018,7,5,15,0,908.0,92.0,3.0,32.9,798.0,489.33,352.8
2018,7,5,15,15,897.5,90.0,3.0,32.9,757.5,438.35,312.01
2018,7,5,15,30,887.0,88.0,3.0,32.9,717.0,387.67,270.47
2018,7,5,15,45,873.5,85.5,3.0,32.4,672.0,336.19,228.12
2018,7,5,16,0,860.0,83.0,3.0,31.9,627.0,285.71,186.05
2018,7,5,16,15,841.5,80.5,3.0,31.45,578.5,235.4,144.61
2018,7,5,16,30,823.0,78.0,3.0,31.0,530.0,186.95,106.31
2018,7,5,16,45,799.0,75.0,2.95,30.6,479.5,132.35,67.21
2018,7,5,17,0,775.0,72.0,2.9,30.2,429.0,87.74,42.71
2018,7,5,17,15,743.0,68.5,2.85,29.45,378.0,46.99,33.95
2018,7,5,17,30,711.0,65.0,2.8,28.7,327.0,46.16,33.49
2018,7,5,17,45,667.0,60.0,2.7,27.9,276.5,44.0,31.84
2018,7,5,18,0,623.0,55.0,2.6,27.1,226.0,38.08,26.9
2018,7,5,18,15,352.0,36.0,2.45,26.15,128.5,24.44,15.26
2018,7,5,18,30,81.0,17.0,2.3,25.2,31.0,12.34,4.85
2018,7,5,18,45,40.5,11.0,2.15,24.2,18.0,9.39,2.2
2018,7,5,19,0,0.0,5.0,2.0,23.2,5.0,4.62,0.0
2018,7,5,19,15,0.0,3.0,2.05,22.7,3.0,2.86,0.0
2018,7,5,19,30,0.0,1.0,2.1,22.2,1.0,0.95,0.0
2018,7,5,19,45,0.0,0.5,2.15,21.75,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.85,17.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.9,17.2,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,1.9,17.45,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,1.9,17.7,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,1.9,17.9,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,1.9,18.1,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.0,1.95,18.45,10.0,9.26,2.18
2018,7,6,6,30,0.0,13.0,2.0,18.8,13.0,12.04,4.55
2018,7,6,6,45,0.0,35.5,2.05,19.15,35.5,32.95,22.16
2018,7,6,7,0,0.0,58.0,2.1,19.5,58.0,53.92,39.58
2018,7,6,7,15,1.0,91.5,2.1,20.0,92.0,86.92,66.63
2018,7,6,7,30,2.0,125.0,2.1,20.5,126.0,121.56,94.47
2018,7,6,7,45,1.5,109.5,2.15,20.95,110.5,104.61,80.22
2018,7,6,8,0,1.0,94.0,2.2,21.4,95.0,88.62,66.89
2018,7,6,8,15,0.5,93.5,2.15,22.2,94.0,87.64,65.66
2018,7,6,8,30,0.0,93.0,2.1,23.0,93.0,86.72,64.49
2018,7,6,8,45,0.0,102.0,2.05,23.8,102.0,95.37,70.97
2018,7,6,9,0,0.0,111.0,2.0,24.6,111.0,104.04,77.37
2018,7,6,9,15,22.5,164.5,2.05,25.55,182.5,184.77,140.54
2018,7,6,9,30,45.0,218.0,2.1,26.5,254.0,261.53,198.54
2018,7,6,9,45,293.5,240.5,2.15,27.4,488.5,565.93,426.28
2018,7,6,10,0,542.0,263.0,2.2,28.3,723.0,833.72,609.22
2018,7,6,10,15,670.5,206.5,2.3,29.4,794.0,902.47,651.21
2018,7,6,10,30,799.0,150.0,2.4,30.5,865.0,959.48,684.33
2018,7,6,10,45,848.0,128.5,2.5,31.6,903.0,969.78,687.51
2018,7,6,11,0,897.0,107.0,2.6,32.7,941.0,985.74,694.72
2018,7,6,11,15,901.0,107.0,2.7,33.25,955.5,976.49,687.64
2018,7,6,11,30,905.0,107.0,2.8,33.8,970.0,964.27,678.99
2018,7,6,11,45,908.0,106.5,2.9,34.35,977.5,947.74,667.69
2018,7,6,12,0,911.0,106.0,3.0,34.9,985.0,928.42,654.69
2018,7,6,12,15,912.0,105.0,3.1,35.1,984.5,904.19,639.51
2018,7,6,12,30,913.0,104.0,3.2,35.3,984.0,877.48,622.7
2018,7,6,12,45,913.5,103.0,3.35,35.45,977.0,847.98,604.41
2018,7,6,13,0,914.0,102.0,3.5,35.6,970.0,816.23,584.47
2018,7,6,13,15,912.5,100.5,3.6,35.6,955.0,780.37,561.75
2018,7,6,13,30,911.0,99.0,3.7,35.6,940.0,742.62,537.56
2018,7,6,13,45,909.0,97.5,3.8,35.55,919.5,702.79,511.16
2018,7,6,14,0,907.0,96.0,3.9,35.5,899.0,661.39,481.89
2018,7,6,14,15,738.5,177.0,4.0,35.3,817.0,587.52,427.68
2018,7,6,14,30,570.0,258.0,4.1,35.1,735.0,524.33,380.78
2018,7,6,14,45,594.0,237.5,4.15,34.9,716.5,489.51,355.07
2018,7,6,15,0,618.0,217.0,4.2,34.7,698.0,452.13,326.47
2018,7,6,15,15,674.0,181.5,4.2,34.7,681.0,412.85,294.95
2018,7,6,15,30,730.0,146.0,4.2,34.7,664.0,368.35,258.17
2018,7,6,15,45,765.5,120.0,4.25,33.9,632.5,324.63,221.65
2018,7,6,16,0,801.0,94.0,4.3,33.1,601.0,272.46,177.72
2018,7,6,16,15,795.5,86.5,4.3,32.5,557.0,223.48,137.07
2018,7,6,16,30,790.0,79.0,4.3,31.9,513.0,175.22,98.48
2018,7,6,16,45,768.5,75.5,4.25,31.25,464.5,129.29,65.99
2018,7,6,17,0,747.0,72.0,4.2,30.6,416.0,85.91,42.14
2018,7,6,17,15,650.5,80.0,4.05,29.8,354.0,50.28,36.65
2018,7,6,17,30,554.0,88.0,3.9,29.0,292.0,58.73,44.02
2018,7,6,17,45,574.5,71.5,3.75,28.15,255.0,48.66,35.74
2018,7,6,18,0,595.0,55.0,3.6,27.3,218.0,38.02,26.82
2018,7,6,18,15,529.0,49.5,3.4,26.45,172.5,35.48,24.63
2018,7,6,18,30,463.0,44.0,3.2,25.6,127.0,32.85,22.21
2018,7,6,18,45,339.0,37.0,3.0,24.7,87.5,28.75,18.29
2018,7,6,19,0,215.0,30.0,2.8,23.8,48.0,23.56,11.77
2018,7,6,19,15,123.5,17.5,2.7,23.35,26.5,16.68,0.0
2018,7,6,19,30,32.0,5.0,2.6,22.9,5.0,4.77,0.0
2018,7,6,19,45,16.0,2.5,2.55,22.4,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.45,21.6,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.4,21.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.3,20.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.95,19.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.85,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,7,4,45,46.5,5.0,1.75,16.35,5.5,0.0,0.0
2018,7,7,5,0,93.0,10.0,2.0,16.6,11.0,45.4,0.0
2018,7,7,5,15,237.5,20.0,2.1,17.15,40.5,143.96,30.25
2018,7,7,5,30,382.0,30.0,2.2,17.7,70.0,245.87,185.0
2018,7,7,5,45,469.0,37.0,2.35,18.25,112.0,316.81,251.97
2018,7,7,6,0,556.0,44.0,2.5,18.8,154.0,395.47,319.81
2018,7,7,6,15,613.0,49.0,2.5,19.7,202.0,456.6,370.85
2018,7,7,6,30,670.0,54.0,2.5,20.6,250.0,525.64,425.44
2018,7,7,6,45,708.5,58.0,2.55,21.5,300.5,583.83,468.6
2018,7,7,7,0,747.0,62.0,2.6,22.4,351.0,643.48,510.33
2018,7,7,7,15,746.0,71.0,2.65,23.2,394.0,680.06,533.92
2018,7,7,7,30,745.0,80.0,2.7,24.0,437.0,714.55,555.45
2018,7,7,7,45,784.5,79.0,2.8,24.85,491.0,768.54,590.42
2018,7,7,8,0,824.0,78.0,2.9,25.7,545.0,815.47,619.49
2018,7,7,8,15,849.5,77.5,2.95,26.45,595.0,857.53,644.61
2018,7,7,8,30,875.0,77.0,3.0,27.2,645.0,898.42,668.53
2018,7,7,8,45,888.0,78.5,3.1,27.95,688.5,928.5,685.23
2018,7,7,9,0,901.0,80.0,3.2,28.7,732.0,956.29,700.36
2018,7,7,9,15,911.0,81.5,3.25,29.25,771.5,978.7,712.1
2018,7,7,9,30,921.0,83.0,3.3,29.8,811.0,998.38,722.09
2018,7,7,9,45,928.0,84.5,3.4,30.4,844.5,1012.22,728.59
2018,7,7,10,0,935.0,86.0,3.5,31.0,878.0,1023.03,733.26
2018,7,7,10,15,940.5,86.5,3.55,31.45,905.5,1028.14,734.48
2018,7,7,10,30,946.0,87.0,3.6,31.9,933.0,1030.1,733.86
2018,7,7,10,45,950.5,87.5,3.65,32.35,954.5,1027.88,730.72
2018,7,7,11,0,955.0,88.0,3.7,32.8,976.0,1022.45,725.7
2018,7,7,11,15,958.0,88.0,3.75,33.05,990.0,1011.86,718.14
2018,7,7,11,30,961.0,88.0,3.8,33.3,1004.0,998.16,708.74
2018,7,7,11,45,962.5,87.5,3.8,33.6,1010.5,979.52,695.83
2018,7,7,12,0,964.0,87.0,3.8,33.9,1017.0,957.98,681.18
2018,7,7,12,15,957.5,91.5,3.85,34.05,1014.5,931.35,664.02
2018,7,7,12,30,951.0,96.0,3.9,34.2,1012.0,902.31,645.3
2018,7,7,12,45,940.5,101.5,3.9,34.35,1001.0,868.66,623.29
2018,7,7,13,0,930.0,107.0,3.9,34.5,990.0,833.2,600.03
2018,7,7,13,15,928.0,105.5,4.0,34.45,974.5,796.34,576.62
2018,7,7,13,30,926.0,104.0,4.1,34.4,959.0,757.6,551.69
2018,7,7,13,45,875.0,131.0,4.15,34.35,923.5,708.41,517.55
2018,7,7,14,0,824.0,158.0,4.2,34.3,888.0,659.69,482.21
2018,7,7,14,15,764.0,185.5,4.25,34.05,845.0,609.68,445.74
2018,7,7,14,30,704.0,213.0,4.3,33.8,802.0,559.66,408.8
2018,7,7,14,45,719.5,192.0,4.35,33.55,772.0,514.25,375.1
2018,7,7,15,0,735.0,171.0,4.4,33.3,742.0,466.98,338.91
2018,7,7,15,15,762.5,147.5,4.4,33.3,713.0,425.38,305.07
2018,7,7,15,30,790.0,124.0,4.4,33.3,684.0,376.16,264.5
2018,7,7,15,45,802.5,110.0,4.5,32.4,647.5,327.36,224.25
2018,7,7,16,0,815.0,96.0,4.6,31.5,611.0,277.25,182.12
2018,7,7,16,15,799.5,91.0,4.55,30.8,563.5,227.47,140.95
2018,7,7,16,30,784.0,86.0,4.5,30.1,516.0,179.38,102.71
2018,7,7,16,45,779.5,78.0,4.5,29.35,471.5,131.89,68.2
2018,7,7,17,0,775.0,70.0,4.5,28.6,427.0,85.33,41.46
2018,7,7,17,15,746.5,66.0,4.4,27.65,376.5,45.12,32.65
2018,7,7,17,30,718.0,62.0,4.3,26.7,326.0,43.81,31.8
2018,7,7,17,45,678.0,58.0,4.15,25.75,277.0,42.4,30.78
2018,7,7,18,0,638.0,54.0,4.0,24.8,228.0,40.94,29.64
2018,7,7,18,15,578.5,48.0,3.85,23.85,181.0,34.37,23.98
2018,7,7,18,30,519.0,42.0,3.7,22.9,134.0,31.23,21.11
2018,7,7,18,45,425.5,34.5,3.55,21.95,94.5,26.59,16.71
2018,7,7,19,0,332.0,27.0,3.4,21.0,55.0,21.77,10.53
2018,7,7,19,15,191.0,16.5,3.3,20.45,30.5,15.73,0.0
2018,7,7,19,30,50.0,6.0,3.2,19.9,6.0,5.72,0.0
2018,7,7,19,45,25.0,3.0,3.15,19.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,18.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,17.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,8,4,45,46.5,5.0,2.75,14.0,5.5,0.0,0.0
2018,7,8,5,0,93.0,10.0,2.9,14.2,11.0,45.3,0.0
2018,7,8,5,15,238.5,20.5,2.95,14.8,40.5,143.97,20.27
2018,7,8,5,30,384.0,31.0,3.0,15.4,70.0,247.49,187.37
2018,7,8,5,45,470.5,37.5,3.0,16.0,111.5,317.74,255.19
2018,7,8,6,0,557.0,44.0,3.0,16.6,153.0,395.46,323.05
2018,7,8,6,15,612.5,49.0,3.05,17.45,201.0,455.63,374.28
2018,7,8,6,30,668.0,54.0,3.1,18.3,249.0,523.65,429.19
2018,7,8,6,45,706.5,58.5,3.15,19.15,299.5,582.39,473.73
2018,7,8,7,0,745.0,63.0,3.2,20.0,350.0,642.6,516.78
2018,7,8,7,15,772.0,66.0,3.25,20.8,400.5,693.16,551.22
2018,7,8,7,30,799.0,69.0,3.3,21.6,451.0,743.68,584.62
2018,7,8,7,45,819.5,72.0,3.3,22.35,500.5,781.46,607.87
2018,7,8,8,0,840.0,75.0,3.3,23.1,550.0,825.05,634.77
2018,7,8,8,15,855.0,77.0,3.35,23.9,596.5,861.26,656.08
2018,7,8,8,30,870.0,79.0,3.4,24.7,643.0,895.7,675.88
2018,7,8,8,45,881.0,81.5,3.4,25.5,686.0,924.99,691.62
2018,7,8,9,0,892.0,84.0,3.4,26.3,729.0,951.91,705.61
2018,7,8,9,15,898.0,87.5,3.5,26.95,767.0,972.59,716.46
2018,7,8,9,30,904.0,91.0,3.6,27.6,805.0,990.41,725.47
2018,7,8,9,45,908.0,95.0,3.65,28.25,838.0,1003.84,731.33
2018,7,8,10,0,912.0,99.0,3.7,28.9,871.0,1014.18,735.27
2018,7,8,10,15,919.0,100.0,3.75,29.3,899.5,1021.11,737.85
2018,7,8,10,30,926.0,101.0,3.8,29.7,928.0,1024.93,738.56
2018,7,8,10,45,931.0,101.0,3.85,30.1,949.0,1022.58,735.44
2018,7,8,11,0,936.0,101.0,3.9,30.5,970.0,1017.09,730.46
2018,7,8,11,15,938.5,101.5,3.95,30.75,984.0,1006.57,722.82
2018,7,8,11,30,941.0,102.0,4.0,31.0,998.0,992.98,713.34
2018,7,8,11,45,943.0,101.5,4.05,31.25,1005.0,974.96,701.1
2018,7,8,12,0,945.0,101.0,4.1,31.5,1012.0,954.08,687.08
2018,7,8,12,15,944.0,101.5,4.2,31.6,1011.0,928.75,670.87
2018,7,8,12,30,943.0,102.0,4.3,31.7,1010.0,900.89,652.96
2018,7,8,12,45,940.0,103.0,4.35,31.85,1001.5,869.46,632.26
2018,7,8,13,0,937.0,104.0,4.4,32.0,993.0,835.86,610.05
2018,7,8,13,15,934.5,103.0,4.4,32.0,977.5,798.85,585.6
2018,7,8,13,30,932.0,102.0,4.4,32.0,962.0,759.96,559.73
2018,7,8,13,45,928.0,101.0,4.45,32.0,940.0,718.32,531.21
2018,7,8,14,0,924.0,100.0,4.5,32.0,918.0,675.24,499.9
2018,7,8,14,15,918.0,98.0,4.5,31.8,888.5,628.84,465.81
2018,7,8,14,30,912.0,96.0,4.5,31.6,859.0,581.54,430.2
2018,7,8,14,45,903.0,94.5,4.5,31.4,823.5,532.45,392.33
2018,7,8,15,0,894.0,93.0,4.5,31.2,788.0,483.12,353.24
2018,7,8,15,15,883.5,91.5,4.5,31.2,748.0,433.14,312.38
2018,7,8,15,30,873.0,90.0,4.5,31.2,708.0,383.46,270.86
2018,7,8,15,45,859.5,88.0,4.5,30.4,664.0,332.97,228.88
2018,7,8,16,0,846.0,86.0,4.5,29.6,620.0,283.47,187.17
2018,7,8,16,15,829.5,82.5,4.5,29.05,572.5,233.38,145.31
2018,7,8,16,30,813.0,79.0,4.5,28.5,525.0,177.79,100.94
2018,7,8,16,45,790.5,76.0,4.45,27.9,475.5,130.94,67.49
2018,7,8,17,0,768.0,73.0,4.4,27.3,426.0,86.74,43.22
2018,7,8,17,15,738.0,69.0,4.35,26.45,375.5,47.41,34.78
2018,7,8,17,30,708.0,65.0,4.3,25.6,325.0,46.21,34.0
2018,7,8,17,45,667.5,60.0,4.2,24.7,275.5,44.07,32.36
2018,7,8,18,0,627.0,55.0,4.1,23.8,226.0,38.15,27.37
2018,7,8,18,15,565.0,49.5,4.0,22.85,179.5,35.61,25.15
2018,7,8,18,30,503.0,44.0,3.9,21.9,133.0,32.98,22.7
2018,7,8,18,45,407.0,36.0,3.8,20.95,93.5,27.98,17.95
2018,7,8,19,0,311.0,28.0,3.7,20.0,54.0,22.77,11.23
2018,7,8,19,15,178.0,16.5,3.65,19.45,29.5,15.73,0.0
2018,7,8,19,30,45.0,5.0,3.6,18.9,5.0,4.77,0.0
2018,7,8,19,45,22.5,2.5,3.55,18.35,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,9,4,45,43.5,4.5,2.75,13.8,5.0,0.0,0.0
2018,7,9,5,0,87.0,9.0,2.9,14.0,10.0,41.93,0.0
2018,7,9,5,15,229.0,20.0,2.95,14.6,39.0,138.52,7.42
2018,7,9,5,30,371.0,31.0,3.0,15.2,68.0,240.83,181.48
2018,7,9,5,45,460.5,38.0,3.05,15.8,110.0,312.63,251.07
2018,7,9,6,0,550.0,45.0,3.1,16.4,152.0,392.22,320.62
2018,7,9,6,15,607.0,50.5,3.15,17.3,200.0,453.35,372.7
2018,7,9,6,30,664.0,56.0,3.2,18.2,248.0,522.78,428.77
2018,7,9,6,45,703.0,60.0,3.25,19.05,298.5,581.14,473.26
2018,7,9,7,0,742.0,64.0,3.3,19.9,349.0,640.97,516.14
2018,7,9,7,15,769.5,67.0,3.25,20.75,399.5,691.82,550.4
2018,7,9,7,30,797.0,70.0,3.2,21.6,450.0,742.68,583.51
2018,7,9,7,45,816.5,73.0,3.15,22.45,499.0,779.56,605.59
2018,7,9,8,0,836.0,76.0,3.1,23.3,548.0,822.2,631.24
2018,7,9,8,15,851.0,79.0,3.05,24.15,595.0,859.53,652.53
2018,7,9,8,30,866.0,82.0,3.0,25.0,642.0,895.07,672.16
2018,7,9,8,45,877.5,84.0,2.95,25.9,685.0,924.14,686.94
2018,7,9,9,0,889.0,86.0,2.9,26.8,728.0,950.89,699.97
2018,7,9,9,15,898.0,88.5,2.95,27.7,767.0,973.27,710.8
2018,7,9,9,30,907.0,91.0,3.0,28.6,806.0,992.91,719.82
2018,7,9,9,45,912.5,93.5,3.05,29.45,839.0,1006.21,724.92
2018,7,9,10,0,918.0,96.0,3.1,30.3,872.0,1016.47,728.18
2018,7,9,10,15,923.0,97.0,3.15,31.05,899.0,1021.51,728.52
2018,7,9,10,30,928.0,98.0,3.2,31.8,926.0,1023.43,727.03
2018,7,9,10,45,931.0,99.0,3.25,32.5,946.5,1020.22,722.6
2018,7,9,11,0,934.0,100.0,3.3,33.2,967.0,1013.87,716.35
2018,7,9,11,15,936.5,100.5,3.4,33.8,981.0,1003.4,708.31
2018,7,9,11,30,939.0,101.0,3.5,34.4,995.0,989.88,698.45
2018,7,9,11,45,939.0,102.0,3.55,35.0,1001.0,971.53,685.3
2018,7,9,12,0,939.0,103.0,3.6,35.6,1007.0,950.36,670.49
2018,7,9,12,15,938.0,103.0,3.7,35.8,1005.5,924.68,654.24
2018,7,9,12,30,937.0,103.0,3.8,36.0,1004.0,896.51,636.36
2018,7,9,12,45,935.0,103.0,3.9,36.2,996.0,865.15,616.34
2018,7,9,13,0,933.0,103.0,4.0,36.4,988.0,831.6,594.78
2018,7,9,13,15,930.5,102.0,4.1,36.35,972.5,794.73,571.47
2018,7,9,13,30,928.0,101.0,4.2,36.3,957.0,755.98,546.68
2018,7,9,13,45,924.0,100.0,4.3,36.25,935.0,714.5,519.07
2018,7,9,14,0,920.0,99.0,4.4,36.2,913.0,671.57,488.67
2018,7,9,14,15,914.0,98.0,4.5,35.9,884.5,626.19,456.26
2018,7,9,14,30,908.0,97.0,4.6,35.6,856.0,579.89,422.26
2018,7,9,14,45,900.5,95.5,4.65,35.35,821.5,531.7,385.74
2018,7,9,15,0,893.0,94.0,4.7,35.1,787.0,483.12,347.94
2018,7,9,15,15,882.5,92.0,4.7,35.1,747.0,432.74,307.4
2018,7,9,15,30,872.0,90.0,4.7,35.1,707.0,382.68,266.18
2018,7,9,15,45,860.5,87.0,4.8,34.25,663.5,332.01,224.76
2018,7,9,16,0,849.0,84.0,4.9,33.4,620.0,282.16,183.38
2018,7,9,16,15,835.0,80.5,4.9,32.75,573.5,232.4,142.27
2018,7,9,16,30,821.0,77.0,4.9,32.1,527.0,184.07,104.02
2018,7,9,16,45,800.5,73.5,4.9,31.45,477.5,129.42,65.01
2018,7,9,17,0,780.0,70.0,4.9,30.8,428.0,84.42,40.65
2018,7,9,17,15,751.0,66.5,4.75,29.8,377.5,45.56,32.71
2018,7,9,17,30,722.0,63.0,4.6,28.8,327.0,44.68,32.22
2018,7,9,17,45,682.0,58.0,4.45,27.85,277.0,42.46,30.54
2018,7,9,18,0,642.0,53.0,4.3,26.9,227.0,40.13,28.66
2018,7,9,18,15,581.5,47.5,4.05,25.9,180.5,34.03,23.45
2018,7,9,18,30,521.0,42.0,3.8,24.9,134.0,31.3,20.95
2018,7,9,18,45,425.5,34.5,3.6,23.85,94.0,26.67,16.59
2018,7,9,19,0,330.0,27.0,3.4,22.8,54.0,21.86,10.25
2018,7,9,19,15,190.0,16.0,3.3,22.25,29.5,15.25,0.0
2018,7,9,19,30,50.0,5.0,3.2,21.7,5.0,4.77,0.0
2018,7,9,19,45,25.0,2.5,3.15,21.1,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.05,20.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.0,19.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.7,19.15,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,10,4,45,51.0,4.5,1.85,15.65,5.0,0.0,0.0
2018,7,10,5,0,102.0,9.0,2.1,15.9,10.0,47.56,0.0
2018,7,10,5,15,254.5,18.5,2.3,16.4,39.0,147.1,0.0
2018,7,10,5,30,407.0,28.0,2.5,16.9,68.0,254.15,188.97
2018,7,10,5,45,494.5,34.5,2.7,17.45,110.5,320.59,255.35
2018,7,10,6,0,582.0,41.0,2.9,18.0,153.0,400.52,325.06
2018,7,10,6,15,637.5,45.5,2.9,18.85,201.5,465.26,379.53
2018,7,10,6,30,693.0,50.0,2.9,19.7,250.0,533.54,434.17
2018,7,10,6,45,731.0,54.0,2.9,20.55,301.0,592.23,477.91
2018,7,10,7,0,769.0,58.0,2.9,21.4,352.0,652.35,520.21
2018,7,10,7,15,795.5,61.0,2.9,22.3,403.0,696.91,549.37
2018,7,10,7,30,822.0,64.0,2.9,23.2,454.0,747.68,582.09
2018,7,10,7,45,842.0,66.5,2.9,24.15,504.0,792.06,609.14
2018,7,10,8,0,862.0,69.0,2.9,25.1,554.0,835.39,634.77
2018,7,10,8,15,877.0,71.0,2.9,25.95,601.5,872.33,655.67
2018,7,10,8,30,892.0,73.0,2.9,26.8,649.0,907.44,674.99
2018,7,10,8,45,904.0,74.5,2.85,27.6,692.5,937.08,690.12
2018,7,10,9,0,916.0,76.0,2.8,28.4,736.0,964.36,703.49
2018,7,10,9,15,922.0,80.0,2.85,29.15,775.5,986.17,714.17
2018,7,10,9,30,928.0,84.0,2.9,29.9,815.0,1005.03,722.96
2018,7,10,9,45,930.5,89.0,2.9,30.7,848.5,1018.49,727.78
2018,7,10,10,0,933.0,94.0,2.9,31.5,882.0,1028.71,730.64
2018,7,10,10,15,939.0,94.5,2.95,32.1,910.0,1034.27,731.72
2018,7,10,10,30,945.0,95.0,3.0,32.7,938.0,1036.67,730.96
2018,7,10,10,45,949.0,95.5,3.05,33.35,959.0,1033.9,726.97
2018,7,10,11,0,953.0,96.0,3.1,34.0,980.0,1027.92,721.15
2018,7,10,11,15,955.5,97.0,3.2,34.3,994.5,1017.81,714.33
2018,7,10,11,30,958.0,98.0,3.3,34.6,1009.0,1004.56,705.63
2018,7,10,11,45,959.5,98.0,3.35,34.85,1016.0,986.34,693.66
2018,7,10,12,0,961.0,98.0,3.4,35.1,1023.0,965.2,679.94
2018,7,10,12,15,960.0,98.5,3.5,35.1,1022.0,939.52,664.38
2018,7,10,12,30,959.0,99.0,3.6,35.1,1021.0,911.27,647.11
2018,7,10,12,45,956.0,100.0,3.7,35.1,1012.5,879.39,627.37
2018,7,10,13,0,953.0,101.0,3.8,35.1,1004.0,845.29,606.03
2018,7,10,13,15,950.5,100.0,3.9,34.9,988.5,807.72,582.69
2018,7,10,13,30,948.0,99.0,4.0,34.7,973.0,768.22,557.78
2018,7,10,13,45,944.0,98.0,4.1,34.5,950.5,725.94,530.05
2018,7,10,14,0,940.0,97.0,4.2,34.3,928.0,682.18,499.3
2018,7,10,14,15,934.5,95.5,4.25,33.9,899.0,635.78,466.13
2018,7,10,14,30,929.0,94.0,4.3,33.5,870.0,588.4,431.29
2018,7,10,14,45,922.0,92.0,4.35,33.15,835.0,539.06,393.89
2018,7,10,15,0,915.0,90.0,4.4,32.8,800.0,489.27,355.02
2018,7,10,15,15,904.5,89.0,4.4,32.8,760.0,438.64,313.91
2018,7,10,15,30,894.0,88.0,4.4,32.8,720.0,388.29,272.06
2018,7,10,15,45,881.5,85.0,4.45,31.65,675.0,336.2,229.41
2018,7,10,16,0,869.0,82.0,4.5,30.5,630.0,285.02,186.8
2018,7,10,16,15,853.5,79.0,4.5,29.7,582.5,234.33,144.64
2018,7,10,16,30,838.0,76.0,4.5,28.9,535.0,185.2,105.49
2018,7,10,16,45,817.0,72.5,4.45,28.05,484.5,129.61,65.51
2018,7,10,17,0,796.0,69.0,4.4,27.2,434.0,83.74,40.59
2018,7,10,17,15,766.5,65.0,4.35,26.2,382.5,44.51,32.35
2018,7,10,17,30,737.0,61.0,4.3,25.2,331.0,43.16,31.46
2018,7,10,17,45,695.5,57.0,4.25,24.15,280.5,41.7,30.4
2018,7,10,18,0,654.0,53.0,4.2,23.1,230.0,40.19,29.22
2018,7,10,18,15,592.0,47.5,4.1,22.1,182.5,37.27,26.67
2018,7,10,18,30,530.0,42.0,4.0,21.1,135.0,31.36,21.37
2018,7,10,18,45,431.5,34.5,3.9,20.15,94.5,26.71,16.92
2018,7,10,19,0,333.0,27.0,3.8,19.2,54.0,21.91,10.36
2018,7,10,19,15,191.0,16.0,3.8,18.65,29.5,15.25,0.0
2018,7,10,19,30,49.0,5.0,3.8,18.1,5.0,4.77,0.0
2018,7,10,19,45,24.5,2.5,3.8,17.55,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,11,4,45,44.5,4.5,2.15,13.4,5.0,0.0,0.0
2018,7,11,5,0,89.0,9.0,2.3,13.7,10.0,42.48,0.0
2018,7,11,5,15,235.5,19.0,2.4,14.3,38.0,138.53,0.0
2018,7,11,5,30,382.0,29.0,2.5,14.9,66.0,243.0,180.81
2018,7,11,5,45,473.0,35.5,2.6,15.55,108.0,314.91,252.18
2018,7,11,6,0,564.0,42.0,2.7,16.2,150.0,390.77,318.98
2018,7,11,6,15,621.0,47.5,2.65,16.9,198.5,456.94,375.03
2018,7,11,6,30,678.0,53.0,2.6,17.6,247.0,526.8,431.33
2018,7,11,6,45,716.0,57.0,2.55,18.3,297.5,584.94,475.26
2018,7,11,7,0,754.0,61.0,2.5,19.0,348.0,644.51,517.48
2018,7,11,7,15,782.0,64.0,2.45,19.9,399.0,696.19,551.79
2018,7,11,7,30,810.0,67.0,2.4,20.8,450.0,741.16,580.03
2018,7,11,7,45,831.0,69.0,2.35,21.65,499.5,785.33,606.92
2018,7,11,8,0,852.0,71.0,2.3,22.5,549.0,828.57,632.38
2018,7,11,8,15,868.0,73.0,2.25,23.4,596.5,866.13,653.15
2018,7,11,8,30,884.0,75.0,2.2,24.3,644.0,901.94,672.28
2018,7,11,8,45,896.0,77.0,2.2,25.2,688.0,932.02,687.71
2018,7,11,9,0,908.0,79.0,2.2,26.1,732.0,959.73,701.43
2018,7,11,9,15,914.0,82.5,2.25,27.0,770.5,980.83,711.27
2018,7,11,9,30,920.0,86.0,2.3,27.9,809.0,999.01,719.28
2018,7,11,9,45,923.0,90.0,2.3,28.8,842.0,1011.78,723.36
2018,7,11,10,0,926.0,94.0,2.3,29.7,875.0,1021.38,725.54
2018,7,11,10,15,931.5,95.0,2.35,30.5,903.0,1027.01,726.19
2018,7,11,10,30,937.0,96.0,2.4,31.3,931.0,1029.47,725.01
2018,7,11,10,45,941.5,96.0,2.5,32.1,952.0,1026.72,721.23
2018,7,11,11,0,946.0,96.0,2.6,32.9,973.0,1020.79,715.63
2018,7,11,11,15,948.5,97.0,2.65,33.45,987.5,1010.79,707.86
2018,7,11,11,30,951.0,98.0,2.7,34.0,1002.0,997.66,698.3
2018,7,11,11,45,952.0,98.0,2.8,34.55,1008.5,979.11,685.89
2018,7,11,12,0,953.0,98.0,2.9,35.1,1015.0,957.69,671.73
2018,7,11,12,15,953.0,98.0,2.95,35.4,1014.5,932.62,655.62
2018,7,11,12,30,953.0,98.0,3.0,35.7,1014.0,904.95,637.87
2018,7,11,12,45,951.5,98.0,3.1,36.0,1006.0,873.57,618.02
2018,7,11,13,0,950.0,98.0,3.2,36.3,998.0,839.91,596.59
2018,7,11,13,15,947.0,97.5,3.3,36.3,982.5,802.53,573.29
2018,7,11,13,30,944.0,97.0,3.4,36.3,967.0,763.26,548.49
2018,7,11,13,45,939.5,96.5,3.45,36.35,944.5,721.24,520.65
2018,7,11,14,0,935.0,96.0,3.5,36.4,922.0,677.76,489.92
2018,7,11,14,15,928.5,95.0,3.6,36.15,893.0,631.41,457.19
2018,7,11,14,30,922.0,94.0,3.7,35.9,864.0,584.15,422.84
2018,7,11,14,45,914.0,92.5,3.8,35.65,829.0,535.03,386.1
2018,7,11,15,0,906.0,91.0,3.9,35.4,794.0,485.55,347.96
2018,7,11,15,15,895.5,89.0,3.9,35.4,753.5,434.5,307.13
2018,7,11,15,30,885.0,87.0,3.9,35.4,713.0,383.75,265.6
2018,7,11,15,45,870.5,85.5,4.05,34.3,668.5,332.69,224.33
2018,7,11,16,0,856.0,84.0,4.2,33.2,624.0,282.71,183.23
2018,7,11,16,15,836.5,81.5,4.2,32.35,575.0,232.22,141.98
2018,7,11,16,30,817.0,79.0,4.2,31.5,526.0,176.51,98.47
2018,7,11,16,45,793.0,76.5,4.2,30.65,476.0,129.61,65.82
2018,7,11,17,0,769.0,74.0,4.2,29.8,426.0,85.53,42.55
2018,7,11,17,15,736.5,70.5,4.15,28.7,375.0,48.66,35.48
2018,7,11,17,30,704.0,67.0,4.1,27.6,324.0,47.92,35.15
2018,7,11,17,45,658.5,62.5,4.0,26.5,273.5,42.09,30.41
2018,7,11,18,0,613.0,58.0,3.9,25.4,223.0,40.6,29.26
2018,7,11,18,15,546.0,51.5,3.7,24.4,176.0,37.35,26.45
2018,7,11,18,30,479.0,45.0,3.5,23.4,129.0,33.95,23.34
2018,7,11,18,45,377.5,36.5,3.35,22.35,89.5,28.55,18.25
2018,7,11,19,0,276.0,28.0,3.2,21.3,50.0,22.92,10.78
2018,7,11,19,15,155.5,17.0,3.1,20.75,27.5,16.2,0.0
2018,7,11,19,30,35.0,6.0,3.0,20.2,5.0,5.72,0.0
2018,7,11,19,45,17.5,3.0,2.9,19.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
