Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,23,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,12,4,45,19.0,4.0,1.85,15.15,4.0,0.0,0.0
2018,7,12,5,0,38.0,8.0,2.0,15.3,8.0,22.05,0.0
2018,7,12,5,15,135.0,20.5,2.05,15.9,31.5,96.7,0.0
2018,7,12,5,30,232.0,33.0,2.1,16.5,55.0,175.86,128.35
2018,7,12,5,45,319.5,44.0,2.15,17.05,93.5,242.73,192.86
2018,7,12,6,0,407.0,55.0,2.2,17.6,132.0,321.49,260.82
2018,7,12,6,15,469.0,63.5,2.25,18.4,177.5,387.44,316.27
2018,7,12,6,30,531.0,72.0,2.3,19.2,223.0,457.74,373.0
2018,7,12,6,45,574.5,78.0,2.35,20.05,271.0,516.19,418.18
2018,7,12,7,0,618.0,84.0,2.4,20.9,319.0,576.71,463.04
2018,7,12,7,15,567.0,108.0,2.4,21.7,347.5,588.05,468.14
2018,7,12,7,30,516.0,132.0,2.4,22.5,376.0,587.38,464.17
2018,7,12,7,45,585.5,129.5,2.4,23.3,435.0,664.05,518.17
2018,7,12,8,0,655.0,127.0,2.4,24.1,494.0,736.8,566.25
2018,7,12,8,15,567.0,171.5,2.45,24.9,509.0,724.72,553.58
2018,7,12,8,30,479.0,216.0,2.5,25.7,524.0,700.59,531.45
2018,7,12,8,45,441.5,247.5,2.55,26.55,546.5,708.14,532.66
2018,7,12,9,0,404.0,279.0,2.6,27.4,569.0,711.92,531.04
2018,7,12,9,15,413.0,293.0,2.6,28.0,603.5,738.41,546.74
2018,7,12,9,30,422.0,307.0,2.6,28.6,638.0,763.33,561.02
2018,7,12,9,45,449.5,308.5,2.65,29.2,675.0,791.54,578.37
2018,7,12,10,0,477.0,310.0,2.7,29.8,712.0,818.3,594.55
2018,7,12,10,15,487.5,319.0,2.7,30.2,741.5,834.33,603.19
2018,7,12,10,30,498.0,328.0,2.7,30.6,771.0,848.27,610.52
2018,7,12,10,45,574.0,293.5,2.75,31.05,816.0,881.17,632.67
2018,7,12,11,0,650.0,259.0,2.8,31.5,861.0,911.0,652.43
2018,7,12,11,15,672.0,247.0,2.85,31.95,877.5,907.34,649.1
2018,7,12,11,30,694.0,235.0,2.9,32.4,894.0,900.92,643.82
2018,7,12,11,45,752.0,199.5,2.95,32.8,918.5,897.8,640.93
2018,7,12,12,0,810.0,164.0,3.0,33.2,943.0,896.29,639.14
2018,7,12,12,15,783.0,181.5,3.1,33.45,934.0,865.67,619.27
2018,7,12,12,30,756.0,199.0,3.2,33.7,925.0,833.67,598.6
2018,7,12,12,45,742.0,204.5,3.25,33.95,912.0,800.7,576.91
2018,7,12,13,0,728.0,210.0,3.3,34.2,899.0,767.87,554.44
2018,7,12,13,15,775.0,177.0,3.3,34.05,900.0,744.03,539.64
2018,7,12,13,30,822.0,144.0,3.3,33.9,901.0,716.39,521.76
2018,7,12,13,45,819.0,141.0,3.3,33.75,880.0,677.68,494.77
2018,7,12,14,0,816.0,138.0,3.3,33.6,859.0,637.67,466.36
2018,7,12,14,15,810.5,135.0,3.25,33.25,831.5,592.49,433.95
2018,7,12,14,30,805.0,132.0,3.2,32.9,804.0,548.34,401.39
2018,7,12,14,45,797.5,129.0,3.15,32.6,771.0,502.66,366.79
2018,7,12,15,0,790.0,126.0,3.1,32.3,738.0,456.82,331.12
2018,7,12,15,15,777.5,124.0,3.1,32.3,700.0,409.83,293.42
2018,7,12,15,30,765.0,122.0,3.1,32.3,662.0,363.52,255.43
2018,7,12,15,45,745.0,120.0,3.05,31.5,618.0,315.84,216.7
2018,7,12,16,0,725.0,118.0,3.0,30.7,574.0,269.99,179.04
2018,7,12,16,15,707.5,112.5,3.0,30.1,529.0,218.37,137.21
2018,7,12,16,30,690.0,107.0,3.0,29.5,484.0,173.79,102.26
2018,7,12,16,45,660.5,103.5,3.0,28.85,436.0,131.59,73.07
2018,7,12,17,0,631.0,100.0,3.0,28.2,388.0,92.76,52.48
2018,7,12,17,15,603.5,92.0,3.05,27.4,341.0,59.12,44.51
2018,7,12,17,30,576.0,84.0,3.1,26.6,294.0,55.92,42.1
2018,7,12,17,45,527.0,77.0,3.15,25.8,246.5,53.19,39.99
2018,7,12,18,0,478.0,70.0,3.2,25.0,199.0,50.27,37.59
2018,7,12,18,15,392.0,61.5,3.1,24.3,152.5,45.49,33.43
2018,7,12,18,30,306.0,53.0,3.0,23.6,106.0,40.05,28.5
2018,7,12,18,45,225.5,40.5,2.9,22.9,73.0,31.2,20.39
2018,7,12,19,0,145.0,28.0,2.8,22.2,40.0,21.97,9.84
2018,7,12,19,15,80.0,15.5,2.75,21.85,21.5,14.77,0.0
2018,7,12,19,30,15.0,3.0,2.7,21.5,3.0,0.0,0.0
2018,7,12,19,45,7.5,1.5,2.6,21.1,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.5,20.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.45,20.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.25,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.05,19.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.0,2.0,2.35,17.05,2.0,0.0,0.0
2018,7,13,5,0,4.0,4.0,2.3,17.1,4.0,5.33,0.0
2018,7,13,5,15,4.5,15.5,2.3,17.5,15.5,16.6,0.0
2018,7,13,5,30,5.0,27.0,2.3,17.9,27.0,28.92,16.33
2018,7,13,5,45,17.5,44.5,2.3,18.25,47.5,58.95,42.81
2018,7,13,6,0,30.0,62.0,2.3,18.6,68.0,85.77,66.08
2018,7,13,6,15,115.5,81.0,2.3,19.1,112.5,168.73,136.52
2018,7,13,6,30,201.0,100.0,2.3,19.6,157.0,260.85,213.09
2018,7,13,6,45,127.0,92.5,2.25,20.1,131.0,193.46,157.27
2018,7,13,7,0,53.0,85.0,2.2,20.6,105.0,124.13,98.79
2018,7,13,7,15,66.5,134.0,2.25,21.2,163.0,190.94,152.78
2018,7,13,7,30,80.0,183.0,2.3,21.8,221.0,259.44,206.29
2018,7,13,7,45,46.0,161.0,2.3,22.45,183.5,204.63,160.93
2018,7,13,8,0,12.0,139.0,2.3,23.1,146.0,143.17,110.39
2018,7,13,8,15,111.0,186.0,2.35,23.8,257.0,301.43,236.74
2018,7,13,8,30,210.0,233.0,2.4,24.5,368.0,459.62,356.13
2018,7,13,8,45,223.0,262.5,2.45,25.2,414.5,506.9,388.04
2018,7,13,9,0,236.0,292.0,2.5,25.9,461.0,553.29,419.25
2018,7,13,9,15,292.5,297.5,2.55,26.6,519.0,613.75,461.43
2018,7,13,9,30,349.0,303.0,2.6,27.3,577.0,674.59,502.83
2018,7,13,9,45,570.5,224.0,2.6,27.95,694.5,824.49,608.3
2018,7,13,10,0,792.0,145.0,2.6,28.6,812.0,951.96,689.19
2018,7,13,10,15,800.5,146.5,2.65,29.2,839.5,960.05,691.07
2018,7,13,10,30,809.0,148.0,2.7,29.8,867.0,965.29,692.31
2018,7,13,10,45,816.5,148.0,2.75,30.4,888.5,965.08,690.19
2018,7,13,11,0,824.0,148.0,2.8,31.0,910.0,953.87,681.2
2018,7,13,11,15,828.5,148.0,2.9,31.5,924.0,945.45,674.85
2018,7,13,11,30,833.0,148.0,3.0,32.0,938.0,934.25,666.77
2018,7,13,11,45,836.5,146.5,3.05,32.45,945.0,918.02,655.32
2018,7,13,12,0,840.0,145.0,3.1,32.9,952.0,899.22,642.33
2018,7,13,12,15,845.5,141.0,3.2,33.15,953.0,877.44,628.28
2018,7,13,12,30,851.0,137.0,3.3,33.4,954.0,853.2,612.63
2018,7,13,12,45,856.5,132.0,3.35,33.6,948.0,825.69,594.64
2018,7,13,13,0,862.0,127.0,3.4,33.8,942.0,795.83,575.06
2018,7,13,13,15,860.0,125.0,3.45,33.85,927.5,760.66,552.19
2018,7,13,13,30,858.0,123.0,3.5,33.9,913.0,723.77,528.01
2018,7,13,13,45,854.0,122.0,3.5,34.0,892.0,684.78,500.37
2018,7,13,14,0,850.0,121.0,3.5,34.1,871.0,644.49,471.14
2018,7,13,14,15,843.5,119.0,3.5,33.95,843.0,600.73,439.36
2018,7,13,14,30,837.0,117.0,3.5,33.8,815.0,556.22,406.25
2018,7,13,14,45,828.5,115.0,3.5,33.7,781.5,510.15,371.08
2018,7,13,15,0,820.0,113.0,3.5,33.6,748.0,463.87,334.83
2018,7,13,15,15,808.0,110.5,3.5,33.6,709.0,410.27,292.36
2018,7,13,15,30,796.0,108.0,3.5,33.6,670.0,362.25,253.0
2018,7,13,15,45,781.5,105.0,3.5,33.05,627.0,313.87,213.29
2018,7,13,16,0,767.0,102.0,3.5,32.5,584.0,266.71,174.16
2018,7,13,16,15,748.5,98.0,3.5,32.0,538.0,219.38,135.47
2018,7,13,16,30,730.0,94.0,3.5,31.5,492.0,174.03,100.05
2018,7,13,16,45,705.5,89.5,3.5,31.05,444.0,129.85,69.46
2018,7,13,17,0,681.0,85.0,3.5,30.6,396.0,83.24,43.47
2018,7,13,17,15,647.0,80.5,3.5,29.8,347.5,50.87,37.16
2018,7,13,17,30,613.0,76.0,3.5,29.0,299.0,49.95,36.65
2018,7,13,17,45,567.0,70.5,3.5,28.2,251.5,48.13,35.29
2018,7,13,18,0,521.0,65.0,3.5,27.4,204.0,46.21,33.75
2018,7,13,18,15,455.0,57.0,3.45,26.45,160.0,41.99,30.13
2018,7,13,18,30,389.0,49.0,3.4,25.5,116.0,37.55,26.12
2018,7,13,18,45,295.0,38.0,3.35,24.6,79.5,30.0,19.2
2018,7,13,19,0,201.0,27.0,3.3,23.7,43.0,21.22,8.99
2018,7,13,19,15,111.0,15.5,3.3,23.05,23.5,14.77,0.0
2018,7,13,19,30,21.0,4.0,3.3,22.4,4.0,0.0,0.0
2018,7,13,19,45,10.5,2.0,3.25,21.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.2,21.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.15,20.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.1,19.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.05,19.2,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.95,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.9,18.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,2.75,15.9,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,2.8,16.0,6.0,19.3,0.0
2018,7,14,5,15,140.0,18.5,2.85,16.45,29.5,94.73,0.0
2018,7,14,5,30,244.0,31.0,2.9,16.9,53.0,178.53,127.84
2018,7,14,5,45,336.0,40.5,2.95,17.4,91.0,248.43,197.07
2018,7,14,6,0,428.0,50.0,3.0,17.9,129.0,326.65,265.28
2018,7,14,6,15,491.0,57.0,2.95,18.5,174.5,391.92,320.88
2018,7,14,6,30,554.0,64.0,2.9,19.1,220.0,461.69,377.85
2018,7,14,6,45,598.0,69.0,2.9,19.7,268.0,519.92,423.63
2018,7,14,7,0,642.0,74.0,2.9,20.3,316.0,580.31,468.64
2018,7,14,7,15,674.5,79.0,2.9,21.05,365.5,633.71,505.85
2018,7,14,7,30,707.0,84.0,2.9,21.8,415.0,684.44,539.92
2018,7,14,7,45,731.5,87.0,2.9,22.55,463.0,729.76,569.11
2018,7,14,8,0,756.0,90.0,2.9,23.3,511.0,774.45,597.15
2018,7,14,8,15,774.5,93.0,2.95,24.05,557.5,812.92,620.5
2018,7,14,8,30,793.0,96.0,3.0,24.8,604.0,849.92,642.48
2018,7,14,8,45,807.5,98.5,3.05,25.55,646.5,880.9,660.04
2018,7,14,9,0,822.0,101.0,3.1,26.3,689.0,901.9,670.75
2018,7,14,9,15,833.5,102.5,3.15,26.95,727.5,924.52,682.84
2018,7,14,9,30,845.0,104.0,3.2,27.6,766.0,944.68,693.24
2018,7,14,9,45,853.5,105.5,3.25,28.25,799.0,959.27,700.0
2018,7,14,10,0,862.0,107.0,3.3,28.9,832.0,971.08,705.04
2018,7,14,10,15,869.0,108.5,3.4,29.35,860.0,978.5,708.23
2018,7,14,10,30,876.0,110.0,3.5,29.8,888.0,982.95,709.63
2018,7,14,10,45,867.0,119.5,3.6,30.3,905.0,976.9,704.21
2018,7,14,11,0,858.0,129.0,3.7,30.8,922.0,967.72,696.93
2018,7,14,11,15,772.5,187.0,3.8,31.0,909.0,938.09,677.28
2018,7,14,11,30,687.0,245.0,3.9,31.2,896.0,903.6,654.51
2018,7,14,11,45,692.5,245.0,4.0,31.4,905.5,890.77,646.02
2018,7,14,12,0,698.0,245.0,4.1,31.6,915.0,875.52,635.75
2018,7,14,12,15,791.0,183.0,4.15,31.55,942.0,873.47,634.87
2018,7,14,12,30,884.0,121.0,4.2,31.5,969.0,866.4,630.59
2018,7,14,12,45,875.0,125.5,4.25,31.45,959.0,834.65,609.87
2018,7,14,13,0,866.0,130.0,4.3,31.4,949.0,801.2,588.03
2018,7,14,13,15,870.0,124.0,4.35,31.2,935.5,766.86,565.78
2018,7,14,13,30,874.0,118.0,4.4,31.0,922.0,730.39,541.86
2018,7,14,13,45,862.0,122.0,4.45,30.85,899.0,689.68,513.06
2018,7,14,14,0,850.0,126.0,4.5,30.7,876.0,648.18,482.77
2018,7,14,14,15,825.5,135.5,4.5,30.4,844.0,603.28,449.42
2018,7,14,14,30,801.0,145.0,4.5,30.1,812.0,556.13,413.8
2018,7,14,14,45,825.0,123.0,4.5,29.8,785.0,514.33,381.47
2018,7,14,15,0,849.0,101.0,4.5,29.5,758.0,466.41,343.49
2018,7,14,15,15,837.5,99.5,4.5,29.5,719.0,417.97,303.57
2018,7,14,15,30,826.0,98.0,4.5,29.5,680.0,369.95,263.13
2018,7,14,15,45,812.0,95.5,4.5,28.35,637.0,321.01,222.49
2018,7,14,16,0,798.0,93.0,4.5,27.2,594.0,266.39,177.01
2018,7,14,16,15,779.5,90.0,4.45,26.4,547.5,218.28,136.72
2018,7,14,16,30,761.0,87.0,4.4,25.6,501.0,172.14,99.83
2018,7,14,16,45,736.5,83.5,4.35,24.8,452.5,127.16,68.12
2018,7,14,17,0,712.0,80.0,4.3,24.0,404.0,85.07,45.82
2018,7,14,17,15,679.5,75.5,4.2,23.3,354.5,47.48,35.34
2018,7,14,17,30,647.0,71.0,4.1,22.6,305.0,46.38,34.61
2018,7,14,17,45,602.5,65.5,4.05,21.9,257.0,44.37,33.03
2018,7,14,18,0,558.0,60.0,4.0,21.2,209.0,42.23,31.23
2018,7,14,18,15,493.0,53.0,3.9,20.7,164.0,38.67,28.03
2018,7,14,18,30,428.0,46.0,3.8,20.2,119.0,34.94,24.51
2018,7,14,18,45,330.5,36.5,3.7,19.65,82.0,28.69,18.53
2018,7,14,19,0,233.0,27.0,3.6,19.1,45.0,22.11,9.59
2018,7,14,19,15,129.5,15.5,3.6,18.8,24.5,14.77,0.0
2018,7,14,19,30,26.0,4.0,3.6,18.5,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.6,18.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,2.6,14.2,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,2.7,14.3,6.0,21.51,0.0
2018,7,15,5,15,169.0,18.0,2.8,14.8,31.0,105.69,0.0
2018,7,15,5,30,296.0,30.0,2.9,15.3,56.0,201.62,143.92
2018,7,15,5,45,393.0,38.0,2.95,15.8,96.0,274.55,218.84
2018,7,15,6,0,490.0,46.0,3.0,16.3,136.0,356.07,290.48
2018,7,15,6,15,416.0,62.5,3.0,16.9,155.5,352.51,290.4
2018,7,15,6,30,342.0,79.0,3.0,17.5,175.0,337.12,278.71
2018,7,15,6,45,433.5,87.0,3.0,18.15,233.5,422.23,348.16
2018,7,15,7,0,525.0,95.0,3.0,18.8,292.0,520.39,424.77
2018,7,15,7,15,648.5,83.5,3.0,19.5,362.5,618.97,498.54
2018,7,15,7,30,772.0,72.0,3.0,20.2,433.0,720.95,570.73
2018,7,15,7,45,796.0,75.0,3.0,20.95,483.5,767.89,600.48
2018,7,15,8,0,820.0,78.0,3.0,21.7,534.0,806.89,624.24
2018,7,15,8,15,838.5,80.5,3.0,22.45,582.0,846.42,647.91
2018,7,15,8,30,857.0,83.0,3.0,23.2,630.0,884.38,670.04
2018,7,15,8,45,871.5,84.0,3.0,23.95,674.0,915.04,686.85
2018,7,15,9,0,886.0,85.0,3.0,24.7,718.0,943.52,702.04
2018,7,15,9,15,893.0,88.5,3.05,25.35,757.0,965.28,713.3
2018,7,15,9,30,900.0,92.0,3.1,26.0,796.0,984.21,722.74
2018,7,15,9,45,902.5,97.0,3.15,26.7,829.0,997.44,728.34
2018,7,15,10,0,905.0,102.0,3.2,27.4,862.0,1007.51,732.0
2018,7,15,10,15,912.5,103.5,3.25,27.95,891.5,1015.57,734.92
2018,7,15,10,30,920.0,105.0,3.3,28.5,921.0,1020.5,735.93
2018,7,15,10,45,925.5,105.0,3.4,29.05,942.5,1018.74,733.16
2018,7,15,11,0,931.0,105.0,3.5,29.6,964.0,1013.82,728.52
2018,7,15,11,15,935.5,105.0,3.6,29.9,979.5,1004.79,722.09
2018,7,15,11,30,940.0,105.0,3.7,30.2,995.0,992.65,713.76
2018,7,15,11,45,942.5,104.5,3.8,30.45,1002.5,975.1,702.16
2018,7,15,12,0,945.0,104.0,3.9,30.7,1010.0,954.65,688.73
2018,7,15,12,15,944.0,105.0,4.0,30.7,1009.5,929.74,673.07
2018,7,15,12,30,943.0,106.0,4.1,30.7,1009.0,902.25,655.69
2018,7,15,12,45,940.0,106.5,4.2,30.75,1000.5,870.24,635.07
2018,7,15,13,0,937.0,107.0,4.3,30.8,992.0,836.06,612.87
2018,7,15,13,15,934.5,106.0,4.35,30.6,976.5,798.89,588.88
2018,7,15,13,30,932.0,105.0,4.4,30.4,961.0,759.82,563.37
2018,7,15,13,45,928.0,104.0,4.45,30.2,939.0,718.0,534.7
2018,7,15,14,0,924.0,103.0,4.5,30.0,917.0,674.71,503.39
2018,7,15,14,15,918.5,101.0,4.55,29.65,888.0,628.39,469.42
2018,7,15,14,30,913.0,99.0,4.6,29.3,859.0,581.1,433.86
2018,7,15,14,45,905.5,97.0,4.6,29.0,824.0,532.05,395.72
2018,7,15,15,0,898.0,95.0,4.6,28.7,789.0,482.6,356.19
2018,7,15,15,15,887.0,93.5,4.6,28.7,749.0,431.98,314.32
2018,7,15,15,30,876.0,92.0,4.6,28.7,709.0,381.69,271.79
2018,7,15,15,45,863.0,89.5,4.55,27.75,664.5,330.54,228.85
2018,7,15,16,0,850.0,87.0,4.5,26.8,620.0,280.34,186.16
2018,7,15,16,15,832.5,84.0,4.4,26.1,572.0,230.0,143.82
2018,7,15,16,30,815.0,81.0,4.3,25.4,524.0,174.26,99.28
2018,7,15,16,45,792.0,78.0,4.2,24.7,474.0,127.07,66.03
2018,7,15,17,0,769.0,75.0,4.1,24.0,424.0,82.61,42.83
2018,7,15,17,15,737.5,70.5,4.0,23.3,372.5,48.84,36.5
2018,7,15,17,30,706.0,66.0,3.9,22.6,321.0,47.29,35.4
2018,7,15,17,45,661.5,61.0,3.8,21.9,270.5,45.19,33.74
2018,7,15,18,0,617.0,56.0,3.7,21.2,220.0,39.21,28.6
2018,7,15,18,15,550.0,50.0,3.55,20.55,173.0,36.3,26.0
2018,7,15,18,30,483.0,44.0,3.4,19.9,126.0,33.31,23.13
2018,7,15,18,45,379.0,35.5,3.3,19.25,87.0,27.88,17.86
2018,7,15,19,0,275.0,27.0,3.2,18.6,48.0,22.22,9.36
2018,7,15,19,15,147.5,15.0,3.15,18.25,25.5,14.3,0.0
2018,7,15,19,30,20.0,3.0,3.1,17.9,3.0,0.0,0.0
2018,7,15,19,45,10.0,1.5,3.1,17.5,1.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,16,4,45,23.0,3.0,2.7,13.65,3.0,0.0,0.0
2018,7,16,5,0,46.0,6.0,2.8,13.8,6.0,22.95,0.0
2018,7,16,5,15,182.0,17.5,2.9,14.35,31.5,92.98,0.0
2018,7,16,5,30,318.0,29.0,3.0,14.9,57.0,210.55,148.6
2018,7,16,5,45,417.5,36.5,3.05,15.45,97.5,284.87,227.04
2018,7,16,6,0,517.0,44.0,3.1,16.0,138.0,368.05,300.36
2018,7,16,6,15,555.0,52.0,3.05,16.7,181.5,423.09,348.12
2018,7,16,6,30,593.0,60.0,3.0,17.4,225.0,480.56,395.46
2018,7,16,6,45,653.5,63.5,2.95,18.05,279.0,549.63,449.95
2018,7,16,7,0,714.0,67.0,2.9,18.7,333.0,619.09,500.98
2018,7,16,7,15,753.0,69.0,2.85,19.5,386.5,676.6,540.57
2018,7,16,7,30,792.0,71.0,2.8,20.3,440.0,734.91,579.36
2018,7,16,7,45,815.0,73.5,2.75,21.15,490.0,781.04,608.01
2018,7,16,8,0,838.0,76.0,2.7,22.0,540.0,819.18,630.3
2018,7,16,8,15,855.0,78.0,2.7,22.9,588.0,857.3,652.3
2018,7,16,8,30,872.0,80.0,2.7,23.8,636.0,893.75,672.7
2018,7,16,8,45,886.5,82.5,2.7,24.65,681.5,926.56,690.42
2018,7,16,9,0,901.0,85.0,2.7,25.5,727.0,957.1,706.4
2018,7,16,9,15,910.5,86.5,2.8,26.3,766.5,979.2,717.7
2018,7,16,9,30,920.0,88.0,2.9,27.1,806.0,998.55,727.24
2018,7,16,9,45,926.0,90.5,2.95,27.85,840.5,1012.68,733.17
2018,7,16,10,0,932.0,93.0,3.0,28.6,875.0,1023.72,737.21
2018,7,16,10,15,938.0,94.0,3.1,29.25,903.0,1029.96,739.01
2018,7,16,10,30,944.0,95.0,3.2,29.9,931.0,1033.01,738.92
2018,7,16,10,45,948.0,95.5,3.25,30.55,952.5,1030.34,734.92
2018,7,16,11,0,952.0,96.0,3.3,31.2,974.0,1024.45,729.05
2018,7,16,11,15,954.5,96.5,3.4,31.6,988.5,1013.91,721.5
2018,7,16,11,30,957.0,97.0,3.5,32.0,1003.0,1000.23,712.05
2018,7,16,11,45,958.0,98.0,3.55,32.4,1010.5,982.58,699.82
2018,7,16,12,0,959.0,99.0,3.6,32.8,1018.0,961.97,685.79
2018,7,16,12,15,957.0,100.0,3.65,33.0,1016.5,935.91,668.86
2018,7,16,12,30,955.0,101.0,3.7,33.2,1015.0,907.28,650.28
2018,7,16,12,45,950.5,102.5,3.8,33.4,1006.0,874.64,629.3
2018,7,16,13,0,946.0,104.0,3.9,33.6,997.0,839.86,606.79
2018,7,16,13,15,943.0,104.0,3.95,33.6,982.0,802.89,582.93
2018,7,16,13,30,940.0,104.0,4.0,33.6,967.0,764.02,557.59
2018,7,16,13,45,936.0,103.0,4.05,33.55,944.5,721.85,528.95
2018,7,16,14,0,932.0,102.0,4.1,33.5,922.0,678.2,497.67
2018,7,16,14,15,927.0,100.5,4.1,33.25,894.0,632.22,464.26
2018,7,16,14,30,922.0,99.0,4.1,33.0,866.0,585.2,429.2
2018,7,16,14,45,914.0,97.5,4.15,32.75,830.5,535.86,391.57
2018,7,16,15,0,906.0,96.0,4.2,32.5,795.0,486.15,352.55
2018,7,16,15,15,895.0,94.0,4.2,32.5,754.5,434.67,310.8
2018,7,16,15,30,884.0,92.0,4.2,32.5,714.0,383.54,268.36
2018,7,16,15,45,870.0,90.0,4.15,31.65,669.0,332.05,225.82
2018,7,16,16,0,856.0,88.0,4.1,30.8,624.0,281.59,183.63
2018,7,16,16,15,838.5,85.0,4.05,30.2,575.5,230.89,141.74
2018,7,16,16,30,821.0,82.0,4.0,29.6,527.0,174.82,97.74
2018,7,16,16,45,797.0,79.0,3.9,28.95,476.5,127.21,64.94
2018,7,16,17,0,773.0,76.0,3.8,28.3,426.0,82.44,42.29
2018,7,16,17,15,741.0,71.5,3.7,27.45,374.0,49.69,36.57
2018,7,16,17,30,709.0,67.0,3.6,26.6,322.0,48.18,35.54
2018,7,16,17,45,663.5,62.5,3.5,25.7,271.5,42.35,30.75
2018,7,16,18,0,618.0,58.0,3.4,24.8,221.0,40.88,29.57
2018,7,16,18,15,550.5,51.5,3.3,23.8,173.5,37.64,26.75
2018,7,16,18,30,483.0,45.0,3.2,22.8,126.0,34.28,23.63
2018,7,16,18,45,376.5,36.0,3.05,21.8,86.5,28.43,18.06
2018,7,16,19,0,270.0,27.0,2.9,20.8,47.0,22.32,8.9
2018,7,16,19,15,144.5,14.5,2.9,20.2,24.5,13.82,0.0
2018,7,16,19,30,19.0,2.0,2.9,19.6,2.0,0.0,0.0
2018,7,16,19,45,9.5,1.0,2.85,19.0,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,17,4,45,23.0,2.5,2.05,14.2,2.5,0.0,0.0
2018,7,17,5,0,46.0,5.0,2.2,14.4,5.0,4.77,0.0
2018,7,17,5,15,182.0,16.5,2.3,15.0,30.0,91.76,0.0
2018,7,17,5,30,318.0,28.0,2.4,15.6,55.0,208.3,144.04
2018,7,17,5,45,416.5,36.0,2.5,16.2,96.0,283.24,224.34
2018,7,17,6,0,515.0,44.0,2.6,16.8,137.0,366.31,297.22
2018,7,17,6,15,579.5,49.5,2.65,17.55,185.0,433.92,354.92
2018,7,17,6,30,644.0,55.0,2.7,18.3,233.0,502.59,411.09
2018,7,17,6,45,687.0,60.0,2.7,19.05,284.5,564.09,458.74
2018,7,17,7,0,730.0,65.0,2.7,19.8,336.0,627.45,504.39
2018,7,17,7,15,760.5,68.5,2.7,20.6,387.5,680.91,540.82
2018,7,17,7,30,791.0,72.0,2.7,21.4,439.0,734.6,576.21
2018,7,17,7,45,814.0,75.0,2.7,22.2,489.5,781.35,605.55
2018,7,17,8,0,837.0,78.0,2.7,23.0,540.0,820.05,628.54
2018,7,17,8,15,854.0,80.0,2.75,23.9,588.0,858.13,650.75
2018,7,17,8,30,871.0,82.0,2.8,24.8,636.0,894.54,671.42
2018,7,17,8,45,885.5,84.0,2.8,25.65,681.5,926.72,688.68
2018,7,17,9,0,900.0,86.0,2.8,26.5,727.0,956.66,704.23
2018,7,17,9,15,906.5,89.5,2.85,27.25,766.0,978.17,714.82
2018,7,17,9,30,913.0,93.0,2.9,28.0,805.0,996.79,723.57
2018,7,17,9,45,916.0,97.5,2.95,28.75,838.5,1010.08,728.93
2018,7,17,10,0,919.0,102.0,3.0,29.5,872.0,1020.19,732.37
2018,7,17,10,15,925.5,103.0,3.0,30.15,900.5,1026.77,733.55
2018,7,17,10,30,932.0,104.0,3.0,30.8,929.0,1030.19,732.86
2018,7,17,10,45,937.0,104.5,3.05,31.4,951.0,1028.43,729.62
2018,7,17,11,0,942.0,105.0,3.1,32.0,973.0,1023.45,724.53
2018,7,17,11,15,945.0,105.5,3.15,32.45,987.5,1013.36,716.8
2018,7,17,11,30,948.0,106.0,3.2,32.9,1002.0,1000.14,707.25
2018,7,17,11,45,951.0,106.0,3.2,33.35,1010.5,983.37,695.21
2018,7,17,12,0,954.0,106.0,3.2,33.8,1019.0,963.62,681.41
2018,7,17,12,15,951.5,107.5,3.25,34.0,1018.0,937.58,664.73
2018,7,17,12,30,949.0,109.0,3.3,34.2,1017.0,909.01,646.45
2018,7,17,12,45,944.0,111.5,3.35,34.4,1008.0,876.92,625.85
2018,7,17,13,0,939.0,114.0,3.4,34.6,999.0,842.71,603.79
2018,7,17,13,15,936.5,112.5,3.45,34.65,983.5,804.9,579.59
2018,7,17,13,30,934.0,111.0,3.5,34.7,968.0,765.19,553.94
2018,7,17,13,45,929.0,110.5,3.55,34.8,945.5,722.93,525.01
2018,7,17,14,0,924.0,110.0,3.6,34.9,923.0,679.26,493.81
2018,7,17,14,15,918.0,108.0,3.6,34.75,893.5,632.52,460.11
2018,7,17,14,30,912.0,106.0,3.6,34.6,864.0,584.85,424.86
2018,7,17,14,45,903.5,104.5,3.65,34.5,828.5,535.62,387.56
2018,7,17,15,0,895.0,103.0,3.7,34.4,793.0,486.09,348.96
2018,7,17,15,15,883.5,101.5,3.7,34.4,752.5,435.26,308.2
2018,7,17,15,30,872.0,100.0,3.7,34.4,712.0,384.81,266.81
2018,7,17,15,45,857.5,97.0,3.7,33.65,666.5,332.87,224.45
2018,7,17,16,0,843.0,94.0,3.7,32.9,621.0,275.3,177.49
2018,7,17,16,15,824.0,91.0,3.7,32.25,572.5,224.71,136.24
2018,7,17,16,30,805.0,88.0,3.7,31.6,524.0,176.13,98.56
2018,7,17,16,45,779.5,84.5,3.65,30.95,473.0,128.78,66.46
2018,7,17,17,0,754.0,81.0,3.6,30.3,422.0,84.44,44.46
2018,7,17,17,15,720.0,76.5,3.55,29.25,370.0,53.67,39.61
2018,7,17,17,30,686.0,72.0,3.5,28.2,318.0,47.43,34.65
2018,7,17,17,45,638.0,67.0,3.4,27.15,267.5,45.83,33.51
2018,7,17,18,0,590.0,62.0,3.3,26.1,217.0,44.16,32.19
2018,7,17,18,15,519.0,54.5,3.2,24.95,169.5,40.23,28.81
2018,7,17,18,30,448.0,47.0,3.1,23.8,122.0,36.13,25.07
2018,7,17,18,45,340.0,37.5,3.0,22.65,83.5,29.92,19.17
2018,7,17,19,0,232.0,28.0,2.9,21.5,45.0,23.42,9.08
2018,7,17,19,15,123.0,15.0,2.9,20.85,23.5,14.3,0.0
2018,7,17,19,30,14.0,2.0,2.9,20.2,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,2.9,19.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.85,17.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.5,2.1,14.7,2.5,0.0,0.0
2018,7,18,5,0,29.0,5.0,2.3,14.9,5.0,4.77,0.0
2018,7,18,5,15,141.0,17.5,2.4,15.5,28.0,75.38,0.0
2018,7,18,5,30,253.0,30.0,2.5,16.1,51.0,178.29,120.29
2018,7,18,5,45,353.5,39.5,2.55,16.65,90.5,254.39,200.81
2018,7,18,6,0,454.0,49.0,2.6,17.2,130.0,337.75,273.68
2018,7,18,6,15,520.5,56.0,2.6,17.95,177.0,406.09,331.83
2018,7,18,6,30,587.0,63.0,2.6,18.7,224.0,479.18,391.32
2018,7,18,6,45,632.5,69.0,2.6,19.5,274.5,540.99,439.38
2018,7,18,7,0,678.0,75.0,2.6,20.3,325.0,605.04,486.36
2018,7,18,7,15,711.0,79.5,2.55,21.05,376.5,655.85,520.91
2018,7,18,7,30,744.0,84.0,2.5,21.8,428.0,711.13,557.53
2018,7,18,7,45,769.0,87.0,2.5,22.55,478.0,758.11,587.28
2018,7,18,8,0,794.0,90.0,2.5,23.3,528.0,804.39,615.81
2018,7,18,8,15,813.0,93.0,2.5,24.1,576.0,844.38,639.21
2018,7,18,8,30,832.0,96.0,2.5,24.9,624.0,882.81,661.12
2018,7,18,8,45,846.5,98.0,2.55,25.7,668.0,906.23,673.03
2018,7,18,9,0,861.0,100.0,2.6,26.5,712.0,935.29,688.71
2018,7,18,9,15,869.5,103.5,2.65,27.3,751.0,957.93,700.01
2018,7,18,9,30,878.0,107.0,2.7,28.1,790.0,977.85,709.54
2018,7,18,9,45,883.5,110.5,2.75,28.9,823.5,991.97,715.36
2018,7,18,10,0,889.0,114.0,2.8,29.7,857.0,1003.08,719.35
2018,7,18,10,15,896.0,115.0,2.85,30.35,885.5,1009.94,721.18
2018,7,18,10,30,903.0,116.0,2.9,31.0,914.0,1013.74,721.2
2018,7,18,10,45,908.5,116.5,2.95,31.65,936.0,1012.43,718.14
2018,7,18,11,0,914.0,117.0,3.0,32.3,958.0,1007.99,713.27
2018,7,18,11,15,877.0,143.0,3.1,32.65,960.0,984.85,697.98
2018,7,18,11,30,840.0,169.0,3.2,33.0,962.0,966.6,685.96
2018,7,18,11,45,779.5,206.5,3.3,33.4,947.0,927.61,660.48
2018,7,18,12,0,719.0,244.0,3.4,33.8,932.0,891.99,637.18
2018,7,18,12,15,773.5,211.5,3.5,34.0,951.0,882.79,631.46
2018,7,18,12,30,828.0,179.0,3.6,34.2,970.0,874.03,625.89
2018,7,18,12,45,852.0,162.5,3.65,34.35,970.5,850.09,610.31
2018,7,18,13,0,876.0,146.0,3.7,34.5,971.0,820.83,591.29
2018,7,18,13,15,880.5,140.5,3.75,34.55,958.5,786.7,569.21
2018,7,18,13,30,885.0,135.0,3.8,34.6,946.0,750.38,545.32
2018,7,18,13,45,828.0,163.5,3.8,34.6,907.5,699.23,508.62
2018,7,18,14,0,771.0,192.0,3.8,34.6,869.0,650.74,473.33
2018,7,18,14,15,737.0,201.5,3.8,34.5,831.5,599.69,436.47
2018,7,18,14,30,703.0,211.0,3.8,34.4,794.0,552.61,401.69
2018,7,18,14,45,786.5,161.0,3.8,34.25,787.5,520.11,377.05
2018,7,18,15,0,870.0,111.0,3.8,34.1,781.0,480.55,345.68
2018,7,18,15,15,856.5,109.5,3.8,34.1,740.0,430.05,305.14
2018,7,18,15,30,843.0,108.0,3.8,34.1,699.0,374.2,259.95
2018,7,18,15,45,829.5,105.0,3.8,33.45,655.0,323.56,218.45
2018,7,18,16,0,816.0,102.0,3.8,32.8,611.0,274.04,177.41
2018,7,18,16,15,797.0,98.5,3.9,32.1,563.0,224.37,137.06
2018,7,18,16,30,778.0,95.0,4.0,31.4,515.0,176.75,100.29
2018,7,18,16,45,752.0,91.0,4.1,30.7,464.5,130.32,69.0
2018,7,18,17,0,726.0,87.0,4.2,30.0,414.0,81.39,43.27
2018,7,18,17,15,690.5,82.0,4.2,28.85,362.5,52.44,38.66
2018,7,18,17,30,655.0,77.0,4.2,27.7,311.0,51.18,37.91
2018,7,18,17,45,605.5,71.5,4.2,26.55,261.0,49.39,36.63
2018,7,18,18,0,556.0,66.0,4.2,25.4,211.0,47.52,35.16
2018,7,18,18,15,483.0,57.5,4.1,24.25,164.0,42.89,31.16
2018,7,18,18,30,410.0,49.0,4.0,23.1,117.0,38.02,26.74
2018,7,18,18,45,302.5,38.5,3.9,21.9,79.5,30.96,20.05
2018,7,18,19,0,195.0,28.0,3.8,20.7,42.0,22.18,7.78
2018,7,18,19,15,102.5,15.0,3.65,20.1,22.0,14.3,0.0
2018,7,18,19,30,10.0,2.0,3.5,19.5,2.0,0.0,0.0
2018,7,18,19,45,5.0,1.0,3.4,18.9,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.45,17.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.7,16.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,1.5,3.35,14.6,1.5,0.0,0.0
2018,7,19,5,0,13.0,3.0,3.6,14.7,3.0,0.0,0.0
2018,7,19,5,15,79.0,16.5,3.7,15.25,22.5,48.5,0.0
2018,7,19,5,30,145.0,30.0,3.8,15.8,42.0,128.61,83.81
2018,7,19,5,45,225.5,45.5,3.9,16.35,78.5,195.77,154.18
2018,7,19,6,0,306.0,61.0,4.0,16.9,115.0,268.0,217.95
2018,7,19,6,15,365.5,74.5,3.85,17.6,159.5,332.09,273.12
2018,7,19,6,30,425.0,88.0,3.7,18.3,204.0,400.92,330.18
2018,7,19,6,45,466.5,100.0,3.55,19.0,251.5,459.77,377.04
2018,7,19,7,0,508.0,112.0,3.4,19.7,299.0,520.96,423.84
2018,7,19,7,15,543.0,122.0,3.25,20.5,348.5,576.68,464.45
2018,7,19,7,30,578.0,132.0,3.1,21.3,398.0,638.97,508.23
2018,7,19,7,45,603.0,141.0,2.95,22.1,446.5,687.73,540.44
2018,7,19,8,0,628.0,150.0,2.8,22.9,495.0,736.06,570.83
2018,7,19,8,15,642.0,158.0,2.7,23.85,538.0,772.87,592.08
2018,7,19,8,30,656.0,166.0,2.6,24.8,581.0,808.18,611.79
2018,7,19,8,45,629.0,187.0,2.5,25.7,608.0,818.01,613.77
2018,7,19,9,0,602.0,208.0,2.4,26.6,635.0,824.12,613.04
2018,7,19,9,15,630.5,208.0,2.35,27.55,677.5,857.85,631.91
2018,7,19,9,30,659.0,208.0,2.3,28.5,720.0,889.85,648.64
2018,7,19,9,45,705.0,194.5,2.3,29.45,764.0,922.43,665.88
2018,7,19,10,0,751.0,181.0,2.3,30.4,808.0,952.85,681.45
2018,7,19,10,15,731.5,202.0,2.3,31.25,830.0,953.78,678.48
2018,7,19,10,30,712.0,223.0,2.3,32.1,852.0,951.3,673.76
2018,7,19,10,45,750.0,208.0,2.35,32.9,884.5,964.72,679.81
2018,7,19,11,0,788.0,193.0,2.4,33.7,917.0,970.0,680.66
2018,7,19,11,15,832.5,168.0,2.5,34.25,943.5,974.4,682.27
2018,7,19,11,30,877.0,143.0,2.6,34.8,970.0,968.21,677.36
2018,7,19,11,45,876.5,144.5,2.75,35.35,976.5,950.33,665.7
2018,7,19,12,0,876.0,146.0,2.9,35.9,983.0,929.81,652.42
2018,7,19,12,15,872.5,148.5,3.05,36.15,982.0,905.05,637.22
2018,7,19,12,30,869.0,151.0,3.2,36.4,981.0,878.03,620.49
2018,7,19,12,45,847.0,161.5,3.35,36.6,965.0,844.47,599.51
2018,7,19,13,0,825.0,172.0,3.5,36.8,949.0,805.81,575.01
2018,7,19,13,15,783.5,192.0,3.65,36.65,920.0,760.27,545.5
2018,7,19,13,30,742.0,212.0,3.8,36.5,891.0,715.06,514.78
2018,7,19,13,45,778.5,188.0,3.95,36.35,885.0,686.64,496.26
2018,7,19,14,0,815.0,164.0,4.1,36.2,879.0,653.51,473.72
2018,7,19,14,15,812.0,159.0,4.15,35.75,851.5,609.4,442.61
2018,7,19,14,30,809.0,154.0,4.2,35.3,824.0,564.4,409.99
2018,7,19,14,45,797.0,152.0,4.3,34.85,789.0,516.79,374.58
2018,7,19,15,0,785.0,150.0,4.4,34.4,754.0,469.45,338.32
2018,7,19,15,15,771.5,146.5,4.4,34.4,714.0,420.74,299.44
2018,7,19,15,30,758.0,143.0,4.4,34.4,674.0,367.69,256.68
2018,7,19,15,45,741.5,138.5,4.35,33.1,630.0,318.67,217.48
2018,7,19,16,0,725.0,134.0,4.3,31.8,586.0,271.17,178.97
2018,7,19,16,15,707.5,127.0,4.25,31.0,539.0,223.22,140.24
2018,7,19,16,30,690.0,120.0,4.2,30.2,492.0,177.24,104.84
2018,7,19,16,45,666.5,113.0,4.15,29.4,443.5,132.83,74.78
2018,7,19,17,0,643.0,106.0,4.1,28.6,395.0,91.25,53.78
2018,7,19,17,15,610.5,98.5,3.95,27.7,346.0,64.69,49.18
2018,7,19,17,30,578.0,91.0,3.8,26.8,297.0,62.09,47.32
2018,7,19,17,45,533.5,82.0,3.7,25.9,248.5,57.96,44.04
2018,7,19,18,0,489.0,73.0,3.6,25.0,200.0,53.53,40.36
2018,7,19,18,15,423.0,63.0,3.45,24.15,155.5,47.86,35.41
2018,7,19,18,30,357.0,53.0,3.3,23.3,111.0,40.4,28.71
2018,7,19,18,45,265.5,40.0,3.2,22.4,75.0,31.08,20.05
2018,7,19,19,0,174.0,27.0,3.1,21.5,39.0,21.38,6.61
2018,7,19,19,15,92.0,14.5,3.05,21.05,20.5,13.82,0.0
2018,7,19,19,30,10.0,2.0,3.0,20.6,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.95,20.1,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,18.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,17.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,20,4,45,1.5,1.0,2.5,15.25,1.0,0.0,0.0
2018,7,20,5,0,3.0,2.0,2.6,15.4,2.0,0.0,0.0
2018,7,20,5,15,33.0,15.5,2.65,16.0,18.0,28.42,0.0
2018,7,20,5,30,63.0,29.0,2.7,16.6,34.0,71.44,42.82
2018,7,20,5,45,119.0,47.5,2.8,17.15,65.0,134.98,104.32
2018,7,20,6,0,175.0,66.0,2.9,17.7,96.0,192.17,154.51
2018,7,20,6,15,244.5,85.0,2.9,18.5,142.5,262.66,214.43
2018,7,20,6,30,314.0,104.0,2.9,19.3,189.0,338.59,277.14
2018,7,20,6,45,366.0,117.0,2.9,20.05,236.0,411.64,335.26
2018,7,20,7,0,418.0,130.0,2.9,20.8,283.0,477.44,385.95
2018,7,20,7,15,460.5,139.0,2.85,21.65,331.0,534.17,427.74
2018,7,20,7,30,503.0,148.0,2.8,22.5,379.0,592.74,469.48
2018,7,20,7,45,489.0,165.0,2.75,23.3,410.5,615.54,482.64
2018,7,20,8,0,475.0,182.0,2.7,24.1,442.0,635.81,493.76
2018,7,20,8,15,531.5,181.0,2.7,25.05,496.5,695.01,533.99
2018,7,20,8,30,588.0,180.0,2.7,26.0,551.0,761.39,577.63
2018,7,20,8,45,635.5,175.0,2.75,26.9,602.0,810.41,607.76
2018,7,20,9,0,683.0,170.0,2.8,27.8,653.0,858.71,636.72
2018,7,20,9,15,711.0,166.0,2.8,28.65,694.0,888.42,652.55
2018,7,20,9,30,739.0,162.0,2.8,29.5,735.0,916.29,667.12
2018,7,20,9,45,768.0,153.5,2.85,30.35,772.5,933.36,674.9
2018,7,20,10,0,797.0,145.0,2.9,31.2,810.0,953.52,684.77
2018,7,20,10,15,805.0,146.0,3.0,31.8,837.0,960.65,687.32
2018,7,20,10,30,813.0,147.0,3.1,32.4,864.0,964.92,688.23
2018,7,20,10,45,819.0,148.0,3.2,33.0,885.0,964.31,686.14
2018,7,20,11,0,825.0,149.0,3.3,33.6,906.0,960.77,682.32
2018,7,20,11,15,829.0,149.0,3.4,33.95,920.0,943.77,670.7
2018,7,20,11,30,833.0,149.0,3.5,34.3,934.0,932.07,662.63
2018,7,20,11,45,835.0,148.5,3.65,34.6,940.5,915.34,651.75
2018,7,20,12,0,837.0,148.0,3.8,34.9,947.0,896.05,639.25
2018,7,20,12,15,840.0,145.5,3.9,34.95,947.0,873.36,624.93
2018,7,20,12,30,843.0,143.0,4.0,35.0,947.0,848.31,609.04
2018,7,20,12,45,845.5,140.0,4.05,35.1,940.5,820.12,590.69
2018,7,20,13,0,848.0,137.0,4.1,35.2,934.0,789.75,570.83
2018,7,20,13,15,844.5,135.5,4.2,35.1,918.5,754.09,547.96
2018,7,20,13,30,841.0,134.0,4.3,35.0,903.0,716.84,523.34
2018,7,20,13,45,755.0,173.5,4.35,34.9,851.5,657.64,480.65
2018,7,20,14,0,669.0,213.0,4.4,34.8,800.0,601.15,439.45
2018,7,20,14,15,606.5,233.0,4.45,34.5,751.5,548.79,401.45
2018,7,20,14,30,544.0,253.0,4.5,34.2,703.0,502.7,367.37
2018,7,20,14,45,644.5,200.5,4.55,33.9,711.5,477.58,348.53
2018,7,20,15,0,745.0,148.0,4.6,33.6,720.0,449.16,325.48
2018,7,20,15,15,719.5,149.0,4.6,33.6,677.5,396.7,283.83
2018,7,20,15,30,694.0,150.0,4.6,33.6,635.0,350.36,246.11
2018,7,20,15,45,718.5,129.5,4.6,32.6,603.0,303.86,207.62
2018,7,20,16,0,743.0,109.0,4.6,31.6,571.0,259.84,170.07
2018,7,20,16,15,722.5,105.5,4.55,30.95,525.0,213.57,132.36
2018,7,20,16,30,702.0,102.0,4.5,30.3,479.0,164.07,94.17
2018,7,20,16,45,674.5,97.0,4.45,29.65,430.5,120.29,64.78
2018,7,20,17,0,647.0,92.0,4.4,29.0,382.0,79.68,44.97
2018,7,20,17,15,610.5,87.0,4.3,28.15,333.5,56.0,41.79
2018,7,20,17,30,574.0,82.0,4.2,27.3,285.0,54.97,41.2
2018,7,20,17,45,524.5,74.5,4.15,26.45,237.5,51.78,38.68
2018,7,20,18,0,475.0,67.0,4.1,25.6,190.0,48.38,35.85
2018,7,20,18,15,407.5,58.0,4.0,24.75,147.0,43.39,31.5
2018,7,20,18,30,340.0,49.0,3.9,23.9,104.0,37.26,25.95
2018,7,20,18,45,248.5,36.5,3.8,23.1,69.5,28.27,17.61
2018,7,20,19,0,157.0,24.0,3.7,22.3,35.0,18.92,4.48
2018,7,20,19,15,82.5,13.0,3.6,21.8,18.5,12.39,0.0
2018,7,20,19,30,8.0,2.0,3.5,21.3,2.0,0.0,0.0
2018,7,20,19,45,4.0,1.0,3.45,20.8,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.4,20.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.35,20.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.3,19.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.3,19.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.25,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.15,19.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.0,19.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.65,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.0,2.15,16.8,1.0,0.0,0.0
2018,7,21,5,0,10.0,2.0,2.2,16.9,2.0,0.0,0.0
2018,7,21,5,15,77.5,15.0,2.3,17.4,20.5,46.22,0.0
2018,7,21,5,30,145.0,28.0,2.4,17.9,39.0,123.94,74.91
2018,7,21,5,45,226.5,41.5,2.45,18.45,73.5,190.35,147.7
2018,7,21,6,0,308.0,55.0,2.5,19.0,108.0,260.43,209.16
2018,7,21,6,15,317.0,70.5,2.5,19.65,140.5,297.2,241.46
2018,7,21,6,30,326.0,86.0,2.5,20.3,173.0,334.15,272.31
2018,7,21,6,45,315.5,106.5,2.55,21.0,205.5,364.05,295.73
2018,7,21,7,0,305.0,127.0,2.6,21.7,238.0,378.86,306.5
2018,7,21,7,15,408.0,128.0,2.6,22.45,300.0,480.67,385.34
2018,7,21,7,30,511.0,129.0,2.6,23.2,362.0,575.69,456.01
2018,7,21,7,45,584.0,124.0,2.6,23.95,420.0,651.65,509.42
2018,7,21,8,0,657.0,119.0,2.6,24.7,478.0,723.96,557.62
2018,7,21,8,15,682.5,122.0,2.65,25.45,524.5,765.83,583.41
2018,7,21,8,30,708.0,125.0,2.7,26.2,571.0,806.79,608.31
2018,7,21,8,45,724.0,129.0,2.75,26.95,613.5,838.97,626.82
2018,7,21,9,0,740.0,133.0,2.8,27.7,656.0,864.96,641.0
2018,7,21,9,15,745.0,140.0,2.85,28.35,692.0,886.14,652.18
2018,7,21,9,30,750.0,147.0,2.9,29.0,728.0,904.73,661.65
2018,7,21,9,45,660.5,198.5,3.0,29.65,726.5,882.33,644.48
2018,7,21,10,0,571.0,250.0,3.1,30.3,725.0,848.32,618.49
2018,7,21,10,15,565.0,264.0,3.2,30.8,747.5,853.55,620.25
2018,7,21,10,30,559.0,278.0,3.3,31.3,770.0,853.92,618.64
2018,7,21,10,45,660.5,228.5,3.4,31.75,824.0,897.73,648.63
2018,7,21,11,0,762.0,179.0,3.5,32.2,878.0,929.92,668.13
2018,7,21,11,15,774.0,175.5,3.6,32.5,895.0,925.01,664.03
2018,7,21,11,30,786.0,172.0,3.7,32.8,912.0,917.26,658.43
2018,7,21,11,45,788.0,172.5,3.8,33.05,919.0,901.34,647.73
2018,7,21,12,0,790.0,173.0,3.9,33.3,926.0,882.89,635.47
2018,7,21,12,15,735.5,201.5,3.95,33.4,902.5,838.83,606.45
2018,7,21,12,30,681.0,230.0,4.0,33.5,879.0,797.53,578.58
2018,7,21,12,45,566.5,288.0,4.1,33.55,825.0,731.15,531.15
2018,7,21,13,0,452.0,346.0,4.2,33.6,771.0,671.25,487.66
2018,7,21,13,15,608.5,259.0,4.25,33.5,821.0,687.81,502.96
2018,7,21,13,30,765.0,172.0,4.3,33.4,871.0,695.58,511.09
2018,7,21,13,45,791.5,154.0,4.35,33.3,861.5,664.22,489.1
2018,7,21,14,0,818.0,136.0,4.4,33.2,852.0,631.33,465.54
2018,7,21,14,15,811.5,134.0,4.4,32.95,824.5,585.92,432.28
2018,7,21,14,30,805.0,132.0,4.4,32.7,797.0,541.71,399.03
2018,7,21,14,45,797.0,128.5,4.4,32.4,763.5,495.05,363.23
2018,7,21,15,0,789.0,125.0,4.4,32.1,730.0,448.28,326.37
2018,7,21,15,15,776.5,122.5,4.4,32.1,691.5,400.63,287.59
2018,7,21,15,30,764.0,120.0,4.4,32.1,653.0,353.68,248.58
2018,7,21,15,45,749.5,116.0,4.45,31.35,610.5,305.79,209.1
2018,7,21,16,0,735.0,112.0,4.5,30.6,568.0,259.18,170.34
2018,7,21,16,15,716.5,107.5,4.45,30.0,522.5,212.86,132.45
2018,7,21,16,30,698.0,103.0,4.4,29.4,477.0,163.02,93.88
2018,7,21,16,45,672.5,97.5,4.4,28.8,429.0,119.22,64.49
2018,7,21,17,0,647.0,92.0,4.4,28.2,381.0,78.42,44.73
