Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,17,15,611.5,86.5,4.3,27.35,332.5,55.73,41.71
2018,7,21,17,30,576.0,81.0,4.2,26.5,284.0,54.3,40.77
2018,7,21,17,45,528.0,74.0,4.1,25.7,237.0,51.49,38.56
2018,7,21,18,0,480.0,67.0,4.0,24.9,190.0,48.5,36.06
2018,7,21,18,15,399.5,58.0,3.85,24.1,145.0,43.49,31.67
2018,7,21,18,30,319.0,49.0,3.7,23.3,100.0,37.27,26.01
2018,7,21,18,45,220.5,36.0,3.55,22.45,65.5,27.88,17.28
2018,7,21,19,0,122.0,23.0,3.4,21.6,31.0,18.11,3.29
2018,7,21,19,15,65.0,12.0,3.35,21.15,16.0,11.44,0.0
2018,7,21,19,30,8.0,1.0,3.3,20.7,1.0,0.0,0.0
2018,7,21,19,45,4.0,0.5,3.2,20.2,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.05,18.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.95,18.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.75,17.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,2.1,16.5,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,2.1,16.6,2.0,0.0,0.0
2018,7,22,5,15,94.0,14.5,2.15,17.05,21.0,52.4,0.0
2018,7,22,5,30,177.0,27.0,2.2,17.5,40.0,136.26,79.46
2018,7,22,5,45,273.5,38.0,2.25,18.0,76.0,208.73,162.11
2018,7,22,6,0,370.0,49.0,2.3,18.5,112.0,288.95,232.27
2018,7,22,6,15,439.0,58.0,2.3,19.05,157.0,357.29,290.56
2018,7,22,6,30,508.0,67.0,2.3,19.6,202.0,430.8,350.83
2018,7,22,6,45,544.5,75.5,2.3,20.15,248.0,486.34,394.62
2018,7,22,7,0,581.0,84.0,2.3,20.7,294.0,543.55,437.93
2018,7,22,7,15,625.5,87.5,2.35,21.35,345.0,601.96,480.04
2018,7,22,7,30,670.0,91.0,2.4,22.0,396.0,661.86,521.38
2018,7,22,7,45,696.0,95.0,2.45,22.65,444.0,708.27,551.79
2018,7,22,8,0,722.0,99.0,2.5,23.3,492.0,750.67,578.73
2018,7,22,8,15,741.5,102.5,2.55,23.95,538.0,789.84,602.91
2018,7,22,8,30,761.0,106.0,2.6,24.6,584.0,827.64,625.75
2018,7,22,8,45,776.5,108.5,2.65,25.2,626.5,858.96,643.98
2018,7,22,9,0,792.0,111.0,2.7,25.8,669.0,888.3,660.74
2018,7,22,9,15,802.0,114.0,2.75,26.35,707.0,910.76,672.94
2018,7,22,9,30,812.0,117.0,2.8,26.9,745.0,930.7,683.51
2018,7,22,9,45,819.0,120.5,2.8,27.4,778.0,937.36,685.12
2018,7,22,10,0,826.0,124.0,2.8,27.9,811.0,949.52,690.55
2018,7,22,10,15,833.0,125.5,2.9,28.35,838.5,956.7,693.7
2018,7,22,10,30,840.0,127.0,3.0,28.8,866.0,960.99,695.11
2018,7,22,10,45,844.5,128.5,3.05,29.25,887.0,959.9,692.78
2018,7,22,11,0,849.0,130.0,3.1,29.7,908.0,955.86,688.7
2018,7,22,11,15,852.5,130.5,3.15,30.05,922.0,946.94,681.88
2018,7,22,11,30,856.0,131.0,3.2,30.4,936.0,935.16,673.34
2018,7,22,11,45,857.5,131.5,3.25,30.75,943.0,918.74,661.9
2018,7,22,12,0,859.0,132.0,3.3,31.1,950.0,899.66,648.83
2018,7,22,12,15,862.5,129.5,3.4,31.35,950.5,877.02,634.02
2018,7,22,12,30,866.0,127.0,3.5,31.6,951.0,851.89,617.56
2018,7,22,12,45,868.5,123.5,3.55,31.85,944.0,822.65,598.09
2018,7,22,13,0,871.0,120.0,3.6,32.1,937.0,791.16,577.06
2018,7,22,13,15,868.0,119.0,3.65,32.15,922.0,755.59,553.66
2018,7,22,13,30,865.0,118.0,3.7,32.2,907.0,718.31,528.91
2018,7,22,13,45,860.5,116.5,3.8,32.3,885.5,678.02,500.17
2018,7,22,14,0,856.0,115.0,3.9,32.4,864.0,636.43,469.88
2018,7,22,14,15,849.5,113.5,3.95,32.2,836.0,592.56,437.65
2018,7,22,14,30,843.0,112.0,4.0,32.0,808.0,547.89,404.0
2018,7,22,14,45,834.5,110.0,4.05,31.8,774.0,501.24,367.97
2018,7,22,15,0,826.0,108.0,4.1,31.6,740.0,454.36,330.78
2018,7,22,15,15,814.0,105.5,4.1,31.6,701.0,405.68,291.03
2018,7,22,15,30,802.0,103.0,4.1,31.6,662.0,351.44,246.42
2018,7,22,15,45,787.0,100.5,4.15,30.75,619.0,302.75,206.1
2018,7,22,16,0,772.0,98.0,4.2,29.9,576.0,255.33,166.44
2018,7,22,16,15,752.5,94.5,4.2,29.3,529.5,207.73,127.33
2018,7,22,16,30,733.0,91.0,4.2,28.7,483.0,162.24,92.11
2018,7,22,16,45,707.0,87.0,4.2,28.15,434.5,118.07,62.75
2018,7,22,17,0,681.0,83.0,4.2,27.6,386.0,71.63,39.43
2018,7,22,17,15,646.5,78.0,4.15,26.8,337.0,49.69,36.7
2018,7,22,17,30,612.0,73.0,4.1,26.0,288.0,48.33,35.78
2018,7,22,17,45,564.0,67.0,4.05,25.2,240.0,46.03,33.97
2018,7,22,18,0,516.0,61.0,4.0,24.4,192.0,43.59,31.93
2018,7,22,18,15,447.5,53.0,3.85,23.65,148.5,39.25,28.09
2018,7,22,18,30,379.0,45.0,3.7,22.9,105.0,34.7,23.86
2018,7,22,18,45,281.0,34.0,3.6,22.1,70.0,27.03,16.54
2018,7,22,19,0,183.0,23.0,3.5,21.3,35.0,18.18,2.37
2018,7,22,19,15,96.5,12.5,3.45,20.85,18.5,11.91,0.0
2018,7,22,19,30,10.0,2.0,3.4,20.4,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.35,19.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.25,19.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.15,18.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,18.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.5,1.0,2.1,15.25,1.0,0.0,0.0
2018,7,23,5,0,17.0,2.0,2.1,15.3,2.0,0.0,0.0
2018,7,23,5,15,130.5,13.5,2.15,15.8,22.5,66.24,0.0
2018,7,23,5,30,244.0,25.0,2.2,16.3,43.0,163.34,91.62
2018,7,23,5,45,343.5,34.5,2.25,16.8,80.5,241.45,188.1
2018,7,23,6,0,443.0,44.0,2.3,17.3,118.0,322.81,260.26
2018,7,23,6,15,509.0,50.5,2.35,18.05,163.5,389.13,317.25
2018,7,23,6,30,575.0,57.0,2.4,18.8,209.0,460.34,375.76
2018,7,23,6,45,621.0,62.0,2.4,19.5,258.0,520.46,423.09
2018,7,23,7,0,667.0,67.0,2.4,20.2,307.0,579.68,466.93
2018,7,23,7,15,699.5,71.0,2.45,21.0,357.0,633.0,504.08
2018,7,23,7,30,732.0,75.0,2.5,21.8,407.0,686.82,540.37
2018,7,23,7,45,756.5,78.0,2.5,22.65,456.0,732.99,569.69
2018,7,23,8,0,781.0,81.0,2.5,23.5,505.0,778.51,597.79
2018,7,23,8,15,799.5,83.5,2.55,24.35,552.0,817.2,620.81
2018,7,23,8,30,818.0,86.0,2.6,25.2,599.0,846.94,637.33
2018,7,23,8,45,832.0,88.5,2.65,26.1,642.5,878.18,654.59
2018,7,23,9,0,846.0,91.0,2.7,27.0,686.0,907.29,670.19
2018,7,23,9,15,859.0,91.5,2.75,27.75,725.5,930.82,682.37
2018,7,23,9,30,872.0,92.0,2.8,28.5,765.0,951.87,692.9
2018,7,23,9,45,882.5,92.5,2.85,29.3,799.5,967.81,699.99
2018,7,23,10,0,893.0,93.0,2.9,30.1,834.0,980.9,705.31
2018,7,23,10,15,898.5,94.5,2.95,30.65,862.0,987.2,707.09
2018,7,23,10,30,904.0,96.0,3.0,31.2,890.0,990.4,707.05
2018,7,23,10,45,907.0,98.0,3.05,31.8,911.0,988.55,703.79
2018,7,23,11,0,910.0,100.0,3.1,32.4,932.0,983.55,698.7
2018,7,23,11,15,911.5,101.0,3.2,32.75,946.0,972.98,691.28
2018,7,23,11,30,913.0,102.0,3.3,33.1,960.0,959.4,682.05
2018,7,23,11,45,913.5,104.0,3.35,33.45,967.5,942.92,670.71
2018,7,23,12,0,914.0,106.0,3.4,33.8,975.0,923.58,657.64
2018,7,23,12,15,911.5,108.0,3.5,33.8,974.5,898.89,642.37
2018,7,23,12,30,909.0,110.0,3.6,33.8,974.0,871.74,625.46
2018,7,23,12,45,904.0,111.5,3.7,33.85,965.0,839.79,605.17
2018,7,23,13,0,899.0,113.0,3.8,33.9,956.0,805.83,583.41
2018,7,23,13,15,897.0,112.0,3.85,33.8,941.5,770.04,560.4
2018,7,23,13,30,895.0,111.0,3.9,33.7,927.0,732.39,535.93
2018,7,23,13,45,892.0,109.0,4.0,33.65,905.5,691.48,507.48
2018,7,23,14,0,889.0,107.0,4.1,33.6,884.0,649.09,477.04
2018,7,23,14,15,882.0,106.5,4.15,33.35,855.5,604.34,444.36
2018,7,23,14,30,875.0,106.0,4.2,33.1,827.0,558.77,410.19
2018,7,23,14,45,867.0,104.0,4.25,32.9,793.0,510.86,373.3
2018,7,23,15,0,859.0,102.0,4.3,32.7,759.0,462.63,335.14
2018,7,23,15,15,848.0,99.5,4.3,32.7,719.0,412.72,294.46
2018,7,23,15,30,837.0,97.0,4.3,32.7,679.0,363.19,253.21
2018,7,23,15,45,818.0,96.0,4.25,31.8,633.5,306.62,207.14
2018,7,23,16,0,799.0,95.0,4.2,30.9,588.0,257.86,166.6
2018,7,23,16,15,779.5,92.0,4.15,30.15,541.0,209.26,126.89
2018,7,23,16,30,760.0,89.0,4.1,29.4,494.0,162.75,91.16
2018,7,23,16,45,734.5,85.0,4.05,28.65,444.5,117.23,61.26
2018,7,23,17,0,709.0,81.0,4.0,27.9,395.0,74.73,42.14
2018,7,23,17,15,666.0,78.0,3.9,27.0,343.5,49.85,36.81
2018,7,23,17,30,623.0,75.0,3.8,26.1,292.0,49.99,37.18
2018,7,23,17,45,556.5,68.5,3.7,25.2,239.0,47.31,35.07
2018,7,23,18,0,490.0,62.0,3.6,24.3,186.0,44.48,32.7
2018,7,23,18,15,412.5,54.0,3.45,23.55,142.0,40.18,28.89
2018,7,23,18,30,335.0,46.0,3.3,22.8,98.0,35.69,24.69
2018,7,23,18,45,237.5,34.0,3.2,22.0,64.5,26.37,15.93
2018,7,23,19,0,140.0,22.0,3.1,21.2,31.0,17.36,0.89
2018,7,23,19,15,70.0,11.0,3.05,20.75,15.5,10.48,0.0
2018,7,23,19,30,0.0,0.0,3.0,20.3,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.95,19.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.45,15.95,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.5,16.1,2.0,0.0,0.0
2018,7,24,5,15,119.5,13.5,2.55,16.5,21.5,61.56,0.0
2018,7,24,5,30,225.0,25.0,2.6,16.9,41.0,153.34,80.06
2018,7,24,5,45,326.0,35.5,2.7,17.35,78.5,233.26,180.94
2018,7,24,6,0,427.0,46.0,2.8,17.8,116.0,315.78,254.35
2018,7,24,6,15,495.5,53.0,2.85,18.5,162.0,383.64,312.84
2018,7,24,6,30,564.0,60.0,2.9,19.2,208.0,456.52,373.03
2018,7,24,6,45,612.0,65.0,2.95,19.85,257.0,517.58,421.63
2018,7,24,7,0,660.0,70.0,3.0,20.5,306.0,581.15,469.64
2018,7,24,7,15,694.5,74.0,3.0,21.25,356.5,632.1,505.18
2018,7,24,7,30,729.0,78.0,3.0,22.0,407.0,687.34,542.74
2018,7,24,7,45,755.5,80.5,3.0,22.75,456.5,734.46,573.23
2018,7,24,8,0,782.0,83.0,3.0,23.5,506.0,781.04,602.57
2018,7,24,8,15,802.0,85.0,3.05,24.35,553.5,820.46,626.27
2018,7,24,8,30,822.0,87.0,3.1,25.2,601.0,850.96,643.42
2018,7,24,8,45,838.5,88.5,3.1,26.0,645.5,883.41,661.54
2018,7,24,9,0,855.0,90.0,3.1,26.8,690.0,913.83,678.01
2018,7,24,9,15,862.0,94.0,3.2,27.55,728.5,935.79,689.52
2018,7,24,9,30,869.0,98.0,3.3,28.3,767.0,954.98,699.24
2018,7,24,9,45,872.5,102.5,3.35,29.0,800.0,968.42,705.01
2018,7,24,10,0,876.0,107.0,3.4,29.7,833.0,978.81,708.9
2018,7,24,10,15,883.5,107.5,3.5,30.2,861.0,985.74,711.58
2018,7,24,10,30,891.0,108.0,3.6,30.7,889.0,989.64,712.42
2018,7,24,10,45,897.0,108.5,3.65,31.25,911.5,989.0,709.98
2018,7,24,11,0,903.0,109.0,3.7,31.8,934.0,985.24,705.7
2018,7,24,11,15,907.0,109.0,3.8,32.05,949.0,975.96,699.17
2018,7,24,11,30,911.0,109.0,3.9,32.3,964.0,963.64,690.79
2018,7,24,11,45,912.5,109.5,3.95,32.55,971.0,946.52,679.1
2018,7,24,12,0,914.0,110.0,4.0,32.8,978.0,926.55,665.67
2018,7,24,12,15,913.5,110.0,4.05,32.85,977.5,901.63,649.58
2018,7,24,12,30,913.0,110.0,4.1,32.9,977.0,874.2,631.84
2018,7,24,12,45,910.5,110.5,4.2,32.9,969.0,843.21,612.03
2018,7,24,13,0,908.0,111.0,4.3,32.9,961.0,810.06,590.65
2018,7,24,13,15,906.0,110.0,4.3,32.8,946.5,773.93,566.98
2018,7,24,13,30,904.0,109.0,4.3,32.7,932.0,735.91,541.85
2018,7,24,13,45,899.5,108.0,4.35,32.6,910.0,694.47,512.73
2018,7,24,14,0,895.0,107.0,4.4,32.5,888.0,651.65,481.66
2018,7,24,14,15,889.0,105.5,4.35,32.25,859.5,606.32,448.12
2018,7,24,14,30,883.0,104.0,4.3,32.0,831.0,560.09,413.06
2018,7,24,14,45,875.5,102.5,4.3,31.7,797.0,512.42,376.18
2018,7,24,15,0,868.0,101.0,4.3,31.4,763.0,464.38,337.95
2018,7,24,15,15,856.5,99.0,4.3,31.4,723.0,414.19,296.8
2018,7,24,15,30,845.0,97.0,4.3,31.4,683.0,364.42,255.11
2018,7,24,15,45,831.5,94.0,4.3,30.5,639.0,313.9,213.14
2018,7,24,16,0,818.0,91.0,4.3,29.6,595.0,257.58,166.48
2018,7,24,16,15,801.0,87.0,4.25,28.95,547.5,207.66,125.34
2018,7,24,16,30,784.0,83.0,4.2,28.3,500.0,159.57,88.15
2018,7,24,16,45,759.5,79.5,4.15,27.7,450.0,113.29,57.83
2018,7,24,17,0,735.0,76.0,4.1,27.1,400.0,69.92,38.85
2018,7,24,17,15,702.5,71.5,3.95,26.25,350.0,50.13,37.18
2018,7,24,17,30,670.0,67.0,3.8,25.4,300.0,44.19,32.34
2018,7,24,17,45,623.5,61.5,3.7,24.55,250.5,42.05,30.65
2018,7,24,18,0,577.0,56.0,3.6,23.7,201.0,39.79,28.75
2018,7,24,18,15,507.0,49.0,3.5,22.95,155.0,36.1,25.45
2018,7,24,18,30,437.0,42.0,3.4,22.2,109.0,32.27,21.82
2018,7,24,18,45,323.5,32.5,3.25,21.5,72.0,25.88,15.47
2018,7,24,19,0,210.0,23.0,3.1,20.8,35.0,19.16,0.05
2018,7,24,19,15,105.0,11.5,3.1,20.45,17.5,10.96,0.0
2018,7,24,19,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.05,19.1,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.95,18.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,2.2,15.65,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,2.3,15.8,2.0,0.0,0.0
2018,7,25,5,15,163.0,13.0,2.4,16.35,23.0,78.57,0.0
2018,7,25,5,30,303.0,23.0,2.5,16.9,44.0,185.66,89.77
2018,7,25,5,45,408.5,30.5,2.6,17.45,83.0,268.31,207.41
2018,7,25,6,0,514.0,38.0,2.7,18.0,122.0,352.82,283.32
2018,7,25,6,15,578.5,43.5,2.65,18.85,169.0,415.88,337.95
2018,7,25,6,30,643.0,49.0,2.6,19.7,216.0,488.13,396.96
2018,7,25,6,45,685.5,53.5,2.55,20.55,266.5,548.35,443.76
2018,7,25,7,0,728.0,58.0,2.5,21.4,317.0,610.48,488.24
2018,7,25,7,15,758.0,61.5,2.55,22.4,368.0,663.45,524.18
2018,7,25,7,30,788.0,65.0,2.6,23.4,419.0,716.67,559.05
2018,7,25,7,45,809.5,68.0,2.65,24.4,469.0,755.35,582.49
2018,7,25,8,0,831.0,71.0,2.7,25.4,519.0,799.83,609.47
2018,7,25,8,15,847.5,73.0,2.8,26.25,566.5,837.53,631.8
2018,7,25,8,30,864.0,75.0,2.9,27.1,614.0,873.56,652.67
2018,7,25,8,45,876.5,77.5,2.95,27.95,658.5,904.58,669.55
2018,7,25,9,0,889.0,80.0,3.0,28.8,703.0,933.27,684.72
2018,7,25,9,15,897.0,83.0,3.05,29.65,742.5,955.72,695.68
2018,7,25,9,30,905.0,86.0,3.1,30.5,782.0,975.35,704.8
2018,7,25,9,45,909.0,90.5,3.2,31.3,816.0,989.81,711.14
2018,7,25,10,0,913.0,95.0,3.3,32.1,850.0,1001.09,715.53
2018,7,25,10,15,918.5,96.0,3.35,32.75,878.0,1006.84,716.56
2018,7,25,10,30,924.0,97.0,3.4,33.4,906.0,1009.42,715.74
2018,7,25,10,45,927.5,98.5,3.45,34.1,927.5,1007.39,711.99
2018,7,25,11,0,931.0,100.0,3.5,34.8,949.0,1002.14,706.38
2018,7,25,11,15,933.0,101.0,3.6,35.2,963.5,991.76,698.89
2018,7,25,11,30,935.0,102.0,3.7,35.6,978.0,978.27,689.54
2018,7,25,11,45,935.5,103.0,3.8,36.05,985.0,960.36,677.34
2018,7,25,12,0,936.0,104.0,3.9,36.5,992.0,939.56,663.36
2018,7,25,12,15,935.5,104.0,4.0,36.55,991.5,914.16,647.55
2018,7,25,12,30,935.0,104.0,4.1,36.6,991.0,886.16,630.03
2018,7,25,12,45,933.0,104.5,4.2,36.7,983.0,854.95,610.2
2018,7,25,13,0,931.0,105.0,4.3,36.8,975.0,821.47,588.78
2018,7,25,13,15,927.5,104.5,4.35,36.6,959.5,783.87,564.99
2018,7,25,13,30,924.0,104.0,4.4,36.4,944.0,744.42,539.74
2018,7,25,13,45,919.0,104.0,4.5,36.2,922.0,702.72,511.35
2018,7,25,14,0,914.0,104.0,4.6,36.0,900.0,659.61,480.78
2018,7,25,14,15,872.0,121.5,4.6,35.55,860.5,608.69,443.83
2018,7,25,14,30,830.0,139.0,4.6,35.1,821.0,556.32,405.18
2018,7,25,14,45,837.0,128.0,4.65,34.6,790.5,509.18,369.75
2018,7,25,15,0,844.0,117.0,4.7,34.1,760.0,465.52,335.5
2018,7,25,15,15,845.0,108.5,4.7,34.1,723.0,415.94,295.14
2018,7,25,15,30,846.0,100.0,4.7,34.1,686.0,365.62,253.28
2018,7,25,15,45,839.5,94.5,4.6,32.7,643.5,314.98,211.79
2018,7,25,16,0,833.0,89.0,4.5,31.3,601.0,264.68,170.07
2018,7,25,16,15,814.5,86.0,4.4,30.25,553.0,207.64,124.04
2018,7,25,16,30,796.0,83.0,4.3,29.2,505.0,159.43,87.28
2018,7,25,16,45,770.5,80.0,4.2,28.15,454.5,112.83,57.36
2018,7,25,17,0,745.0,77.0,4.1,27.1,404.0,69.27,39.13
2018,7,25,17,15,706.5,72.5,4.0,26.05,351.5,51.05,37.99
2018,7,25,17,30,668.0,68.0,3.9,25.0,299.0,45.02,33.11
2018,7,25,17,45,621.5,62.5,3.8,24.0,249.5,42.93,31.48
2018,7,25,18,0,575.0,57.0,3.7,23.0,200.0,40.71,29.63
2018,7,25,18,15,490.0,50.5,3.55,22.3,152.5,37.48,26.7
2018,7,25,18,30,405.0,44.0,3.4,21.6,105.0,34.19,23.49
2018,7,25,18,45,295.0,33.0,3.3,20.95,69.0,26.46,15.88
2018,7,25,19,0,185.0,22.0,3.2,20.3,33.0,18.27,0.0
2018,7,25,19,15,92.5,11.0,3.15,19.9,16.5,10.48,0.0
2018,7,25,19,30,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,3.05,19.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,26,4,45,4.5,1.0,2.75,15.7,1.0,0.0,0.0
2018,7,26,5,0,9.0,2.0,2.7,15.8,2.0,0.0,0.0
2018,7,26,5,15,76.0,13.0,2.75,16.25,17.5,43.13,0.0
2018,7,26,5,30,143.0,24.0,2.8,16.7,33.0,113.09,47.11
2018,7,26,5,45,258.5,36.5,2.8,17.15,71.0,198.7,152.87
2018,7,26,6,0,374.0,49.0,2.8,17.6,109.0,288.85,232.42
2018,7,26,6,15,443.0,58.0,2.8,18.4,154.0,357.25,291.26
2018,7,26,6,30,512.0,67.0,2.8,19.2,199.0,430.72,351.92
2018,7,26,6,45,559.0,75.0,2.75,20.0,248.0,492.87,401.03
2018,7,26,7,0,606.0,83.0,2.7,20.8,297.0,557.48,449.88
2018,7,26,7,15,640.5,89.0,2.65,21.6,347.0,612.31,488.66
2018,7,26,7,30,675.0,95.0,2.6,22.4,397.0,667.91,526.16
2018,7,26,7,45,700.5,100.5,2.6,23.25,446.5,715.94,557.07
2018,7,26,8,0,726.0,106.0,2.6,24.1,496.0,763.49,586.82
2018,7,26,8,15,746.0,110.5,2.6,24.9,543.5,800.11,608.32
2018,7,26,8,30,766.0,115.0,2.6,25.7,591.0,839.63,631.46
2018,7,26,8,45,781.0,119.0,2.55,26.55,635.0,872.33,649.02
2018,7,26,9,0,796.0,123.0,2.5,27.4,679.0,902.94,664.91
2018,7,26,9,15,804.0,128.5,2.55,28.25,718.0,926.3,676.64
2018,7,26,9,30,812.0,134.0,2.6,29.1,757.0,946.99,686.63
2018,7,26,9,45,815.5,139.5,2.6,29.9,789.5,960.5,691.71
2018,7,26,10,0,819.0,145.0,2.6,30.7,822.0,971.06,695.0
2018,7,26,10,15,826.5,148.0,2.7,31.4,851.0,979.85,698.41
2018,7,26,10,30,834.0,151.0,2.8,32.1,880.0,985.63,700.01
2018,7,26,10,45,838.0,153.0,2.9,32.75,901.0,983.91,697.12
2018,7,26,11,0,842.0,155.0,3.0,33.4,922.0,979.16,692.47
2018,7,26,11,15,846.5,156.0,3.1,33.7,937.5,970.85,686.68
2018,7,26,11,30,851.0,157.0,3.2,34.0,953.0,959.55,679.09
2018,7,26,11,45,853.0,158.0,3.35,34.3,961.0,943.04,668.57
2018,7,26,12,0,855.0,159.0,3.5,34.6,969.0,923.76,656.31
2018,7,26,12,15,856.0,157.5,3.6,34.6,968.5,893.45,637.4
2018,7,26,12,30,857.0,156.0,3.7,34.6,968.0,866.81,620.85
2018,7,26,12,45,856.5,155.0,3.8,34.55,960.5,837.14,602.29
2018,7,26,13,0,856.0,154.0,3.9,34.5,953.0,805.39,582.23
2018,7,26,13,15,853.5,152.5,3.95,34.25,938.0,769.77,559.67
2018,7,26,13,30,851.0,151.0,4.0,34.0,923.0,732.76,534.8
2018,7,26,13,45,846.5,149.0,4.1,33.7,901.0,691.2,506.23
2018,7,26,14,0,842.0,147.0,4.2,33.4,879.0,648.43,476.08
2018,7,26,14,15,836.0,144.0,4.25,32.85,850.5,602.91,443.52
2018,7,26,14,30,830.0,141.0,4.3,32.3,822.0,556.69,409.46
2018,7,26,14,45,822.0,137.0,4.3,31.75,787.0,508.14,372.61
2018,7,26,15,0,814.0,133.0,4.3,31.2,752.0,459.45,334.53
2018,7,26,15,15,801.0,130.0,4.3,31.2,711.5,409.73,294.0
2018,7,26,15,30,788.0,127.0,4.3,31.2,671.0,360.76,253.24
2018,7,26,15,45,774.0,122.0,4.25,29.75,627.0,310.78,212.51
2018,7,26,16,0,760.0,117.0,4.2,28.3,583.0,262.05,172.34
2018,7,26,16,15,743.0,112.0,4.15,27.35,536.5,208.57,128.94
2018,7,26,16,30,726.0,107.0,4.1,26.4,490.0,162.27,93.51
2018,7,26,16,45,702.0,100.0,4.0,25.5,440.0,115.99,63.35
2018,7,26,17,0,678.0,93.0,3.9,24.6,390.0,72.6,44.23
2018,7,26,17,15,643.5,87.0,3.85,23.7,340.0,56.79,43.31
2018,7,26,17,30,609.0,81.0,3.8,22.8,290.0,54.99,42.04
2018,7,26,17,45,561.5,73.0,3.7,21.85,241.0,51.36,39.09
2018,7,26,18,0,514.0,65.0,3.6,20.9,192.0,47.48,35.78
2018,7,26,18,15,444.5,55.5,3.5,20.3,147.0,41.98,30.82
2018,7,26,18,30,375.0,46.0,3.4,19.7,102.0,36.18,25.36
2018,7,26,18,45,271.0,33.5,3.35,19.05,66.0,27.08,16.4
2018,7,26,19,0,167.0,21.0,3.3,18.4,30.0,16.66,0.0
2018,7,26,19,15,83.5,10.5,3.25,18.1,15.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,3.6,14.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,3.6,14.3,1.0,0.0,0.0
2018,7,27,5,15,93.0,12.5,3.7,14.85,18.0,49.4,0.0
2018,7,27,5,30,176.0,24.0,3.8,15.4,35.0,127.23,46.0
2018,7,27,5,45,265.0,37.0,3.85,15.9,70.5,202.7,156.29
2018,7,27,6,0,354.0,50.0,3.9,16.4,106.0,278.34,225.28
2018,7,27,6,15,296.5,65.5,3.9,17.1,124.0,276.84,227.33
2018,7,27,6,30,239.0,81.0,3.9,17.8,142.0,258.28,213.33
2018,7,27,6,45,217.0,106.5,3.9,18.45,171.5,283.53,233.75
2018,7,27,7,0,195.0,132.0,3.9,19.1,201.0,305.7,250.51
2018,7,27,7,15,384.0,126.5,3.85,19.7,288.5,458.47,374.51
2018,7,27,7,30,573.0,121.0,3.8,20.3,376.0,617.71,497.64
2018,7,27,7,45,623.0,123.5,3.75,20.9,431.5,679.29,540.4
2018,7,27,8,0,673.0,126.0,3.7,21.5,487.0,741.84,582.79
2018,7,27,8,15,692.5,132.5,3.7,22.15,533.5,783.04,608.81
2018,7,27,8,30,712.0,139.0,3.7,22.8,580.0,822.93,633.54
2018,7,27,8,45,726.0,145.0,3.7,23.5,623.5,855.63,652.7
2018,7,27,9,0,740.0,151.0,3.7,24.2,667.0,886.33,670.28
2018,7,27,9,15,767.5,148.5,3.75,24.8,711.0,912.84,685.36
2018,7,27,9,30,795.0,146.0,3.8,25.4,755.0,943.03,702.86
2018,7,27,9,45,823.0,139.0,3.8,26.05,794.5,966.46,715.24
2018,7,27,10,0,851.0,132.0,3.8,26.7,834.0,978.79,720.25
2018,7,27,10,15,858.0,134.0,3.85,27.15,862.5,986.37,723.17
2018,7,27,10,30,865.0,136.0,3.9,27.6,891.0,990.93,724.25
2018,7,27,10,45,870.5,137.0,3.95,28.05,913.0,989.97,721.84
2018,7,27,11,0,876.0,138.0,4.0,28.5,935.0,985.95,717.59
2018,7,27,11,15,880.0,139.5,4.05,28.8,951.0,977.94,711.3
2018,7,27,11,30,884.0,141.0,4.1,29.1,967.0,966.91,703.17
2018,7,27,11,45,885.5,141.0,4.1,29.35,974.0,949.22,690.64
2018,7,27,12,0,887.0,141.0,4.1,29.6,981.0,928.79,676.43
2018,7,27,12,15,893.0,138.0,4.15,29.7,983.0,906.87,661.98
2018,7,27,12,30,899.0,135.0,4.2,29.8,985.0,882.24,645.73
2018,7,27,12,45,905.5,129.5,4.25,29.9,979.5,853.14,626.46
2018,7,27,13,0,912.0,124.0,4.3,30.0,974.0,821.44,605.4
2018,7,27,13,15,911.0,121.5,4.3,29.9,959.0,784.3,580.81
2018,7,27,13,30,910.0,119.0,4.3,29.8,944.0,745.21,554.59
2018,7,27,13,45,907.5,116.5,4.35,29.7,922.0,703.32,524.57
2018,7,27,14,0,905.0,114.0,4.4,29.6,900.0,659.88,492.75
2018,7,27,14,15,899.5,112.0,4.35,29.3,871.0,613.75,458.33
2018,7,27,14,30,894.0,110.0,4.3,29.0,842.0,566.66,422.31
2018,7,27,14,45,887.0,107.0,4.3,28.65,807.0,517.27,383.77
2018,7,27,15,0,880.0,104.0,4.3,28.3,772.0,467.45,343.77
2018,7,27,15,15,868.0,102.0,4.3,28.3,731.0,416.32,301.31
2018,7,27,15,30,856.0,100.0,4.3,28.3,690.0,365.63,258.32
2018,7,27,15,45,843.0,97.0,4.15,27.4,645.5,314.53,215.21
2018,7,27,16,0,830.0,94.0,4.0,26.5,601.0,257.63,167.5
2018,7,27,16,15,811.5,90.5,3.95,25.85,552.5,207.12,125.69
2018,7,27,16,30,793.0,87.0,3.9,25.2,504.0,158.6,88.34
2018,7,27,16,45,767.0,83.5,3.85,24.5,453.5,111.73,58.37
2018,7,27,17,0,741.0,80.0,3.8,23.8,403.0,67.96,40.96
2018,7,27,17,15,704.0,76.0,3.8,22.9,351.0,48.94,36.71
2018,7,27,17,30,667.0,72.0,3.8,22.0,299.0,48.26,36.36
2018,7,27,17,45,613.5,66.0,3.8,21.1,248.0,45.9,34.47
2018,7,27,18,0,560.0,60.0,3.8,20.2,197.0,43.43,32.35
2018,7,27,18,15,481.5,52.5,3.8,19.45,150.5,39.49,28.75
2018,7,27,18,30,403.0,45.0,3.8,18.7,104.0,35.43,24.79
2018,7,27,18,45,284.5,33.0,3.8,18.0,67.0,26.75,16.06
2018,7,27,19,0,166.0,21.0,3.8,17.3,30.0,16.7,0.0
2018,7,27,19,15,83.0,10.5,3.8,16.95,15.0,10.01,0.0
2018,7,27,19,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,28,5,15,35.0,9.5,2.7,13.95,11.5,23.11,0.0
2018,7,28,5,30,70.0,19.0,2.8,14.4,23.0,62.7,15.27
2018,7,28,5,45,130.0,37.5,2.9,14.9,54.5,125.97,95.44
2018,7,28,6,0,190.0,56.0,3.0,15.4,86.0,185.93,149.79
2018,7,28,6,15,220.0,73.5,2.95,16.05,120.0,231.39,189.95
2018,7,28,6,30,250.0,91.0,2.9,16.7,154.0,278.96,230.57
2018,7,28,6,45,286.0,108.5,2.9,17.35,196.5,332.5,274.73
2018,7,28,7,0,322.0,126.0,2.9,18.0,239.0,388.23,319.15
2018,7,28,7,15,394.0,140.5,2.85,18.65,300.5,482.43,392.36
2018,7,28,7,30,466.0,155.0,2.8,19.3,362.0,568.03,456.41
2018,7,28,7,45,497.5,166.0,2.75,19.95,411.0,619.9,492.71
2018,7,28,8,0,529.0,177.0,2.7,20.6,460.0,672.2,528.44
2018,7,28,8,15,555.0,185.0,2.65,21.35,506.0,716.29,557.07
2018,7,28,8,30,581.0,193.0,2.6,22.1,552.0,759.86,584.64
2018,7,28,8,45,601.0,200.5,2.55,22.85,596.0,801.43,609.92
2018,7,28,9,0,621.0,208.0,2.5,23.6,640.0,837.0,630.66
2018,7,28,9,15,627.5,218.5,2.5,24.35,677.0,861.1,643.38
2018,7,28,9,30,634.0,229.0,2.5,25.1,714.0,882.84,654.47
2018,7,28,9,45,634.0,241.5,2.5,25.85,745.0,897.87,660.88
2018,7,28,10,0,634.0,254.0,2.5,26.6,776.0,910.21,665.57
2018,7,28,10,15,645.5,257.5,2.55,27.25,805.0,922.01,671.08
2018,7,28,10,30,657.0,261.0,2.6,27.9,834.0,931.19,674.91
2018,7,28,10,45,665.5,264.0,2.65,28.55,856.5,934.28,674.83
2018,7,28,11,0,674.0,267.0,2.7,29.2,879.0,934.65,673.11
2018,7,28,11,15,679.0,268.5,2.8,29.7,893.5,927.5,667.41
2018,7,28,11,30,684.0,270.0,2.9,30.2,908.0,917.73,660.1
2018,7,28,11,45,688.0,270.5,2.95,30.65,916.5,903.54,649.74
2018,7,28,12,0,692.0,271.0,3.0,31.1,925.0,886.92,637.85
2018,7,28,12,15,708.0,261.0,3.1,31.35,930.0,868.65,626.1
2018,7,28,12,30,724.0,251.0,3.2,31.6,935.0,847.76,612.49
2018,7,28,12,45,742.5,237.5,3.3,31.8,933.5,823.1,596.44
2018,7,28,13,0,761.0,224.0,3.4,32.0,932.0,795.76,578.34
2018,7,28,13,15,758.0,221.5,3.5,31.95,917.0,759.63,554.09
2018,7,28,13,30,755.0,219.0,3.6,31.9,902.0,722.17,528.48
2018,7,28,13,45,750.5,215.0,3.65,31.8,880.0,681.24,499.89
2018,7,28,14,0,746.0,211.0,3.7,31.7,858.0,639.41,470.05
2018,7,28,14,15,739.0,207.5,3.75,31.4,830.0,595.83,438.59
2018,7,28,14,30,732.0,204.0,3.8,31.1,802.0,551.89,406.03
2018,7,28,14,45,723.5,198.5,3.85,30.75,768.0,505.38,370.83
2018,7,28,15,0,715.0,193.0,3.9,30.4,734.0,459.0,334.75
2018,7,28,15,15,699.5,188.0,3.9,30.4,693.5,410.71,295.93
2018,7,28,15,30,684.0,183.0,3.9,30.4,653.0,363.6,257.34
2018,7,28,15,45,671.0,174.0,3.85,29.4,609.5,315.31,218.3
2018,7,28,16,0,658.0,165.0,3.8,28.4,566.0,268.31,180.03
2018,7,28,16,15,644.5,154.0,3.75,27.65,520.0,221.06,142.12
2018,7,28,16,30,631.0,143.0,3.7,26.9,474.0,175.45,107.73
2018,7,28,16,45,608.0,133.0,3.65,26.2,425.5,131.75,79.77
2018,7,28,17,0,585.0,123.0,3.6,25.5,377.0,90.9,62.11
2018,7,28,17,15,550.0,113.5,3.5,24.55,327.5,78.08,61.3
2018,7,28,17,30,515.0,104.0,3.4,23.6,278.0,73.22,57.52
2018,7,28,17,45,469.0,91.5,3.35,22.65,229.5,65.95,51.52
2018,7,28,18,0,423.0,79.0,3.3,21.7,181.0,58.27,44.96
2018,7,28,18,15,353.5,65.0,3.25,20.95,136.5,48.97,36.71
2018,7,28,18,30,284.0,51.0,3.2,20.2,92.0,39.24,27.82
2018,7,28,18,45,195.5,35.0,3.1,19.45,58.0,27.4,16.28
2018,7,28,19,0,107.0,19.0,3.0,18.7,24.0,15.05,0.0
2018,7,28,19,15,53.5,9.5,3.05,18.3,12.0,9.05,0.0
2018,7,28,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,29,5,15,60.5,11.0,3.0,15.15,14.5,34.69,0.0
2018,7,29,5,30,121.0,22.0,3.0,15.5,29.0,98.03,17.71
2018,7,29,5,45,204.0,37.0,3.05,15.85,62.5,172.58,131.07
2018,7,29,6,0,287.0,52.0,3.1,16.2,96.0,243.17,195.94
2018,7,29,6,15,348.0,65.0,3.1,16.8,138.5,305.82,250.84
2018,7,29,6,30,409.0,78.0,3.1,17.4,181.0,373.57,308.05
2018,7,29,6,45,459.0,89.5,3.15,17.95,229.5,436.5,359.48
2018,7,29,7,0,509.0,101.0,3.2,18.5,278.0,502.57,411.49
2018,7,29,7,15,514.0,115.0,3.15,19.15,318.0,540.75,439.23
2018,7,29,7,30,519.0,129.0,3.1,19.8,358.0,577.84,465.2
2018,7,29,7,45,587.5,130.0,3.1,20.4,419.0,656.33,522.46
2018,7,29,8,0,656.0,131.0,3.1,21.0,480.0,731.81,574.37
2018,7,29,8,15,678.5,137.0,3.05,21.6,527.5,774.59,601.17
2018,7,29,8,30,701.0,143.0,3.0,22.2,575.0,816.23,626.81
2018,7,29,8,45,718.0,148.0,3.0,22.75,619.0,850.28,647.11
2018,7,29,9,0,735.0,153.0,3.0,23.3,663.0,882.46,665.93
2018,7,29,9,15,744.0,159.0,3.0,23.7,701.0,906.11,679.16
2018,7,29,9,30,753.0,165.0,3.0,24.1,739.0,927.26,690.74
2018,7,29,9,45,756.5,172.0,2.95,24.55,771.5,941.56,697.24
2018,7,29,10,0,760.0,179.0,2.9,25.0,804.0,953.01,701.94
2018,7,29,10,15,770.0,181.0,2.95,25.3,833.0,956.89,702.96
2018,7,29,10,30,780.0,183.0,3.0,25.6,862.0,963.78,706.15
2018,7,29,10,45,787.5,184.5,3.05,25.95,884.5,964.81,705.44
2018,7,29,11,0,795.0,186.0,3.1,26.3,907.0,962.89,702.96
2018,7,29,11,15,786.5,194.0,3.15,26.5,917.0,949.26,693.35
2018,7,29,11,30,778.0,202.0,3.2,26.7,927.0,932.95,682.16
2018,7,29,11,45,676.5,266.0,3.25,26.9,900.0,887.98,651.09
2018,7,29,12,0,575.0,330.0,3.3,27.1,873.0,838.37,614.52
2018,7,29,12,15,519.5,358.5,3.35,27.15,849.0,796.55,584.93
2018,7,29,12,30,464.0,387.0,3.4,27.2,825.0,755.09,555.3
2018,7,29,12,45,423.0,397.0,3.45,27.25,793.5,709.99,523.54
2018,7,29,13,0,382.0,407.0,3.5,27.3,762.0,667.37,493.2
2018,7,29,13,15,431.0,381.5,3.55,27.05,776.0,659.94,489.74
2018,7,29,13,30,480.0,356.0,3.6,26.8,790.0,649.73,483.79
2018,7,29,13,45,463.0,350.5,3.65,26.55,760.5,608.89,454.8
2018,7,29,14,0,446.0,345.0,3.7,26.3,731.0,568.84,426.05
2018,7,29,14,15,474.5,319.5,3.7,25.9,717.5,539.2,404.96
2018,7,29,14,30,503.0,294.0,3.7,25.5,704.0,506.85,381.07
2018,7,29,14,45,413.5,308.0,3.75,25.1,635.5,447.36,336.35
2018,7,29,15,0,324.0,322.0,3.8,24.7,567.0,401.46,301.7
2018,7,29,15,15,390.5,283.0,3.8,24.7,562.0,376.11,280.53
2018,7,29,15,30,457.0,244.0,3.8,24.7,557.0,337.56,247.99
2018,7,29,15,45,542.5,199.5,3.8,24.0,546.5,299.97,214.79
2018,7,29,16,0,628.0,155.0,3.8,23.3,536.0,252.06,172.06
2018,7,29,16,15,635.5,138.5,3.8,22.75,497.0,205.58,133.08
2018,7,29,16,30,643.0,122.0,3.8,22.2,458.0,158.64,95.99
2018,7,29,16,45,634.0,113.0,3.75,21.7,415.5,116.05,68.11
2018,7,29,17,0,625.0,104.0,3.7,21.2,373.0,74.82,50.78
2018,7,29,17,15,591.0,95.5,3.65,20.65,323.5,63.64,49.83
2018,7,29,17,30,557.0,87.0,3.6,20.1,274.0,60.15,47.02
2018,7,29,17,45,477.5,78.0,3.55,19.5,219.0,55.83,43.38
2018,7,29,18,0,398.0,69.0,3.5,18.9,164.0,50.67,38.85
2018,7,29,18,15,346.5,57.0,3.45,18.45,125.5,42.78,31.7
2018,7,29,18,30,295.0,45.0,3.4,18.0,87.0,34.51,24.0
2018,7,29,18,45,196.5,31.5,3.3,17.55,55.0,24.59,13.97
2018,7,29,19,0,98.0,18.0,3.2,17.1,23.0,14.26,0.0
2018,7,29,19,15,49.0,9.0,3.15,16.9,11.5,8.58,0.0
2018,7,29,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,5,15,26.5,9.5,2.9,14.4,11.0,19.62,0.0
2018,7,30,5,30,53.0,19.0,3.0,14.9,22.0,54.84,1.31
2018,7,30,5,45,153.0,36.5,3.1,15.4,57.0,146.83,110.41
2018,7,30,6,0,253.0,54.0,3.2,15.9,92.0,227.48,183.11
2018,7,30,6,15,335.5,67.0,3.2,16.65,138.0,300.9,246.8
2018,7,30,6,30,418.0,80.0,3.2,17.4,184.0,381.4,314.37
2018,7,30,6,45,467.5,91.0,3.2,18.15,232.5,443.61,364.85
2018,7,30,7,0,517.0,102.0,3.2,18.9,281.0,508.94,415.82
2018,7,30,7,15,553.0,111.5,3.15,19.55,330.5,570.15,461.49
2018,7,30,7,30,589.0,121.0,3.1,20.2,380.0,628.14,503.22
2018,7,30,7,45,615.5,129.0,3.05,20.85,428.5,677.3,536.63
2018,7,30,8,0,642.0,137.0,3.0,21.5,477.0,726.11,568.6
2018,7,30,8,15,608.5,158.5,2.95,22.1,505.5,737.12,572.82
2018,7,30,8,30,575.0,180.0,2.9,22.7,534.0,738.29,569.97
2018,7,30,8,45,600.5,186.5,2.9,23.35,580.0,784.79,600.01
2018,7,30,9,0,626.0,193.0,2.9,24.0,626.0,824.39,624.2
2018,7,30,9,15,693.0,177.5,2.9,24.65,683.5,877.74,657.32
2018,7,30,9,30,760.0,162.0,2.9,25.3,741.0,929.8,688.77
2018,7,30,9,45,773.5,164.0,2.9,25.95,776.5,942.94,693.99
2018,7,30,10,0,787.0,166.0,2.9,26.6,812.0,959.03,701.54
2018,7,30,10,15,797.5,167.0,2.9,27.35,841.0,968.34,704.38
2018,7,30,10,30,808.0,168.0,2.9,28.1,870.0,974.73,705.47
2018,7,30,10,45,817.5,167.0,2.95,28.8,892.5,975.1,703.35
2018,7,30,11,0,827.0,166.0,3.0,29.5,915.0,972.47,699.46
2018,7,30,11,15,833.0,166.0,3.0,30.1,931.0,964.5,692.19
2018,7,30,11,30,839.0,166.0,3.0,30.7,947.0,953.55,683.18
2018,7,30,11,45,842.5,165.5,3.05,31.3,954.5,936.91,671.02
2018,7,30,12,0,846.0,165.0,3.1,31.9,962.0,917.5,657.21
2018,7,30,12,15,843.0,166.5,3.15,32.2,960.5,891.71,640.12
2018,7,30,12,30,840.0,168.0,3.2,32.5,959.0,863.65,621.6
2018,7,30,12,45,834.5,169.5,3.25,32.8,949.5,831.48,600.33
2018,7,30,13,0,829.0,171.0,3.3,33.1,940.0,797.53,577.83
2018,7,30,13,15,825.5,169.5,3.35,33.1,924.5,760.76,553.41
2018,7,30,13,30,822.0,168.0,3.4,33.1,909.0,722.47,526.95
2018,7,30,13,45,816.5,166.0,3.45,33.05,886.5,681.05,497.91
2018,7,30,14,0,811.0,164.0,3.5,33.0,864.0,638.59,467.49
2018,7,30,14,15,801.5,162.0,3.5,32.75,834.5,592.98,434.34
2018,7,30,14,30,792.0,160.0,3.5,32.5,805.0,547.05,400.1
2018,7,30,14,45,780.0,157.5,3.55,32.2,769.5,499.38,363.89
2018,7,30,15,0,768.0,155.0,3.6,31.9,734.0,452.02,326.89
2018,7,30,15,15,753.5,151.5,3.6,31.9,693.5,398.33,284.0
2018,7,30,15,30,739.0,148.0,3.6,31.9,653.0,350.12,244.33
2018,7,30,15,45,718.0,144.5,3.55,30.85,608.0,301.32,204.83
2018,7,30,16,0,697.0,141.0,3.5,29.8,563.0,254.53,166.83
2018,7,30,16,15,668.0,137.0,3.45,29.05,514.0,208.21,130.31
2018,7,30,16,30,639.0,133.0,3.4,28.3,465.0,165.12,98.94
2018,7,30,16,45,604.0,126.5,3.35,27.55,414.5,123.03,73.46
2018,7,30,17,0,569.0,120.0,3.3,26.8,364.0,85.08,66.39
2018,7,30,17,15,525.5,111.5,3.25,25.7,314.0,76.64,59.8
2018,7,30,17,30,482.0,103.0,3.2,24.6,264.0,72.6,56.76
2018,7,30,17,45,425.0,91.5,3.15,23.55,215.5,66.03,51.39
2018,7,30,18,0,368.0,80.0,3.1,22.5,167.0,59.11,45.5
2018,7,30,18,15,292.5,65.0,3.05,21.6,123.5,49.04,36.6
2018,7,30,18,30,217.0,50.0,3.0,20.7,80.0,38.5,27.04
2018,7,30,18,45,127.5,32.0,3.0,19.85,48.0,26.28,14.86
2018,7,30,19,0,38.0,14.0,3.0,19.0,16.0,11.85,0.0
2018,7,30,19,15,19.0,7.0,3.0,18.55,8.0,6.67,0.0
2018,7,30,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,16.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,5,15,36.0,8.5,2.6,14.1,10.5,22.4,0.0
2018,7,31,5,30,72.0,17.0,2.7,14.6,21.0,59.6,0.0
2018,7,31,5,45,137.0,35.0,2.8,15.1,52.0,126.09,93.67
2018,7,31,6,0,202.0,53.0,2.9,15.6,83.0,198.59,159.33
2018,7,31,6,15,262.0,71.0,2.85,16.4,125.5,263.09,215.35
2018,7,31,6,30,322.0,89.0,2.8,17.2,168.0,332.39,273.64
2018,7,31,6,45,372.0,102.5,2.8,17.95,214.5,393.83,323.76
2018,7,31,7,0,422.0,116.0,2.8,18.7,261.0,458.55,374.63
2018,7,31,7,15,463.0,127.5,2.8,19.45,310.5,516.96,418.73
2018,7,31,7,30,504.0,139.0,2.8,20.2,360.0,577.12,462.67
2018,7,31,7,45,538.0,147.5,2.8,21.0,409.0,629.33,499.2
2018,7,31,8,0,572.0,156.0,2.8,21.8,458.0,682.07,535.07
2018,7,31,8,15,598.0,162.5,2.75,22.65,505.0,731.66,567.09
2018,7,31,8,30,624.0,169.0,2.7,23.5,552.0,775.11,593.59
2018,7,31,8,45,646.5,175.0,2.65,24.35,597.5,813.69,616.13
2018,7,31,9,0,669.0,181.0,2.6,25.2,643.0,850.74,637.16
2018,7,31,9,15,686.5,184.0,2.6,26.05,682.5,877.99,651.59
2018,7,31,9,30,704.0,187.0,2.6,26.9,722.0,903.11,664.52
2018,7,31,9,45,717.5,190.0,2.6,27.7,757.0,922.05,673.42
2018,7,31,10,0,731.0,193.0,2.6,28.5,792.0,938.45,680.69
2018,7,31,10,15,743.5,194.0,2.65,29.15,821.5,949.04,685.07
2018,7,31,10,30,756.0,195.0,2.7,29.8,851.0,956.86,687.79
2018,7,31,10,45,766.5,195.0,2.75,30.45,874.5,953.29,683.32
2018,7,31,11,0,777.0,195.0,2.8,31.1,898.0,952.78,681.04
2018,7,31,11,15,783.5,195.0,2.9,31.55,913.5,945.54,675.46
2018,7,31,11,30,790.0,195.0,3.0,32.0,929.0,935.43,668.18
2018,7,31,11,45,795.5,193.5,3.05,32.45,937.5,920.17,657.32
2018,7,31,12,0,801.0,192.0,3.1,32.9,946.0,902.21,644.85
