Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,15,802.0,191.5,3.2,33.0,946.0,878.7,630.05
2018,7,31,12,30,803.0,191.0,3.3,33.1,946.0,852.89,613.73
2018,7,31,12,45,802.0,189.5,3.35,33.25,938.0,822.4,593.88
2018,7,31,13,0,801.0,188.0,3.4,33.4,930.0,790.02,572.53
2018,7,31,13,15,797.5,185.5,3.45,33.3,914.0,753.15,547.7
2018,7,31,13,30,794.0,183.0,3.5,33.2,898.0,714.85,521.43
2018,7,31,13,45,789.5,180.0,3.6,33.1,876.0,674.17,493.14
2018,7,31,14,0,785.0,177.0,3.7,33.0,854.0,632.45,463.43
2018,7,31,14,15,778.5,173.0,3.7,32.65,825.0,587.86,431.14
2018,7,31,14,30,772.0,169.0,3.7,32.3,796.0,542.75,397.6
2018,7,31,14,45,763.5,164.5,3.7,32.0,762.0,495.91,361.83
2018,7,31,15,0,755.0,160.0,3.7,31.7,728.0,444.39,321.75
2018,7,31,15,15,740.5,156.0,3.7,31.7,687.5,395.39,282.18
2018,7,31,15,30,726.0,152.0,3.7,31.7,647.0,347.39,242.65
2018,7,31,15,45,711.0,145.0,3.7,30.5,602.5,298.07,202.78
2018,7,31,16,0,696.0,138.0,3.7,29.3,558.0,250.18,163.81
2018,7,31,16,15,678.0,130.5,3.7,28.4,511.5,203.01,126.23
2018,7,31,16,30,660.0,123.0,3.7,27.5,465.0,157.9,92.93
2018,7,31,16,45,634.0,115.5,3.7,26.6,416.0,114.49,66.55
2018,7,31,17,0,608.0,108.0,3.7,25.7,367.0,74.23,57.57
2018,7,31,17,15,571.0,99.5,3.65,24.65,317.5,67.15,52.01
2018,7,31,17,30,534.0,91.0,3.6,23.6,268.0,63.8,49.47
2018,7,31,17,45,484.5,80.5,3.55,22.5,220.0,58.4,45.05
2018,7,31,18,0,435.0,70.0,3.5,21.4,172.0,51.68,39.28
2018,7,31,18,15,364.5,58.0,3.45,20.6,129.0,43.74,32.18
2018,7,31,18,30,294.0,46.0,3.4,19.8,86.0,35.45,24.5
2018,7,31,18,45,198.0,31.5,3.35,19.05,53.5,24.71,13.39
2018,7,31,19,0,102.0,17.0,3.3,18.3,21.0,16.2,0.0
2018,7,31,19,15,51.0,8.5,3.25,17.95,10.5,8.1,0.0
2018,7,31,19,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,1,5,15,77.5,10.0,2.95,14.45,14.0,40.2,0.0
2018,8,1,5,30,155.0,20.0,3.0,15.0,28.0,108.0,0.0
2018,8,1,5,45,262.5,32.0,3.05,15.55,63.0,194.52,145.22
2018,8,1,6,0,370.0,44.0,3.1,16.1,98.0,277.89,223.41
2018,8,1,6,15,444.0,53.0,3.05,16.85,143.0,348.29,285.06
2018,8,1,6,30,518.0,62.0,3.0,17.6,188.0,424.36,348.87
2018,8,1,6,45,570.5,68.0,2.95,18.4,237.5,487.63,399.87
2018,8,1,7,0,623.0,74.0,2.9,19.2,287.0,553.79,450.85
2018,8,1,7,15,661.5,79.0,2.85,19.95,338.0,610.78,491.7
2018,8,1,7,30,700.0,84.0,2.8,20.7,389.0,668.84,531.62
2018,8,1,7,45,728.5,87.0,2.75,21.4,439.0,713.52,560.54
2018,8,1,8,0,757.0,90.0,2.7,22.1,489.0,761.59,591.11
2018,8,1,8,15,778.5,93.5,2.65,23.0,537.5,803.46,615.99
2018,8,1,8,30,800.0,97.0,2.6,23.9,586.0,843.96,639.33
2018,8,1,8,45,816.5,99.5,2.6,24.75,631.0,877.05,657.62
2018,8,1,9,0,833.0,102.0,2.6,25.6,676.0,900.21,669.01
2018,8,1,9,15,845.0,104.0,2.65,26.4,716.0,924.12,681.44
2018,8,1,9,30,857.0,106.0,2.7,27.2,756.0,945.47,692.11
2018,8,1,9,45,867.0,108.0,2.75,28.05,791.5,962.18,699.6
2018,8,1,10,0,877.0,110.0,2.8,28.9,827.0,976.0,705.28
2018,8,1,10,15,885.0,111.0,2.9,29.4,856.0,983.79,708.58
2018,8,1,10,30,893.0,112.0,3.0,29.9,885.0,988.5,710.04
2018,8,1,10,45,900.0,112.0,3.1,30.4,908.0,988.07,708.33
2018,8,1,11,0,907.0,112.0,3.2,30.9,931.0,984.48,704.74
2018,8,1,11,15,910.5,112.5,3.35,31.1,946.0,974.93,698.65
2018,8,1,11,30,914.0,113.0,3.5,31.3,961.0,962.29,690.64
2018,8,1,11,45,917.0,113.5,3.6,31.45,969.5,946.15,680.23
2018,8,1,12,0,920.0,114.0,3.7,31.6,978.0,927.06,667.96
2018,8,1,12,15,918.5,114.5,3.8,31.55,977.0,901.24,651.82
2018,8,1,12,30,917.0,115.0,3.9,31.5,976.0,872.9,633.97
2018,8,1,12,45,914.0,116.0,4.0,31.45,968.0,841.41,613.91
2018,8,1,13,0,911.0,117.0,4.1,31.4,960.0,807.75,592.25
2018,8,1,13,15,909.0,116.0,4.1,31.25,945.0,771.02,568.18
2018,8,1,13,30,907.0,115.0,4.1,31.1,930.0,732.37,542.21
2018,8,1,13,45,902.5,113.5,4.15,30.9,907.5,689.88,512.02
2018,8,1,14,0,898.0,112.0,4.2,30.7,885.0,646.0,480.09
2018,8,1,14,15,892.0,110.5,4.15,30.35,856.0,600.05,445.89
2018,8,1,14,30,886.0,109.0,4.1,30.0,827.0,553.19,410.09
2018,8,1,14,45,878.0,106.5,4.1,29.65,791.5,503.84,371.55
2018,8,1,15,0,870.0,104.0,4.1,29.3,756.0,454.17,331.65
2018,8,1,15,15,857.5,102.0,4.1,29.3,715.0,403.11,289.27
2018,8,1,15,30,845.0,100.0,4.1,29.3,674.0,352.57,246.47
2018,8,1,15,45,831.5,96.5,4.1,28.15,629.5,294.76,198.73
2018,8,1,16,0,818.0,93.0,4.1,27.0,585.0,244.26,156.34
2018,8,1,16,15,799.5,89.5,4.05,26.25,536.5,194.27,115.52
2018,8,1,16,30,781.0,86.0,4.0,25.5,488.0,146.29,79.74
2018,8,1,16,45,754.0,82.5,4.0,24.75,437.5,100.0,52.33
2018,8,1,17,0,727.0,79.0,4.0,24.0,387.0,56.95,43.28
2018,8,1,17,15,688.5,74.0,3.95,23.05,335.0,48.0,35.91
2018,8,1,17,30,650.0,69.0,3.9,22.1,283.0,46.51,34.84
2018,8,1,17,45,595.5,63.5,3.8,21.1,233.0,44.48,33.23
2018,8,1,18,0,541.0,58.0,3.7,20.1,183.0,42.38,31.4
2018,8,1,18,15,458.0,49.5,3.65,19.4,137.0,37.51,26.93
2018,8,1,18,30,375.0,41.0,3.6,18.7,91.0,32.42,22.0
2018,8,1,18,45,251.5,29.0,3.55,17.95,56.5,23.61,12.25
2018,8,1,19,0,128.0,17.0,3.5,17.2,22.0,16.2,0.0
2018,8,1,19,15,64.0,8.5,3.5,16.85,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,2,5,15,68.0,9.5,3.15,13.4,13.0,35.87,0.0
2018,8,2,5,30,136.0,19.0,3.3,13.9,26.0,97.4,0.0
2018,8,2,5,45,231.5,33.0,3.4,14.35,60.0,180.18,133.63
2018,8,2,6,0,327.0,47.0,3.5,14.8,94.0,256.71,207.15
2018,8,2,6,15,412.5,57.0,3.5,15.45,140.5,333.8,274.86
2018,8,2,6,30,498.0,67.0,3.5,16.1,187.0,416.99,345.3
2018,8,2,6,45,554.5,73.5,3.5,16.75,237.0,482.95,399.4
2018,8,2,7,0,611.0,80.0,3.5,17.4,287.0,552.01,453.78
2018,8,2,7,15,651.0,85.0,3.5,18.15,338.5,609.73,496.43
2018,8,2,7,30,691.0,90.0,3.5,18.9,390.0,668.58,537.88
2018,8,2,7,45,723.5,93.5,3.5,19.65,442.0,720.24,572.67
2018,8,2,8,0,756.0,97.0,3.5,20.4,494.0,768.12,603.78
2018,8,2,8,15,779.5,99.5,3.55,21.2,543.0,810.52,630.37
2018,8,2,8,30,803.0,102.0,3.6,22.0,592.0,851.62,655.55
2018,8,2,8,45,821.5,104.0,3.65,22.75,637.5,885.98,675.75
2018,8,2,9,0,840.0,106.0,3.7,23.5,683.0,918.32,694.34
2018,8,2,9,15,851.5,109.0,3.75,24.1,724.0,934.92,702.47
2018,8,2,9,30,863.0,112.0,3.8,24.7,765.0,956.88,714.38
2018,8,2,9,45,870.0,115.5,3.85,25.35,799.5,972.27,721.69
2018,8,2,10,0,877.0,119.0,3.9,26.0,834.0,984.65,727.09
2018,8,2,10,15,886.0,119.0,3.9,26.45,863.5,992.19,729.65
2018,8,2,10,30,895.0,119.0,3.9,26.9,893.0,996.67,730.34
2018,8,2,10,45,903.5,119.0,3.9,27.35,917.0,997.52,728.79
2018,8,2,11,0,912.0,119.0,3.9,27.8,941.0,995.18,725.3
2018,8,2,11,15,917.0,118.5,3.9,28.05,956.5,985.83,717.95
2018,8,2,11,30,922.0,118.0,3.9,28.3,972.0,973.35,708.73
2018,8,2,11,45,925.0,117.0,3.9,28.6,979.5,955.49,695.97
2018,8,2,12,0,928.0,116.0,3.9,28.9,987.0,934.7,681.41
2018,8,2,12,15,929.5,115.5,3.95,29.0,987.5,910.24,665.3
2018,8,2,12,30,931.0,115.0,4.0,29.1,988.0,883.09,647.41
2018,8,2,12,45,932.0,113.5,4.05,29.15,981.0,852.04,626.99
2018,8,2,13,0,933.0,112.0,4.1,29.2,974.0,818.56,604.85
2018,8,2,13,15,931.0,110.5,4.15,29.1,958.5,780.58,579.85
2018,8,2,13,30,929.0,109.0,4.2,29.0,943.0,740.64,553.03
2018,8,2,13,45,927.5,107.0,4.25,28.9,921.5,698.77,522.78
2018,8,2,14,0,926.0,105.0,4.3,28.8,900.0,655.2,490.59
2018,8,2,14,15,921.5,102.5,4.3,28.45,871.0,608.0,455.28
2018,8,2,14,30,917.0,100.0,4.3,28.1,842.0,559.71,418.17
2018,8,2,14,45,910.5,97.5,4.3,27.75,806.5,509.6,378.59
2018,8,2,15,0,904.0,95.0,4.3,27.4,771.0,458.98,337.45
2018,8,2,15,15,892.5,93.0,4.3,27.4,729.5,406.63,293.5
2018,8,2,15,30,881.0,91.0,4.3,27.4,688.0,354.67,249.0
2018,8,2,15,45,870.0,87.5,4.3,26.3,643.0,302.25,204.58
2018,8,2,16,0,859.0,84.0,4.3,25.2,598.0,250.6,160.69
2018,8,2,16,15,843.5,80.0,4.25,24.55,549.5,198.78,117.99
2018,8,2,16,30,828.0,76.0,4.2,23.9,501.0,141.33,74.59
2018,8,2,16,45,804.0,72.5,4.2,23.2,449.5,92.79,46.08
2018,8,2,17,0,780.0,69.0,4.2,22.5,398.0,47.23,35.2
2018,8,2,17,15,743.5,65.0,4.15,21.65,345.0,46.01,34.41
2018,8,2,17,30,707.0,61.0,4.1,20.8,292.0,44.73,33.5
2018,8,2,17,45,654.0,56.0,4.0,20.0,240.0,42.52,31.66
2018,8,2,18,0,601.0,51.0,3.9,19.2,188.0,36.74,26.59
2018,8,2,18,15,515.0,44.5,3.8,18.5,141.0,33.31,23.37
2018,8,2,18,30,429.0,38.0,3.7,17.8,94.0,29.82,19.81
2018,8,2,18,45,291.0,27.5,3.55,17.1,58.0,22.33,10.9
2018,8,2,19,0,153.0,17.0,3.4,16.4,22.0,16.2,0.0
2018,8,2,19,15,76.5,8.5,3.35,16.1,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,3,5,15,27.0,7.0,2.55,12.8,8.0,17.28,0.0
2018,8,3,5,30,54.0,14.0,2.7,13.4,16.0,46.06,0.0
2018,8,3,5,45,112.0,33.0,2.9,13.95,46.0,111.58,80.26
2018,8,3,6,0,170.0,52.0,3.1,14.5,76.0,169.91,135.9
2018,8,3,6,15,220.0,72.5,3.0,15.15,117.0,230.13,188.81
2018,8,3,6,30,270.0,93.0,2.9,15.8,158.0,293.81,243.15
2018,8,3,6,45,307.5,113.0,2.85,16.45,203.5,351.92,291.13
2018,8,3,7,0,345.0,133.0,2.8,17.1,249.0,412.2,339.13
2018,8,3,7,15,377.5,150.5,2.7,17.8,297.0,467.46,381.3
2018,8,3,7,30,410.0,168.0,2.6,18.5,345.0,536.58,432.25
2018,8,3,7,45,434.0,184.0,2.55,19.2,392.0,586.06,466.96
2018,8,3,8,0,458.0,200.0,2.5,19.9,439.0,635.55,500.73
2018,8,3,8,15,478.0,213.0,2.4,20.7,484.0,677.94,527.97
2018,8,3,8,30,498.0,226.0,2.3,21.5,529.0,719.61,553.94
2018,8,3,8,45,513.5,237.0,2.25,22.35,570.0,754.0,574.29
2018,8,3,9,0,529.0,248.0,2.2,23.2,611.0,787.01,593.3
2018,8,3,9,15,574.0,244.0,2.2,24.15,659.0,829.84,619.64
2018,8,3,9,30,619.0,240.0,2.2,25.1,707.0,875.49,647.09
2018,8,3,9,45,670.0,225.5,2.2,26.05,752.5,911.62,667.89
2018,8,3,10,0,721.0,211.0,2.2,27.0,798.0,945.4,685.89
2018,8,3,10,15,729.5,213.5,2.3,27.75,825.5,953.48,688.71
2018,8,3,10,30,738.0,216.0,2.4,28.5,853.0,958.75,690.05
2018,8,3,10,45,745.5,217.0,2.45,29.3,874.0,958.64,687.46
2018,8,3,11,0,753.0,218.0,2.5,30.1,895.0,955.66,683.21
2018,8,3,11,15,757.5,219.0,2.55,30.7,909.5,946.97,676.0
2018,8,3,11,30,762.0,220.0,2.6,31.3,924.0,935.48,667.16
2018,8,3,11,45,764.5,220.5,2.6,31.9,931.5,918.93,654.82
2018,8,3,12,0,767.0,221.0,2.6,32.5,939.0,899.8,640.98
2018,8,3,12,15,762.0,224.0,2.7,32.95,937.0,874.14,624.15
2018,8,3,12,30,757.0,227.0,2.8,33.4,935.0,846.46,605.8
2018,8,3,12,45,748.0,230.5,2.85,33.9,925.0,814.22,583.35
2018,8,3,13,0,739.0,234.0,2.9,34.4,915.0,780.59,559.81
2018,8,3,13,15,718.0,240.5,3.0,34.6,893.0,739.72,531.93
2018,8,3,13,30,697.0,247.0,3.1,34.8,871.0,698.74,503.54
2018,8,3,13,45,701.5,237.5,3.15,35.0,852.0,660.69,476.94
2018,8,3,14,0,706.0,228.0,3.2,35.2,833.0,621.2,448.76
2018,8,3,14,15,694.5,225.5,3.25,35.05,803.5,577.32,417.33
2018,8,3,14,30,683.0,223.0,3.3,34.9,774.0,533.56,385.23
2018,8,3,14,45,668.5,218.5,3.3,34.75,738.0,487.07,350.35
2018,8,3,15,0,654.0,214.0,3.3,34.6,702.0,441.41,315.26
2018,8,3,15,15,637.5,208.0,3.3,34.6,661.5,394.78,278.62
2018,8,3,15,30,621.0,202.0,3.3,34.6,621.0,349.57,242.48
2018,8,3,15,45,599.0,194.5,3.35,33.75,576.0,303.28,206.24
2018,8,3,16,0,577.0,187.0,3.4,32.9,531.0,259.16,171.73
2018,8,3,16,15,552.0,177.0,3.4,32.15,483.5,214.55,137.91
2018,8,3,16,30,527.0,167.0,3.4,31.4,436.0,172.72,108.64
2018,8,3,16,45,497.0,154.5,3.4,30.65,387.0,131.69,84.59
2018,8,3,17,0,467.0,142.0,3.4,29.9,338.0,95.92,74.55
2018,8,3,17,15,429.0,128.5,3.3,28.7,289.5,89.03,69.43
2018,8,3,17,30,391.0,115.0,3.2,27.5,241.0,81.69,63.74
2018,8,3,17,45,344.0,98.0,3.1,26.35,194.5,71.22,55.16
2018,8,3,18,0,297.0,81.0,3.0,25.2,148.0,60.18,45.81
2018,8,3,18,15,237.0,62.0,2.9,24.2,107.0,46.95,34.29
2018,8,3,18,30,177.0,43.0,2.8,23.2,66.0,33.11,21.99
2018,8,3,18,45,113.0,26.5,2.7,22.2,39.0,20.72,8.93
2018,8,3,19,0,49.0,10.0,2.6,21.2,12.0,9.53,0.0
2018,8,3,19,15,24.5,5.0,2.6,20.7,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,17.9,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,4,5,15,15.5,4.5,1.45,15.05,5.0,10.36,0.0
2018,8,4,5,30,31.0,9.0,1.7,15.5,10.0,27.52,0.0
2018,8,4,5,45,68.0,24.0,1.95,15.95,32.0,73.86,50.29
2018,8,4,6,0,105.0,39.0,2.2,16.4,54.0,114.5,89.38
2018,8,4,6,15,143.0,62.5,2.2,16.95,91.5,170.81,138.14
2018,8,4,6,30,181.0,86.0,2.2,17.5,129.0,228.62,187.25
2018,8,4,6,45,215.5,109.5,2.25,18.05,173.0,286.09,234.76
2018,8,4,7,0,250.0,133.0,2.3,18.6,217.0,345.27,282.21
2018,8,4,7,15,281.5,154.5,2.3,19.5,264.0,401.28,325.18
2018,8,4,7,30,313.0,176.0,2.3,20.4,311.0,458.57,367.69
2018,8,4,7,45,341.5,194.0,2.3,21.35,358.0,510.13,404.48
2018,8,4,8,0,370.0,212.0,2.3,22.3,405.0,562.36,440.66
2018,8,4,8,15,396.0,226.5,2.35,23.35,451.0,608.6,471.54
2018,8,4,8,30,422.0,241.0,2.4,24.4,497.0,668.15,510.8
2018,8,4,8,45,445.5,252.0,2.45,25.5,540.5,708.09,535.46
2018,8,4,9,0,469.0,263.0,2.5,26.6,584.0,747.17,559.14
2018,8,4,9,15,537.0,248.0,2.65,27.6,636.5,798.69,593.16
2018,8,4,9,30,605.0,233.0,2.8,28.6,689.0,854.19,628.95
2018,8,4,9,45,687.5,202.0,2.95,29.55,743.0,902.73,659.1
2018,8,4,10,0,770.0,171.0,3.1,30.5,797.0,943.14,682.54
2018,8,4,10,15,784.5,170.5,3.25,31.25,827.5,954.58,687.62
2018,8,4,10,30,799.0,170.0,3.4,32.0,858.0,963.13,691.11
2018,8,4,10,45,814.0,166.5,3.5,32.75,883.0,966.09,690.76
2018,8,4,11,0,829.0,163.0,3.6,33.5,908.0,965.98,688.58
2018,8,4,11,15,838.0,161.0,3.7,33.85,924.5,958.64,683.01
2018,8,4,11,30,847.0,159.0,3.8,34.2,941.0,948.25,675.62
2018,8,4,11,45,856.0,156.0,3.95,34.55,951.5,927.5,661.9
2018,8,4,12,0,865.0,153.0,4.1,34.9,962.0,911.02,651.02
2018,8,4,12,15,875.0,147.0,4.15,34.8,965.0,889.79,637.74
2018,8,4,12,30,885.0,141.0,4.2,34.7,968.0,865.71,622.62
2018,8,4,12,45,896.5,133.5,4.3,34.6,965.0,838.66,605.7
2018,8,4,13,0,908.0,126.0,4.4,34.5,962.0,808.71,586.76
2018,8,4,13,15,909.0,124.0,4.45,34.3,948.5,773.09,563.93
2018,8,4,13,30,910.0,122.0,4.5,34.1,935.0,735.35,538.62
2018,8,4,13,45,910.5,118.0,4.55,33.85,914.0,693.57,509.27
2018,8,4,14,0,911.0,114.0,4.6,33.6,893.0,649.99,477.91
2018,8,4,14,15,906.0,112.0,4.65,33.25,864.0,603.39,443.69
2018,8,4,14,30,901.0,110.0,4.7,32.9,835.0,555.76,407.76
2018,8,4,14,45,894.0,107.5,4.75,32.5,800.0,505.97,369.22
2018,8,4,15,0,887.0,105.0,4.8,32.1,765.0,455.75,329.15
2018,8,4,15,15,874.5,103.0,4.8,32.1,723.0,403.68,286.11
2018,8,4,15,30,862.0,101.0,4.8,32.1,681.0,352.12,242.68
2018,8,4,15,45,845.5,98.5,4.75,31.1,635.0,293.33,194.4
2018,8,4,16,0,829.0,96.0,4.7,30.1,589.0,242.17,151.94
2018,8,4,16,15,804.5,94.5,4.6,29.4,539.0,192.21,112.16
2018,8,4,16,30,780.0,93.0,4.5,28.7,489.0,144.93,78.45
2018,8,4,16,45,746.5,89.5,4.45,28.0,436.0,98.46,53.05
2018,8,4,17,0,713.0,86.0,4.4,27.3,383.0,54.75,40.84
2018,8,4,17,15,665.0,82.0,4.25,26.3,329.5,54.37,40.84
2018,8,4,17,30,617.0,78.0,4.1,25.3,276.0,54.01,40.78
2018,8,4,17,45,549.0,71.5,3.9,24.3,224.0,51.54,38.8
2018,8,4,18,0,481.0,65.0,3.7,23.3,172.0,49.0,36.6
2018,8,4,18,15,394.5,54.0,3.55,22.4,126.5,42.14,30.43
2018,8,4,18,30,308.0,43.0,3.4,21.5,81.0,33.35,22.28
2018,8,4,18,45,194.0,28.0,3.25,20.55,48.0,22.07,9.3
2018,8,4,19,0,80.0,13.0,3.1,19.6,15.0,12.39,0.0
2018,8,4,19,15,40.0,6.5,3.1,19.1,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,5,5,15,31.0,7.5,2.55,13.55,9.0,7.15,0.0
2018,8,5,5,30,62.0,15.0,2.7,14.1,18.0,41.24,0.0
2018,8,5,5,45,136.5,33.0,2.9,14.65,49.0,124.57,87.28
2018,8,5,6,0,211.0,51.0,3.1,15.2,80.0,200.43,159.85
2018,8,5,6,15,279.0,67.5,3.05,15.85,123.0,267.26,218.64
2018,8,5,6,30,347.0,84.0,3.0,16.5,166.0,339.89,280.42
2018,8,5,6,45,401.5,97.5,3.0,17.2,214.5,405.02,334.06
2018,8,5,7,0,456.0,111.0,3.0,17.9,263.0,473.8,388.56
2018,8,5,7,15,498.0,121.5,2.95,18.6,313.0,532.79,433.3
2018,8,5,7,30,540.0,132.0,2.9,19.3,363.0,593.56,477.78
2018,8,5,7,45,574.0,140.5,2.85,19.95,413.5,646.81,515.21
2018,8,5,8,0,608.0,149.0,2.8,20.6,464.0,706.2,555.8
2018,8,5,8,15,632.0,156.5,2.8,21.4,512.0,750.71,583.98
2018,8,5,8,30,656.0,164.0,2.8,22.2,560.0,794.19,610.87
2018,8,5,8,45,674.0,170.5,2.8,23.0,604.5,829.8,631.74
2018,8,5,9,0,692.0,177.0,2.8,23.8,649.0,863.62,651.09
2018,8,5,9,15,712.5,179.5,2.85,24.5,691.0,893.37,668.04
2018,8,5,9,30,733.0,182.0,2.9,25.2,733.0,920.97,683.43
2018,8,5,9,45,751.5,182.5,2.9,25.9,770.0,942.1,694.05
2018,8,5,10,0,770.0,183.0,2.9,26.6,807.0,960.66,703.0
2018,8,5,10,15,776.5,186.5,3.0,27.2,835.0,968.13,705.81
2018,8,5,10,30,783.0,190.0,3.1,27.8,863.0,966.98,703.2
2018,8,5,10,45,786.5,194.0,3.15,28.35,884.5,966.39,700.9
2018,8,5,11,0,790.0,198.0,3.2,28.9,906.0,962.81,696.79
2018,8,5,11,15,791.0,201.0,3.3,29.3,920.0,952.97,689.5
2018,8,5,11,30,792.0,204.0,3.4,29.7,934.0,940.3,680.51
2018,8,5,11,45,790.5,207.0,3.45,30.1,940.0,922.63,668.03
2018,8,5,12,0,789.0,210.0,3.5,30.5,946.0,902.45,654.0
2018,8,5,12,15,808.0,198.0,3.55,30.95,951.5,883.55,640.76
2018,8,5,12,30,827.0,186.0,3.6,31.4,957.0,861.54,625.52
2018,8,5,12,45,851.5,169.0,3.6,31.85,957.0,836.19,607.87
2018,8,5,13,0,876.0,152.0,3.6,32.3,957.0,805.46,586.68
2018,8,5,13,15,873.5,151.0,3.6,32.4,942.0,768.99,562.23
2018,8,5,13,30,871.0,150.0,3.6,32.5,927.0,730.73,535.06
2018,8,5,13,45,866.0,148.0,3.6,32.65,904.0,687.56,503.93
2018,8,5,14,0,861.0,146.0,3.6,32.8,881.0,643.09,471.29
2018,8,5,14,15,853.5,144.0,3.6,32.65,851.0,596.21,436.75
2018,8,5,14,30,846.0,142.0,3.6,32.5,821.0,548.71,400.85
2018,8,5,14,45,835.5,139.0,3.65,32.4,784.5,498.57,362.12
2018,8,5,15,0,825.0,136.0,3.7,32.3,748.0,448.51,322.4
2018,8,5,15,15,811.0,132.5,3.7,32.3,706.0,397.08,280.57
2018,8,5,15,30,797.0,129.0,3.7,32.3,664.0,346.5,238.64
2018,8,5,15,45,779.0,125.5,3.75,31.65,618.0,295.97,197.11
2018,8,5,16,0,761.0,122.0,3.8,31.0,572.0,241.22,152.65
2018,8,5,16,15,736.5,117.0,3.75,30.4,522.0,191.62,113.83
2018,8,5,16,30,712.0,112.0,3.7,29.8,472.0,144.73,80.83
2018,8,5,16,45,679.5,106.5,3.7,29.2,420.5,99.96,56.61
2018,8,5,17,0,647.0,101.0,3.7,28.6,369.0,65.96,50.01
2018,8,5,17,15,600.0,94.5,3.5,27.6,316.5,64.23,48.93
2018,8,5,17,30,553.0,88.0,3.3,26.6,264.0,62.38,47.66
2018,8,5,17,45,488.5,79.0,3.15,25.55,213.5,58.18,44.25
2018,8,5,18,0,424.0,70.0,3.0,24.5,163.0,52.12,39.05
2018,8,5,18,15,337.0,56.5,2.85,23.45,118.0,42.94,30.93
2018,8,5,18,30,250.0,43.0,2.7,22.4,73.0,33.36,22.12
2018,8,5,18,45,152.0,27.0,2.55,21.3,42.5,21.28,7.9
2018,8,5,19,0,54.0,11.0,2.4,20.2,12.0,10.48,0.0
2018,8,5,19,15,27.0,5.5,2.45,19.65,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,18.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.35,13.3,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.5,13.7,7.0,13.94,0.0
2018,8,6,5,45,45.5,19.0,1.7,14.05,24.5,54.26,34.45
2018,8,6,6,0,72.0,32.0,1.9,14.4,42.0,86.27,66.38
2018,8,6,6,15,101.5,55.0,1.9,14.85,75.0,126.31,101.84
2018,8,6,6,30,131.0,78.0,1.9,15.3,108.0,176.02,144.73
2018,8,6,6,45,159.0,104.0,1.85,15.75,150.0,230.18,190.21
2018,8,6,7,0,187.0,130.0,1.8,16.2,192.0,285.43,235.24
2018,8,6,7,15,212.5,156.0,1.75,16.95,237.5,352.03,287.31
2018,8,6,7,30,238.0,182.0,1.7,17.7,283.0,407.75,329.22
2018,8,6,7,45,260.5,205.5,1.65,18.45,329.0,458.55,366.04
2018,8,6,8,0,283.0,229.0,1.6,19.2,375.0,509.64,401.95
2018,8,6,8,15,302.5,249.5,1.6,20.2,419.5,554.63,432.15
2018,8,6,8,30,322.0,270.0,1.6,21.2,464.0,599.38,461.4
2018,8,6,8,45,339.0,288.0,1.55,22.2,506.0,638.48,485.58
2018,8,6,9,0,356.0,306.0,1.5,23.2,548.0,676.84,508.62
2018,8,6,9,15,376.0,318.5,1.6,24.3,588.0,710.85,529.33
2018,8,6,9,30,396.0,331.0,1.7,25.4,628.0,743.88,549.07
2018,8,6,9,45,416.0,339.0,1.75,26.5,664.0,770.73,564.09
2018,8,6,10,0,436.0,347.0,1.8,27.6,700.0,806.88,584.81
2018,8,6,10,15,445.0,356.0,2.0,28.4,727.0,820.67,592.55
2018,8,6,10,30,454.0,365.0,2.2,29.2,754.0,832.42,599.07
2018,8,6,10,45,460.5,371.5,2.35,30.05,775.0,837.16,600.51
2018,8,6,11,0,467.0,378.0,2.5,30.9,796.0,839.78,600.61
2018,8,6,11,15,473.0,381.5,2.65,31.55,810.5,836.86,597.67
2018,8,6,11,30,479.0,385.0,2.8,32.2,825.0,831.86,593.42
2018,8,6,11,45,483.0,385.5,2.95,32.9,832.5,820.15,584.71
2018,8,6,12,0,487.0,386.0,3.1,33.6,840.0,806.59,574.78
2018,8,6,12,15,533.5,357.5,3.2,34.0,854.5,800.75,571.65
2018,8,6,12,30,580.0,329.0,3.3,34.4,869.0,791.45,566.05
2018,8,6,12,45,640.5,290.5,3.4,34.85,882.0,779.08,558.58
2018,8,6,13,0,701.0,252.0,3.5,35.3,895.0,763.63,548.76
2018,8,6,13,15,705.5,245.0,3.55,35.4,882.5,730.35,526.06
2018,8,6,13,30,710.0,238.0,3.6,35.5,870.0,695.39,501.92
2018,8,6,13,45,714.5,228.5,3.7,35.65,850.5,656.68,474.84
2018,8,6,14,0,719.0,219.0,3.8,35.8,831.0,616.5,446.12
2018,8,6,14,15,716.5,211.5,3.85,35.65,803.5,572.76,414.57
2018,8,6,14,30,714.0,204.0,3.9,35.5,776.0,528.34,381.71
2018,8,6,14,45,710.5,195.0,3.9,35.3,742.5,481.7,346.37
2018,8,6,15,0,707.0,186.0,3.9,35.1,709.0,434.78,309.89
2018,8,6,15,15,691.0,181.0,3.9,35.1,668.0,386.53,271.47
2018,8,6,15,30,675.0,176.0,3.9,35.1,627.0,339.54,233.42
2018,8,6,15,45,659.5,168.5,3.9,34.4,583.5,292.11,195.43
2018,8,6,16,0,644.0,161.0,3.9,33.7,540.0,246.25,158.87
2018,8,6,16,15,620.0,153.0,3.8,33.0,492.5,200.48,124.07
2018,8,6,16,30,596.0,145.0,3.7,32.3,445.0,157.49,94.6
2018,8,6,16,45,560.0,137.0,3.6,31.65,394.5,116.85,73.05
2018,8,6,17,0,524.0,129.0,3.5,31.0,344.0,87.48,67.3
2018,8,6,17,15,471.0,119.0,3.3,29.75,292.5,82.76,63.94
2018,8,6,17,30,418.0,109.0,3.1,28.5,241.0,77.75,60.17
2018,8,6,17,45,352.0,94.0,2.9,27.25,191.0,68.6,52.71
2018,8,6,18,0,286.0,79.0,2.7,26.0,141.0,58.97,44.56
2018,8,6,18,15,218.0,59.0,2.6,24.9,99.0,44.84,32.29
2018,8,6,18,30,150.0,39.0,2.5,23.8,57.0,31.83,20.61
2018,8,6,18,45,88.5,22.5,2.4,22.7,32.0,18.76,5.29
2018,8,6,19,0,27.0,6.0,2.3,21.6,7.0,5.72,0.0
2018,8,6,19,15,13.5,3.0,2.35,21.15,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.45,20.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.5,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.0,14.05,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.2,14.4,9.0,19.7,0.0
2018,8,7,5,45,66.5,23.0,2.4,14.8,30.5,71.54,45.82
2018,8,7,6,0,105.0,38.0,2.6,15.2,52.0,113.53,88.49
2018,8,7,6,15,145.5,61.0,2.55,15.7,89.5,170.38,138.22
2018,8,7,6,30,186.0,84.0,2.5,16.2,127.0,228.97,188.47
2018,8,7,6,45,222.5,107.5,2.5,16.7,171.5,287.82,237.61
2018,8,7,7,0,259.0,131.0,2.5,17.2,216.0,348.55,286.75
2018,8,7,7,15,291.5,152.5,2.45,18.0,263.5,405.5,330.87
2018,8,7,7,30,324.0,174.0,2.4,18.8,311.0,463.78,374.51
2018,8,7,7,45,352.0,192.0,2.4,19.6,358.5,515.18,411.65
2018,8,7,8,0,380.0,210.0,2.4,20.4,406.0,567.2,448.19
2018,8,7,8,15,404.5,224.5,2.4,21.15,451.5,612.31,478.79
2018,8,7,8,30,429.0,239.0,2.4,21.9,497.0,670.56,517.81
2018,8,7,8,45,449.5,252.0,2.45,22.7,540.5,710.03,542.9
2018,8,7,9,0,470.0,265.0,2.5,23.5,584.0,748.47,566.96
2018,8,7,9,15,478.5,278.5,2.5,24.2,620.0,774.91,582.03
2018,8,7,9,30,487.0,292.0,2.5,24.9,656.0,799.51,595.76
2018,8,7,9,45,490.0,306.0,2.55,25.6,687.0,817.4,605.04
2018,8,7,10,0,493.0,320.0,2.6,26.3,718.0,833.12,612.89
2018,8,7,10,15,503.0,327.5,2.7,26.8,746.0,846.64,620.42
2018,8,7,10,30,513.0,335.0,2.8,27.3,774.0,857.98,626.52
2018,8,7,10,45,519.5,340.5,2.85,27.8,795.0,861.68,627.28
2018,8,7,11,0,526.0,346.0,2.9,28.3,816.0,863.12,626.67
2018,8,7,11,15,532.0,348.5,3.0,28.5,830.5,858.84,623.49
2018,8,7,11,30,538.0,351.0,3.1,28.7,845.0,852.34,618.9
2018,8,7,11,45,541.5,352.0,3.2,28.9,852.5,839.95,610.42
2018,8,7,12,0,545.0,353.0,3.3,29.1,860.0,825.55,600.61
2018,8,7,12,15,557.0,346.0,3.35,29.2,863.5,809.02,589.65
2018,8,7,12,30,569.0,339.0,3.4,29.3,867.0,790.41,577.19
2018,8,7,12,45,583.5,328.0,3.45,29.35,865.5,768.09,562.35
2018,8,7,13,0,598.0,317.0,3.5,29.4,864.0,743.67,545.86
2018,8,7,13,15,598.0,311.0,3.55,29.3,850.0,711.09,523.56
2018,8,7,13,30,598.0,305.0,3.6,29.2,836.0,677.38,500.12
2018,8,7,13,45,596.5,297.0,3.6,29.15,815.0,640.0,473.45
2018,8,7,14,0,595.0,289.0,3.6,29.1,794.0,601.85,445.73
2018,8,7,14,15,589.5,281.0,3.6,28.85,766.5,560.85,415.71
2018,8,7,14,30,584.0,273.0,3.6,28.6,739.0,519.67,384.87
2018,8,7,14,45,578.5,263.0,3.6,28.35,707.0,476.83,352.09
2018,8,7,15,0,573.0,253.0,3.6,28.1,675.0,434.08,318.58
2018,8,7,15,15,556.0,244.5,3.6,28.1,635.0,388.64,282.24
2018,8,7,15,30,539.0,236.0,3.6,28.1,595.0,344.69,246.59
2018,8,7,15,45,525.5,222.5,3.5,27.2,552.0,299.41,210.44
2018,8,7,16,0,512.0,209.0,3.4,26.3,509.0,255.6,175.55
2018,8,7,16,15,496.0,194.0,3.35,25.65,464.0,211.87,141.8
2018,8,7,16,30,480.0,179.0,3.3,25.0,419.0,170.07,112.19
2018,8,7,16,45,455.0,164.0,3.2,24.35,371.5,129.93,89.06
2018,8,7,17,0,430.0,149.0,3.1,23.7,324.0,101.51,81.27
2018,8,7,17,15,394.5,132.5,3.0,22.8,276.0,92.53,74.16
2018,8,7,17,30,359.0,116.0,2.9,21.9,228.0,83.0,66.35
2018,8,7,17,45,315.5,97.5,2.85,21.0,182.5,71.35,56.47
2018,8,7,18,0,272.0,79.0,2.8,20.1,137.0,59.07,45.75
2018,8,7,18,15,213.5,59.0,2.7,19.4,97.0,47.08,34.96
2018,8,7,18,30,155.0,39.0,2.6,18.7,57.0,31.81,20.99
2018,8,7,18,45,95.0,23.0,2.55,18.0,32.5,19.13,4.45
2018,8,7,19,0,35.0,7.0,2.5,17.3,8.0,6.67,0.0
2018,8,7,19,15,17.5,3.5,2.5,17.0,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,8,5,15,33.0,6.5,2.1,13.4,7.5,0.0,0.0
2018,8,8,5,30,66.0,13.0,2.3,14.0,15.0,40.75,0.0
2018,8,8,5,45,136.5,28.5,2.5,14.6,43.0,125.37,81.74
2018,8,8,6,0,207.0,44.0,2.7,15.2,71.0,188.23,149.03
2018,8,8,6,15,279.0,60.5,2.6,15.95,114.0,257.2,209.74
2018,8,8,6,30,351.0,77.0,2.5,16.7,157.0,332.2,273.35
2018,8,8,6,45,420.5,88.5,2.45,17.45,208.5,404.64,332.85
2018,8,8,7,0,490.0,100.0,2.4,18.2,260.0,482.01,393.81
2018,8,8,7,15,534.5,109.0,2.35,19.05,311.0,542.2,438.8
2018,8,8,7,30,579.0,118.0,2.3,19.9,362.0,609.93,487.52
2018,8,8,7,45,615.5,125.0,2.25,20.75,414.0,665.54,525.29
2018,8,8,8,0,652.0,132.0,2.2,21.6,466.0,721.37,561.44
2018,8,8,8,15,679.0,137.5,2.15,22.55,515.5,767.2,589.16
2018,8,8,8,30,706.0,143.0,2.1,23.5,565.0,812.08,615.49
2018,8,8,8,45,728.5,146.0,2.05,24.45,611.0,848.76,635.56
2018,8,8,9,0,751.0,149.0,2.0,25.4,657.0,883.72,654.08
2018,8,8,9,15,741.5,164.5,2.05,26.3,691.5,900.93,661.71
2018,8,8,9,30,732.0,180.0,2.1,27.2,726.0,914.8,667.34
2018,8,8,9,45,712.5,200.5,2.1,28.1,752.5,921.2,667.72
2018,8,8,10,0,693.0,221.0,2.1,29.0,779.0,924.04,665.98
2018,8,8,10,15,707.0,222.0,2.15,29.75,809.0,935.58,670.86
2018,8,8,10,30,721.0,223.0,2.2,30.5,839.0,944.36,673.96
2018,8,8,10,45,733.5,222.5,2.25,31.25,863.0,947.31,673.47
2018,8,8,11,0,746.0,222.0,2.3,32.0,887.0,947.36,671.3
2018,8,8,11,15,754.0,221.5,2.35,32.55,903.0,940.24,665.29
2018,8,8,11,30,762.0,221.0,2.4,33.1,919.0,930.26,657.64
2018,8,8,11,45,769.5,218.0,2.45,33.6,927.5,914.54,646.61
2018,8,8,12,0,777.0,215.0,2.5,34.1,936.0,896.09,633.98
2018,8,8,12,15,771.5,218.5,2.55,34.4,934.0,870.14,617.12
2018,8,8,12,30,766.0,222.0,2.6,34.7,932.0,842.14,598.77
2018,8,8,12,45,757.0,225.0,2.65,35.0,921.5,809.06,576.43
2018,8,8,13,0,748.0,228.0,2.7,35.3,911.0,774.57,552.93
2018,8,8,13,15,747.0,224.0,2.75,35.35,896.0,738.42,528.78
2018,8,8,13,30,746.0,220.0,2.8,35.4,881.0,700.83,503.2
2018,8,8,13,45,743.5,214.5,2.85,35.5,859.0,659.66,474.59
2018,8,8,14,0,741.0,209.0,2.9,35.6,837.0,617.47,444.63
2018,8,8,14,15,734.5,204.0,3.0,35.45,808.0,572.63,412.67
2018,8,8,14,30,728.0,199.0,3.1,35.3,779.0,527.4,379.51
2018,8,8,14,45,720.5,193.0,3.15,35.15,745.0,480.68,344.24
2018,8,8,15,0,713.0,187.0,3.2,35.0,711.0,434.02,308.06
2018,8,8,15,15,697.0,181.5,3.2,35.0,669.5,385.02,269.21
2018,8,8,15,30,681.0,176.0,3.2,35.0,628.0,337.29,230.72
2018,8,8,15,45,664.0,168.5,3.3,34.1,583.5,289.15,192.58
2018,8,8,16,0,647.0,161.0,3.4,33.2,539.0,242.76,155.98
2018,8,8,16,15,625.5,152.0,3.4,32.3,491.0,196.42,121.04
2018,8,8,16,30,604.0,143.0,3.4,31.4,443.0,152.61,91.49
2018,8,8,16,45,572.5,133.0,3.4,30.55,392.5,110.46,69.81
2018,8,8,17,0,541.0,123.0,3.4,29.7,342.0,83.65,64.52
2018,8,8,17,15,498.5,111.5,3.35,28.4,291.5,77.74,60.12
2018,8,8,17,30,456.0,100.0,3.3,27.1,241.0,71.46,55.23
2018,8,8,17,45,400.5,86.5,3.2,25.8,193.0,63.26,48.49
2018,8,8,18,0,345.0,73.0,3.1,24.5,145.0,54.63,41.11
2018,8,8,18,15,272.5,56.5,3.0,23.45,103.5,43.14,30.97
2018,8,8,18,30,200.0,40.0,2.9,22.4,62.0,31.12,19.92
2018,8,8,18,45,120.5,23.5,2.8,21.35,35.0,18.56,2.41
2018,8,8,19,0,41.0,7.0,2.7,20.3,8.0,6.67,0.0
2018,8,8,19,15,20.5,3.5,2.65,19.8,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.55,18.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,9,5,15,25.5,5.0,1.6,13.35,6.0,0.0,0.0
2018,8,9,5,30,51.0,10.0,1.8,13.9,12.0,31.36,0.0
2018,8,9,5,45,124.0,27.0,2.05,14.45,40.5,116.12,72.74
2018,8,9,6,0,197.0,44.0,2.3,15.0,69.0,183.03,144.45
2018,8,9,6,15,269.5,61.0,2.2,15.75,112.0,252.27,205.37
2018,8,9,6,30,342.0,78.0,2.1,16.5,155.0,327.61,269.15
2018,8,9,6,45,397.0,92.0,2.05,17.3,203.5,393.24,322.81
2018,8,9,7,0,452.0,106.0,2.0,18.1,252.0,462.55,377.12
2018,8,9,7,15,496.0,117.0,2.0,19.2,303.0,523.27,422.26
2018,8,9,7,30,540.0,128.0,2.0,20.3,354.0,585.93,467.04
2018,8,9,7,45,575.0,135.5,1.95,21.4,404.5,643.84,506.17
2018,8,9,8,0,610.0,143.0,1.9,22.5,455.0,697.87,541.04
2018,8,9,8,15,638.0,149.0,1.85,23.55,503.5,744.08,568.79
2018,8,9,8,30,666.0,155.0,1.8,24.6,552.0,789.42,595.14
2018,8,9,8,45,689.0,159.5,1.8,25.65,598.0,827.43,616.25
2018,8,9,9,0,712.0,164.0,1.8,26.7,644.0,863.79,635.89
2018,8,9,9,15,723.0,170.5,1.8,27.75,683.5,889.28,648.06
2018,8,9,9,30,734.0,177.0,1.8,28.8,723.0,912.31,658.58
2018,8,9,9,45,740.5,183.5,1.75,29.85,756.5,928.44,664.05
2018,8,9,10,0,747.0,190.0,1.7,30.9,790.0,941.76,667.77
2018,8,9,10,15,758.5,191.5,1.75,31.75,820.0,951.64,671.13
2018,8,9,10,30,770.0,193.0,1.8,32.6,850.0,958.65,672.81
2018,8,9,10,45,781.0,193.5,1.85,33.45,874.5,955.78,668.49
2018,8,9,11,0,792.0,194.0,1.9,34.3,899.0,955.72,666.13
2018,8,9,11,15,798.5,194.0,1.95,34.9,914.5,947.93,659.75
2018,8,9,11,30,805.0,194.0,2.0,35.5,930.0,937.2,651.73
2018,8,9,11,45,810.0,192.5,2.1,36.1,938.0,920.78,640.79
2018,8,9,12,0,815.0,191.0,2.2,36.7,946.0,901.62,628.2
2018,8,9,12,15,809.0,194.5,2.3,37.05,943.5,875.14,611.66
2018,8,9,12,30,803.0,198.0,2.4,37.4,941.0,846.58,593.77
2018,8,9,12,45,792.5,202.5,2.5,37.7,930.0,813.5,572.81
2018,8,9,13,0,782.0,207.0,2.6,38.0,919.0,779.52,550.15
2018,8,9,13,15,779.0,204.5,2.7,38.0,903.5,742.24,525.87
2018,8,9,13,30,776.0,202.0,2.8,38.0,888.0,703.53,500.1
2018,8,9,13,45,770.5,199.0,2.9,38.05,865.0,661.53,471.39
2018,8,9,14,0,765.0,196.0,3.0,38.1,842.0,618.64,441.37
2018,8,9,14,15,756.5,192.0,3.1,37.85,812.0,572.54,408.88
2018,8,9,14,30,748.0,188.0,3.2,37.6,782.0,526.17,375.24
2018,8,9,14,45,736.5,183.5,3.25,37.4,746.0,477.96,339.16
2018,8,9,15,0,725.0,179.0,3.3,37.2,710.0,430.16,302.41
2018,8,9,15,15,708.5,174.5,3.3,37.2,668.5,381.21,263.77
2018,8,9,15,30,692.0,170.0,3.3,37.2,627.0,333.56,225.52
2018,8,9,15,45,672.5,164.0,3.35,36.25,582.0,285.45,187.71
2018,8,9,16,0,653.0,158.0,3.4,35.3,537.0,239.35,151.71
2018,8,9,16,15,627.5,150.0,3.35,34.55,488.5,192.96,117.24
2018,8,9,16,30,602.0,142.0,3.3,33.8,440.0,149.54,88.65
2018,8,9,16,45,568.0,133.0,3.25,33.0,389.5,108.19,68.37
2018,8,9,17,0,534.0,124.0,3.2,32.2,339.0,84.49,64.54
2018,8,9,17,15,489.5,113.0,3.05,31.0,288.5,78.95,60.46
2018,8,9,17,30,445.0,102.0,2.9,29.8,238.0,73.07,55.93
2018,8,9,17,45,388.5,87.5,2.75,28.6,190.0,64.13,48.62
2018,8,9,18,0,332.0,73.0,2.6,27.4,142.0,54.73,40.65
2018,8,9,18,15,260.0,56.0,2.45,26.3,100.5,42.83,30.26
2018,8,9,18,30,188.0,39.0,2.3,25.2,59.0,30.38,18.9
2018,8,9,18,45,111.0,23.0,2.2,24.1,33.0,18.2,0.09
2018,8,9,19,0,34.0,7.0,2.1,23.0,7.0,6.67,0.0
2018,8,9,19,15,17.0,3.5,2.2,22.45,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.35,21.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.4,20.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,19.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.4,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.5,2.05,15.2,8.0,0.0,0.0
2018,8,10,5,30,92.0,13.0,2.3,15.8,16.0,51.61,0.0
2018,8,10,5,45,205.5,27.0,2.55,16.4,48.5,153.92,93.0
2018,8,10,6,0,319.0,41.0,2.8,17.0,81.0,242.29,190.44
2018,8,10,6,15,397.0,52.5,2.75,17.8,125.5,314.69,254.64
2018,8,10,6,30,475.0,64.0,2.7,18.6,170.0,393.36,320.97
2018,8,10,6,45,528.0,73.0,2.65,19.4,219.5,458.56,373.93
2018,8,10,7,0,581.0,82.0,2.6,20.2,269.0,526.71,426.75
2018,8,10,7,15,619.0,89.5,2.6,21.35,320.0,584.69,469.02
2018,8,10,7,30,657.0,97.0,2.6,22.5,371.0,643.69,509.39
2018,8,10,7,45,684.0,103.0,2.6,23.6,421.0,692.74,540.95
2018,8,10,8,0,711.0,109.0,2.6,24.7,471.0,741.39,571.24
2018,8,10,8,15,733.5,114.0,2.6,25.65,519.5,784.25,596.94
2018,8,10,8,30,756.0,119.0,2.6,26.6,568.0,825.86,621.19
2018,8,10,8,45,773.0,122.5,2.6,27.55,612.5,854.87,636.39
2018,8,10,9,0,790.0,126.0,2.6,28.5,657.0,886.39,653.14
2018,8,10,9,15,796.5,132.5,2.65,29.3,696.0,909.19,664.65
2018,8,10,9,30,803.0,139.0,2.7,30.1,735.0,929.21,674.37
2018,8,10,9,45,805.0,146.0,2.75,30.95,767.5,942.59,679.67
2018,8,10,10,0,807.0,153.0,2.8,31.8,800.0,952.92,683.11
2018,8,10,10,15,816.5,154.5,2.85,32.35,829.5,961.55,686.4
2018,8,10,10,30,826.0,156.0,2.9,32.9,859.0,967.15,687.88
2018,8,10,10,45,833.5,156.5,3.0,33.5,881.5,966.74,685.91
2018,8,10,11,0,841.0,157.0,3.1,34.1,904.0,963.23,682.12
2018,8,10,11,15,845.0,157.5,3.15,34.45,918.5,953.37,674.78
