Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,5,45,5.0,5.5,1.35,15.55,5.5,7.43,0.0
2018,8,30,6,0,5.0,10.0,1.5,16.0,10.0,11.8,1.43
2018,8,30,6,15,58.0,26.5,1.6,16.45,36.0,72.02,53.55
2018,8,30,6,30,111.0,43.0,1.7,16.9,62.0,125.35,100.1
2018,8,30,6,45,97.0,49.0,1.8,17.35,70.0,125.97,101.78
2018,8,30,7,0,83.0,55.0,1.9,17.8,78.0,116.77,94.53
2018,8,30,7,15,48.0,73.5,1.8,18.1,87.5,107.51,86.02
2018,8,30,7,30,13.0,92.0,1.7,18.4,97.0,97.42,76.37
2018,8,30,7,45,16.5,114.5,1.65,18.75,121.5,123.18,97.35
2018,8,30,8,0,20.0,137.0,1.6,19.1,146.0,148.97,117.93
2018,8,30,8,15,26.5,166.0,1.55,19.5,179.5,193.83,153.41
2018,8,30,8,30,33.0,195.0,1.5,19.9,213.0,230.45,181.56
2018,8,30,8,45,36.0,217.5,1.5,20.3,239.0,256.45,200.89
2018,8,30,9,0,39.0,240.0,1.5,20.7,265.0,282.15,219.73
2018,8,30,9,15,102.5,269.5,1.5,21.25,340.0,382.32,296.37
2018,8,30,9,30,166.0,299.0,1.5,21.8,415.0,470.15,360.92
2018,8,30,9,45,176.5,324.0,1.55,22.35,453.0,504.56,383.9
2018,8,30,10,0,187.0,349.0,1.6,22.9,491.0,537.86,406.13
2018,8,30,10,15,298.0,329.5,1.7,23.4,565.5,625.76,470.03
2018,8,30,10,30,409.0,310.0,1.8,23.9,640.0,711.01,529.94
2018,8,30,10,45,537.0,266.0,1.9,24.4,711.0,773.88,574.4
2018,8,30,11,0,665.0,222.0,2.0,24.9,782.0,836.33,617.76
2018,8,30,11,15,701.0,205.0,2.15,25.25,804.0,836.89,617.79
2018,8,30,11,30,737.0,188.0,2.3,25.6,826.0,834.05,615.9
2018,8,30,11,45,652.5,234.5,2.4,25.95,802.0,788.64,583.57
2018,8,30,12,0,568.0,281.0,2.5,26.3,778.0,742.11,549.39
2018,8,30,12,15,653.0,240.5,2.65,26.5,810.5,750.96,557.69
2018,8,30,12,30,738.0,200.0,2.8,26.7,843.0,753.04,560.64
2018,8,30,12,45,810.0,165.0,2.9,26.9,863.5,744.12,555.19
2018,8,30,13,0,882.0,130.0,3.0,27.1,884.0,729.31,545.27
2018,8,30,13,15,878.5,128.5,3.05,27.1,866.5,689.94,516.68
2018,8,30,13,30,875.0,127.0,3.1,27.1,849.0,648.82,486.35
2018,8,30,13,45,869.5,125.0,3.2,27.1,824.0,604.55,453.17
2018,8,30,14,0,864.0,123.0,3.3,27.1,799.0,559.05,418.15
2018,8,30,14,15,856.5,120.5,3.35,26.9,768.0,507.38,377.89
2018,8,30,14,30,849.0,118.0,3.4,26.7,737.0,458.19,338.19
2018,8,30,14,45,838.5,115.0,3.45,26.5,699.5,407.06,295.95
2018,8,30,15,0,828.0,112.0,3.5,26.3,662.0,356.08,252.79
2018,8,30,15,15,811.5,109.0,3.5,26.3,618.0,303.81,207.98
2018,8,30,15,30,795.0,106.0,3.5,26.3,574.0,252.75,164.31
2018,8,30,15,45,774.5,101.5,3.55,25.5,526.5,201.21,122.38
2018,8,30,16,0,754.0,97.0,3.6,24.7,479.0,151.74,85.57
2018,8,30,16,15,727.0,92.0,3.6,24.1,428.5,97.96,52.6
2018,8,30,16,30,700.0,87.0,3.6,23.5,378.0,55.47,42.13
2018,8,30,16,45,661.0,81.0,3.6,22.9,326.0,53.62,40.79
2018,8,30,17,0,622.0,75.0,3.6,22.3,274.0,51.64,39.26
2018,8,30,17,15,563.5,67.5,3.55,21.45,222.5,48.24,36.43
2018,8,30,17,30,505.0,60.0,3.5,20.6,171.0,44.69,33.28
2018,8,30,17,45,398.0,49.5,3.4,19.8,122.5,38.15,27.31
2018,8,30,18,0,291.0,39.0,3.3,19.0,74.0,30.21,19.77
2018,8,30,18,15,188.0,25.5,3.2,18.4,44.0,20.14,6.17
2018,8,30,18,30,85.0,12.0,3.1,17.8,14.0,11.44,0.0
2018,8,30,18,45,42.5,6.0,3.0,17.25,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,13.35,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.9,2.0,0.0,0.0
2018,8,31,5,45,15.0,6.5,1.85,14.4,7.0,12.72,0.0
2018,8,31,6,0,18.0,11.0,2.1,14.9,12.0,21.62,6.43
2018,8,31,6,15,9.0,20.5,2.1,15.5,21.0,24.01,14.05
2018,8,31,6,30,0.0,30.0,2.1,16.1,30.0,27.84,17.71
2018,8,31,6,45,0.0,42.0,2.05,16.7,42.0,39.02,27.38
2018,8,31,7,0,0.0,54.0,2.0,17.3,54.0,50.2,36.89
2018,8,31,7,15,0.0,69.0,1.95,17.95,69.0,64.74,49.02
2018,8,31,7,30,0.0,84.0,1.9,18.6,84.0,79.52,61.1
2018,8,31,7,45,3.5,112.5,1.8,19.25,114.0,111.19,86.94
2018,8,31,8,0,7.0,141.0,1.7,19.9,144.0,143.06,112.35
2018,8,31,8,15,35.5,180.0,1.6,20.7,199.0,217.5,171.78
2018,8,31,8,30,64.0,219.0,1.5,21.5,254.0,284.45,223.26
2018,8,31,8,45,212.5,228.5,1.45,22.35,359.0,433.87,338.75
2018,8,31,9,0,361.0,238.0,1.4,23.2,464.0,588.76,451.03
2018,8,31,9,15,604.5,172.0,1.45,23.9,580.0,753.84,568.08
2018,8,31,9,30,848.0,106.0,1.5,24.6,696.0,891.54,656.01
2018,8,31,9,45,860.0,106.5,1.6,25.35,731.0,906.73,662.32
2018,8,31,10,0,872.0,107.0,1.7,26.1,766.0,919.0,668.18
2018,8,31,10,15,880.5,108.5,1.8,26.75,795.0,926.07,671.03
2018,8,31,10,30,889.0,110.0,1.9,27.4,824.0,929.94,671.96
2018,8,31,10,45,895.5,110.0,2.0,28.05,845.5,927.17,668.73
2018,8,31,11,0,902.0,110.0,2.1,28.7,867.0,921.16,663.58
2018,8,31,11,15,906.0,110.0,2.25,29.2,881.0,909.7,655.87
2018,8,31,11,30,910.0,110.0,2.4,29.7,895.0,895.07,646.15
2018,8,31,11,45,912.0,110.0,2.55,30.15,901.0,875.64,633.42
2018,8,31,12,0,914.0,110.0,2.7,30.6,907.0,853.23,618.72
2018,8,31,12,15,915.5,108.5,2.85,30.8,905.5,826.11,601.44
2018,8,31,12,30,917.0,107.0,3.0,31.0,904.0,796.26,582.22
2018,8,31,12,45,918.0,105.5,3.15,31.2,895.5,763.43,560.81
2018,8,31,13,0,919.0,104.0,3.3,31.4,887.0,728.13,537.15
2018,8,31,13,15,916.5,102.5,3.45,31.35,869.5,688.22,509.0
2018,8,31,13,30,914.0,101.0,3.6,31.3,852.0,646.38,478.74
2018,8,31,13,45,908.5,99.5,3.75,31.25,827.0,601.09,445.14
2018,8,31,14,0,903.0,98.0,3.9,31.2,802.0,554.48,409.57
2018,8,31,14,15,896.0,96.5,4.0,30.9,771.0,506.03,371.88
2018,8,31,14,30,889.0,95.0,4.1,30.6,740.0,456.8,332.39
2018,8,31,14,45,878.5,93.0,4.25,30.3,702.0,405.26,290.11
2018,8,31,15,0,868.0,91.0,4.4,30.0,664.0,353.7,246.74
2018,8,31,15,15,853.0,88.5,4.4,30.0,620.0,300.73,201.46
2018,8,31,15,30,838.0,86.0,4.4,30.0,576.0,242.03,152.13
2018,8,31,15,45,820.5,82.5,4.5,28.8,529.0,189.61,109.95
2018,8,31,16,0,803.0,79.0,4.6,27.6,482.0,138.86,72.91
2018,8,31,16,15,780.0,75.0,4.5,26.75,432.0,89.3,44.96
2018,8,31,16,30,757.0,71.0,4.4,25.9,382.0,49.15,36.35
2018,8,31,16,45,720.5,66.0,4.3,25.05,329.5,47.2,34.94
2018,8,31,17,0,684.0,61.0,4.2,24.2,277.0,45.16,33.37
2018,8,31,17,15,628.5,55.5,4.0,23.15,225.5,38.81,28.01
2018,8,31,17,30,573.0,50.0,3.8,22.1,174.0,36.42,25.91
2018,8,31,17,45,481.5,42.5,3.6,21.1,127.0,32.18,21.99
2018,8,31,18,0,390.0,35.0,3.4,20.1,80.0,27.83,17.54
2018,8,31,18,15,240.0,22.5,3.3,19.35,46.0,18.35,3.21
2018,8,31,18,30,90.0,10.0,3.2,18.6,12.0,9.53,0.0
2018,8,31,18,45,45.0,5.0,3.05,17.85,6.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,1,5,15,5.5,0.5,1.5,13.6,0.5,0.0,0.0
2018,9,1,5,30,11.0,1.0,1.7,14.1,1.0,0.0,0.0
2018,9,1,5,45,95.0,13.0,1.95,14.6,19.0,53.55,0.0
2018,9,1,6,0,179.0,25.0,2.2,15.1,37.0,137.94,63.08
2018,9,1,6,15,300.5,37.0,2.15,15.7,78.5,230.87,180.61
2018,9,1,6,30,422.0,49.0,2.1,16.3,120.0,327.03,265.0
2018,9,1,6,45,337.0,69.5,2.1,16.9,138.5,314.4,257.66
2018,9,1,7,0,252.0,90.0,2.1,17.5,157.0,283.5,233.32
2018,9,1,7,15,340.0,103.0,1.95,18.4,214.5,380.05,311.25
2018,9,1,7,30,428.0,116.0,1.8,19.3,272.0,469.51,379.99
2018,9,1,7,45,573.5,104.5,1.7,20.2,347.0,583.68,465.51
2018,9,1,8,0,719.0,93.0,1.6,21.1,422.0,699.91,545.87
2018,9,1,8,15,745.0,97.5,1.6,21.9,472.0,743.96,572.43
2018,9,1,8,30,771.0,102.0,1.6,22.7,522.0,783.17,595.62
2018,9,1,8,45,790.0,105.5,1.55,23.45,568.0,817.57,614.67
2018,9,1,9,0,809.0,109.0,1.5,24.2,614.0,849.85,631.91
2018,9,1,9,15,813.0,116.5,1.6,24.85,652.5,870.97,643.52
2018,9,1,9,30,817.0,124.0,1.7,25.5,691.0,889.09,653.25
2018,9,1,9,45,815.0,133.5,1.85,26.15,723.0,900.85,659.42
2018,9,1,10,0,813.0,143.0,2.0,26.8,755.0,909.32,663.53
2018,9,1,10,15,821.5,145.0,2.1,27.3,783.5,916.12,666.54
2018,9,1,10,30,830.0,147.0,2.2,27.8,812.0,919.81,667.63
2018,9,1,10,45,836.5,149.5,2.35,28.35,834.5,919.03,666.27
2018,9,1,11,0,843.0,152.0,2.5,28.9,857.0,915.05,662.91
2018,9,1,11,15,846.5,152.5,2.65,29.3,870.5,903.22,654.91
2018,9,1,11,30,850.0,153.0,2.8,29.7,884.0,888.35,644.99
2018,9,1,11,45,851.0,153.0,2.95,30.05,889.0,867.91,631.54
2018,9,1,12,0,852.0,153.0,3.1,30.4,894.0,844.69,616.24
2018,9,1,12,15,847.0,156.0,3.2,30.6,891.0,816.95,597.96
2018,9,1,12,30,842.0,159.0,3.3,30.8,888.0,786.93,578.09
2018,9,1,12,45,834.5,161.5,3.4,31.0,877.0,752.54,554.12
2018,9,1,13,0,827.0,164.0,3.5,31.2,866.0,716.42,528.29
2018,9,1,13,15,822.0,162.5,3.6,31.2,848.0,676.8,500.05
2018,9,1,13,30,817.0,161.0,3.7,31.2,830.0,635.75,470.16
2018,9,1,13,45,809.5,159.0,3.75,31.2,804.5,591.61,437.21
2018,9,1,14,0,802.0,157.0,3.8,31.2,779.0,546.63,402.83
2018,9,1,14,15,792.0,154.0,3.8,30.9,747.0,498.99,366.03
2018,9,1,14,30,782.0,151.0,3.8,30.6,715.0,451.16,328.07
2018,9,1,14,45,768.5,147.5,3.85,30.35,677.0,396.77,284.4
2018,9,1,15,0,755.0,144.0,3.9,30.1,639.0,347.27,243.39
2018,9,1,15,15,736.5,139.0,3.9,30.1,595.0,296.06,200.54
2018,9,1,15,30,718.0,134.0,3.9,30.1,551.0,246.4,159.24
2018,9,1,15,45,695.5,127.5,3.85,29.05,503.5,196.68,120.24
2018,9,1,16,0,673.0,121.0,3.8,28.0,456.0,149.35,86.59
2018,9,1,16,15,644.5,113.5,3.75,27.15,406.5,103.51,61.2
2018,9,1,16,30,616.0,106.0,3.7,26.3,357.0,70.33,54.22
2018,9,1,16,45,576.0,97.0,3.6,25.5,306.0,66.74,51.52
2018,9,1,17,0,536.0,88.0,3.5,24.7,255.0,62.89,48.48
2018,9,1,17,15,478.0,77.0,3.35,23.6,205.0,56.96,43.55
2018,9,1,17,30,420.0,66.0,3.2,22.5,155.0,49.29,36.9
2018,9,1,17,45,337.0,52.5,3.1,21.45,111.0,40.05,28.61
2018,9,1,18,0,254.0,39.0,3.0,20.4,67.0,30.4,19.46
2018,9,1,18,15,151.0,23.5,3.0,19.7,38.0,18.63,0.6
2018,9,1,18,30,48.0,8.0,3.0,19.0,9.0,7.63,0.0
2018,9,1,18,45,24.0,4.0,3.0,18.25,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,52.5,11.0,1.9,13.75,14.5,33.14,0.0
2018,9,2,6,0,105.0,22.0,2.1,14.3,29.0,96.74,36.38
2018,9,2,6,15,222.0,37.5,2.1,15.0,69.0,189.15,147.31
2018,9,2,6,30,339.0,53.0,2.1,15.7,109.0,282.21,229.16
2018,9,2,6,45,429.5,62.5,2.1,16.35,159.5,364.08,298.86
2018,9,2,7,0,520.0,72.0,2.1,17.0,210.0,451.14,370.08
2018,9,2,7,15,571.5,79.5,2.05,17.95,261.5,514.54,419.15
2018,9,2,7,30,623.0,87.0,2.0,18.9,313.0,579.93,467.48
2018,9,2,7,45,661.0,93.0,1.95,19.8,365.0,634.84,505.15
2018,9,2,8,0,699.0,99.0,1.9,20.7,417.0,689.99,541.35
2018,9,2,8,15,726.5,103.0,1.9,21.6,466.5,734.01,568.71
2018,9,2,8,30,754.0,107.0,1.9,22.5,516.0,776.95,594.66
2018,9,2,8,45,775.0,110.5,1.9,23.45,562.0,808.52,612.07
2018,9,2,9,0,796.0,114.0,1.9,24.4,608.0,842.18,630.67
2018,9,2,9,15,804.0,119.5,1.95,25.35,647.0,864.29,641.69
2018,9,2,9,30,812.0,125.0,2.0,26.3,686.0,883.57,650.89
2018,9,2,9,45,815.0,131.5,2.0,27.3,719.0,896.46,655.28
2018,9,2,10,0,818.0,138.0,2.0,28.3,752.0,906.21,657.74
2018,9,2,10,15,827.5,140.0,2.05,29.05,781.0,913.88,660.12
2018,9,2,10,30,837.0,142.0,2.1,29.8,810.0,918.4,660.59
2018,9,2,10,45,844.0,143.0,2.15,30.55,831.5,916.44,657.04
2018,9,2,11,0,851.0,144.0,2.2,31.3,853.0,911.27,651.64
2018,9,2,11,15,855.5,144.0,2.25,31.85,867.0,899.71,642.82
2018,9,2,11,30,860.0,144.0,2.3,32.4,881.0,885.07,632.19
2018,9,2,11,45,862.5,144.0,2.3,33.0,887.0,865.72,618.12
2018,9,2,12,0,865.0,144.0,2.3,33.6,893.0,839.68,599.88
2018,9,2,12,15,860.0,146.5,2.4,33.85,889.5,814.99,584.19
2018,9,2,12,30,855.0,149.0,2.5,34.1,886.0,784.19,564.38
2018,9,2,12,45,846.0,152.0,2.55,34.4,874.0,748.86,540.25
2018,9,2,13,0,837.0,155.0,2.6,34.7,862.0,711.85,514.13
2018,9,2,13,15,833.5,152.5,2.7,34.7,844.0,671.95,486.56
2018,9,2,13,30,830.0,150.0,2.8,34.7,826.0,630.48,457.21
2018,9,2,13,45,823.5,147.5,2.9,34.7,801.0,585.95,424.91
2018,9,2,14,0,817.0,145.0,3.0,34.7,776.0,540.47,391.01
2018,9,2,14,15,808.0,142.0,3.05,34.4,744.0,492.63,354.81
2018,9,2,14,30,799.0,139.0,3.1,34.1,712.0,444.48,317.27
2018,9,2,14,45,786.0,135.0,3.2,33.85,673.5,393.91,277.01
2018,9,2,15,0,773.0,131.0,3.3,33.6,635.0,343.86,236.2
2018,9,2,15,15,754.5,127.5,3.3,33.6,591.5,288.1,190.57
2018,9,2,15,30,736.0,124.0,3.3,33.6,548.0,238.76,150.11
2018,9,2,15,45,713.5,118.0,3.4,32.4,500.5,188.59,111.56
2018,9,2,16,0,691.0,112.0,3.5,31.2,453.0,140.76,78.52
2018,9,2,16,15,661.5,105.5,3.55,30.2,403.0,94.79,54.5
2018,9,2,16,30,632.0,99.0,3.6,29.2,353.0,65.22,49.3
2018,9,2,16,45,589.5,91.5,3.6,28.2,302.0,62.61,47.47
2018,9,2,17,0,547.0,84.0,3.6,27.2,251.0,59.84,45.39
2018,9,2,17,15,485.5,74.0,3.5,25.95,201.5,54.66,41.14
2018,9,2,17,30,424.0,64.0,3.4,24.7,152.0,49.19,36.42
2018,9,2,17,45,334.5,51.0,3.3,23.4,108.0,38.99,27.4
2018,9,2,18,0,245.0,38.0,3.2,22.1,64.0,29.69,18.48
2018,9,2,18,15,143.0,23.0,3.2,21.25,36.0,18.3,0.0
2018,9,2,18,30,41.0,8.0,3.2,20.4,8.0,7.63,0.0
2018,9,2,18,45,20.5,4.0,3.15,19.6,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,10.0,9.0,1.8,13.75,9.5,12.87,0.0
2018,9,3,6,0,20.0,18.0,2.0,14.2,19.0,33.59,6.21
2018,9,3,6,15,103.0,37.0,2.05,14.8,52.5,114.85,87.47
2018,9,3,6,30,186.0,56.0,2.1,15.4,86.0,188.29,152.33
2018,9,3,6,45,174.0,73.0,2.15,16.05,109.5,207.21,169.89
2018,9,3,7,0,162.0,90.0,2.2,16.7,133.0,224.66,184.95
2018,9,3,7,15,151.5,115.0,2.2,17.35,162.0,240.82,197.91
2018,9,3,7,30,141.0,140.0,2.2,18.0,191.0,266.08,217.33
2018,9,3,7,45,313.0,139.0,2.2,18.7,274.5,406.78,331.54
2018,9,3,8,0,485.0,138.0,2.2,19.4,358.0,560.92,449.89
2018,9,3,8,15,593.0,129.5,2.2,20.25,428.5,655.37,517.84
2018,9,3,8,30,701.0,121.0,2.2,21.1,499.0,747.75,580.33
2018,9,3,8,45,721.5,125.5,2.15,21.9,544.0,782.65,600.2
2018,9,3,9,0,742.0,130.0,2.1,22.7,589.0,815.68,618.84
2018,9,3,9,15,746.5,139.0,2.15,23.45,627.0,837.63,630.59
2018,9,3,9,30,751.0,148.0,2.2,24.2,665.0,856.74,640.47
2018,9,3,9,45,749.0,159.0,2.2,25.0,696.5,869.27,645.41
2018,9,3,10,0,747.0,170.0,2.2,25.8,728.0,878.66,648.37
2018,9,3,10,15,757.0,172.5,2.25,26.45,756.5,886.61,651.31
2018,9,3,10,30,767.0,175.0,2.3,27.1,785.0,891.59,652.42
2018,9,3,10,45,774.5,176.5,2.35,27.8,806.5,886.12,646.67
2018,9,3,11,0,782.0,178.0,2.4,28.5,828.0,882.2,642.17
2018,9,3,11,15,787.0,179.0,2.5,28.95,842.0,872.58,635.07
2018,9,3,11,30,792.0,180.0,2.6,29.4,856.0,860.03,626.16
2018,9,3,11,45,796.0,179.5,2.65,29.9,862.5,842.33,613.46
2018,9,3,12,0,800.0,179.0,2.7,30.4,869.0,821.89,599.06
2018,9,3,12,15,803.0,177.0,2.8,30.65,868.0,796.6,582.37
2018,9,3,12,30,806.0,175.0,2.9,30.9,867.0,768.83,563.32
2018,9,3,12,45,808.0,171.0,3.0,31.15,858.0,736.14,540.47
2018,9,3,13,0,810.0,167.0,3.1,31.4,849.0,701.29,515.72
2018,9,3,13,15,805.5,165.0,3.2,31.35,831.0,662.07,487.95
2018,9,3,13,30,801.0,163.0,3.3,31.3,813.0,621.42,458.5
2018,9,3,13,45,794.0,160.5,3.35,31.25,787.5,577.72,425.99
2018,9,3,14,0,787.0,158.0,3.4,31.2,762.0,533.17,392.03
2018,9,3,14,15,776.0,155.0,3.5,30.9,730.0,485.73,355.53
2018,9,3,14,30,765.0,152.0,3.6,30.6,698.0,433.81,314.75
2018,9,3,14,45,751.0,148.0,3.65,30.25,659.5,383.98,274.44
2018,9,3,15,0,737.0,144.0,3.7,29.9,621.0,334.82,233.78
2018,9,3,15,15,717.5,139.5,3.7,29.9,577.5,284.77,191.91
2018,9,3,15,30,698.0,135.0,3.7,29.9,534.0,236.39,151.88
2018,9,3,15,45,672.5,129.5,3.65,28.6,487.0,188.24,114.8
2018,9,3,16,0,647.0,124.0,3.6,27.3,440.0,142.81,83.68
2018,9,3,16,15,613.5,116.5,3.55,26.45,390.0,98.43,60.86
2018,9,3,16,30,580.0,109.0,3.5,25.6,340.0,73.41,57.03
2018,9,3,16,45,528.5,100.5,3.4,24.75,288.0,70.32,54.76
2018,9,3,17,0,477.0,92.0,3.3,23.9,236.0,65.9,51.22
2018,9,3,17,15,368.5,81.0,3.15,22.95,179.0,59.3,45.65
2018,9,3,17,30,260.0,70.0,3.0,22.0,122.0,52.43,39.59
2018,9,3,17,45,183.0,52.0,2.85,21.05,83.5,41.81,30.01
2018,9,3,18,0,106.0,34.0,2.7,20.1,45.0,27.86,16.89
2018,9,3,18,15,66.5,20.0,2.6,19.6,25.5,16.64,0.0
2018,9,3,18,30,27.0,6.0,2.5,19.1,6.0,5.72,0.0
2018,9,3,18,45,13.5,3.0,2.4,18.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.25,17.75,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,4,5,45,20.5,8.5,2.2,14.1,9.5,16.87,0.0
2018,9,4,6,0,41.0,17.0,2.4,14.6,19.0,47.92,6.35
2018,9,4,6,15,108.5,35.0,2.45,15.25,50.0,114.5,86.62
2018,9,4,6,30,176.0,53.0,2.5,15.9,81.0,177.96,143.48
2018,9,4,6,45,197.5,68.5,2.6,16.55,111.0,214.8,176.3
2018,9,4,7,0,219.0,84.0,2.7,17.2,141.0,253.04,209.07
2018,9,4,7,15,152.0,113.0,2.6,17.95,156.5,238.42,195.68
2018,9,4,7,30,85.0,142.0,2.5,18.7,172.0,217.2,176.14
2018,9,4,7,45,233.0,149.5,2.4,19.45,250.5,359.34,292.12
2018,9,4,8,0,381.0,157.0,2.3,20.2,329.0,501.18,401.84
2018,9,4,8,15,551.5,135.5,2.25,21.1,415.5,627.11,495.57
2018,9,4,8,30,722.0,114.0,2.2,22.0,502.0,755.16,583.94
2018,9,4,8,45,742.5,118.0,2.1,22.85,547.0,789.82,602.66
2018,9,4,9,0,763.0,122.0,2.0,23.7,592.0,818.4,617.52
2018,9,4,9,15,787.0,122.0,1.95,24.6,635.0,847.85,633.01
2018,9,4,9,30,811.0,122.0,1.9,25.5,678.0,874.93,646.62
2018,9,4,9,45,833.0,119.5,1.85,26.4,716.0,894.82,655.31
2018,9,4,10,0,855.0,117.0,1.8,27.3,754.0,911.86,662.14
2018,9,4,10,15,863.5,118.5,1.8,28.15,782.5,911.42,658.43
2018,9,4,10,30,872.0,120.0,1.8,29.0,811.0,914.81,657.5
2018,9,4,10,45,878.0,121.0,1.85,29.8,832.5,912.22,653.53
2018,9,4,11,0,884.0,122.0,1.9,30.6,854.0,906.42,647.69
2018,9,4,11,15,888.0,122.0,1.95,31.2,867.5,894.68,638.73
2018,9,4,11,30,892.0,122.0,2.0,31.8,881.0,879.81,627.94
2018,9,4,11,45,894.0,122.5,2.1,32.4,887.0,860.71,614.99
2018,9,4,12,0,896.0,123.0,2.2,33.0,893.0,838.66,600.16
2018,9,4,12,15,895.0,123.5,2.3,33.35,891.0,811.45,582.58
2018,9,4,12,30,894.0,124.0,2.4,33.7,889.0,781.65,563.23
2018,9,4,12,45,890.5,124.5,2.45,34.05,878.5,747.65,540.58
2018,9,4,13,0,887.0,125.0,2.5,34.4,868.0,711.51,514.87
2018,9,4,13,15,882.0,123.5,2.6,34.45,849.0,670.71,486.39
2018,9,4,13,30,877.0,122.0,2.7,34.5,830.0,628.27,456.04
2018,9,4,13,45,870.0,120.5,2.8,34.6,804.0,583.27,422.97
2018,9,4,14,0,863.0,119.0,2.9,34.7,778.0,537.18,388.18
2018,9,4,14,15,853.5,116.5,3.0,34.45,745.5,484.25,348.13
2018,9,4,14,30,844.0,114.0,3.1,34.2,713.0,434.24,308.86
2018,9,4,14,45,831.5,111.5,3.2,33.95,674.5,383.01,267.58
2018,9,4,15,0,819.0,109.0,3.3,33.7,636.0,332.13,225.65
2018,9,4,15,15,801.5,106.0,3.3,33.7,592.0,280.19,182.4
2018,9,4,15,30,784.0,103.0,3.3,33.7,548.0,229.58,140.81
2018,9,4,15,45,761.5,99.0,3.4,32.55,500.0,179.0,102.24
2018,9,4,16,0,739.0,95.0,3.5,31.4,452.0,125.14,65.68
2018,9,4,16,15,708.0,89.5,3.45,30.4,401.0,77.56,43.12
2018,9,4,16,30,677.0,84.0,3.4,29.4,350.0,54.52,40.33
2018,9,4,16,45,632.0,78.0,3.4,28.4,298.0,52.56,38.98
2018,9,4,17,0,587.0,72.0,3.4,27.4,246.0,50.5,37.43
2018,9,4,17,15,522.0,64.0,3.25,26.1,196.0,46.6,34.23
2018,9,4,17,30,457.0,56.0,3.1,24.8,146.0,42.53,30.67
2018,9,4,17,45,360.0,45.0,3.0,23.5,102.5,35.43,24.24
2018,9,4,18,0,263.0,34.0,2.9,22.2,59.0,26.66,15.39
2018,9,4,18,15,148.5,19.5,2.8,21.4,32.0,15.55,0.0
2018,9,4,18,30,34.0,5.0,2.7,20.6,5.0,4.77,0.0
2018,9,4,18,45,17.0,2.5,2.65,19.8,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.55,18.65,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,5,5,45,37.0,9.5,1.95,13.85,11.5,24.82,0.0
2018,9,5,6,0,74.0,19.0,2.2,14.2,23.0,66.99,2.68
2018,9,5,6,15,201.0,35.0,2.25,14.85,62.5,174.28,133.48
2018,9,5,6,30,328.0,51.0,2.3,15.5,102.0,271.83,220.24
2018,9,5,6,45,291.0,67.0,2.35,16.2,125.0,281.16,230.92
2018,9,5,7,0,254.0,83.0,2.4,16.9,148.0,273.93,226.35
2018,9,5,7,15,268.5,106.0,2.35,17.65,188.5,319.78,263.6
2018,9,5,7,30,283.0,129.0,2.3,18.4,229.0,365.28,298.95
2018,9,5,7,45,478.5,114.0,2.3,19.1,315.0,512.68,415.69
2018,9,5,8,0,674.0,99.0,2.3,19.8,401.0,665.64,529.05
2018,9,5,8,15,701.5,103.5,2.35,20.65,449.5,709.3,556.53
2018,9,5,8,30,729.0,108.0,2.4,21.5,498.0,751.93,583.46
2018,9,5,8,45,750.0,111.5,2.4,22.35,543.0,782.54,601.06
2018,9,5,9,0,771.0,115.0,2.4,23.2,588.0,815.48,620.06
2018,9,5,9,15,784.5,119.0,2.5,23.9,628.0,840.16,634.21
2018,9,5,9,30,798.0,123.0,2.6,24.6,668.0,862.23,646.57
2018,9,5,9,45,807.5,126.5,2.65,25.3,702.0,877.36,653.89
2018,9,5,10,0,817.0,130.0,2.7,26.0,736.0,889.53,659.32
2018,9,5,10,15,826.0,131.5,2.8,26.6,764.0,896.01,661.7
2018,9,5,10,30,835.0,133.0,2.9,27.2,792.0,899.38,662.15
2018,9,5,10,45,841.5,134.0,3.0,27.75,813.0,896.81,658.93
2018,9,5,11,0,848.0,135.0,3.1,28.3,834.0,891.08,653.76
2018,9,5,11,15,852.0,136.0,3.2,28.6,848.0,874.64,642.23
2018,9,5,11,30,856.0,137.0,3.3,28.9,862.0,861.08,632.78
2018,9,5,11,45,858.5,136.5,3.4,29.2,867.5,841.89,619.58
2018,9,5,12,0,861.0,136.0,3.5,29.5,873.0,819.88,604.54
2018,9,5,12,15,862.0,135.0,3.6,29.6,871.0,793.51,587.03
2018,9,5,12,30,863.0,134.0,3.7,29.7,869.0,764.6,567.73
2018,9,5,12,45,862.5,132.0,3.8,29.75,859.0,731.3,544.79
2018,9,5,13,0,862.0,130.0,3.9,29.8,849.0,695.79,519.19
2018,9,5,13,15,857.5,128.5,4.0,29.6,830.5,656.16,490.58
2018,9,5,13,30,853.0,127.0,4.1,29.4,812.0,614.9,460.09
2018,9,5,13,45,846.0,125.0,4.2,29.25,786.5,567.94,424.62
2018,9,5,14,0,839.0,123.0,4.3,29.1,761.0,521.71,388.66
2018,9,5,14,15,829.0,121.5,4.3,28.6,729.0,473.78,350.77
2018,9,5,14,30,819.0,120.0,4.3,28.1,697.0,425.55,311.55
2018,9,5,14,45,806.0,117.0,4.35,27.65,659.0,374.94,269.53
2018,9,5,15,0,793.0,114.0,4.4,27.2,621.0,324.79,227.01
2018,9,5,15,15,775.0,111.0,4.4,27.2,577.5,274.1,183.55
2018,9,5,15,30,757.0,108.0,4.4,27.2,534.0,224.84,142.02
2018,9,5,15,45,733.0,103.5,4.35,25.7,486.5,169.61,99.15
2018,9,5,16,0,709.0,99.0,4.3,24.2,439.0,122.03,67.11
2018,9,5,16,15,677.0,94.0,4.2,23.25,389.0,76.51,46.11
2018,9,5,16,30,645.0,89.0,4.1,22.3,339.0,58.49,45.04
2018,9,5,16,45,599.5,82.0,4.05,21.35,288.0,55.93,43.12
2018,9,5,17,0,554.0,75.0,4.0,20.4,237.0,53.22,40.95
2018,9,5,17,15,488.0,66.0,3.85,19.55,187.5,48.58,36.93
2018,9,5,17,30,422.0,57.0,3.7,18.7,138.0,43.72,32.49
2018,9,5,17,45,325.5,45.0,3.55,17.85,96.0,34.57,24.06
2018,9,5,18,0,229.0,33.0,3.4,17.0,54.0,25.92,14.73
2018,9,5,18,15,127.5,19.0,3.3,16.55,29.5,18.11,0.0
2018,9,5,18,30,26.0,5.0,3.2,16.1,5.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,3.1,15.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,6,5,45,17.5,6.5,1.8,12.3,7.5,13.62,0.0
2018,9,6,6,0,35.0,13.0,2.0,12.7,15.0,37.72,0.0
2018,9,6,6,15,17.5,27.5,2.0,13.35,28.5,38.31,25.11
2018,9,6,6,30,0.0,42.0,2.0,14.0,42.0,40.95,28.71
2018,9,6,6,45,9.0,64.0,2.0,14.65,66.5,69.93,53.8
2018,9,6,7,0,18.0,86.0,2.0,15.3,91.0,98.9,78.65
2018,9,6,7,15,75.5,109.0,1.95,16.05,135.0,170.53,139.65
2018,9,6,7,30,133.0,132.0,1.9,16.8,179.0,249.71,205.0
2018,9,6,7,45,402.5,114.5,1.85,17.55,287.5,455.51,372.25
2018,9,6,8,0,672.0,97.0,1.8,18.3,396.0,660.02,525.69
2018,9,6,8,15,746.5,89.5,1.8,19.25,457.5,722.96,565.87
2018,9,6,8,30,821.0,82.0,1.8,20.2,519.0,791.26,609.68
2018,9,6,8,45,840.0,84.5,1.8,21.1,565.0,825.07,628.46
2018,9,6,9,0,859.0,87.0,1.8,22.0,611.0,849.84,641.08
2018,9,6,9,15,852.5,97.0,1.95,22.8,646.5,865.35,649.2
2018,9,6,9,30,846.0,107.0,2.1,23.6,682.0,884.42,659.79
2018,9,6,9,45,867.0,105.0,2.2,24.45,720.5,897.19,665.54
2018,9,6,10,0,888.0,103.0,2.3,25.3,759.0,914.21,674.2
2018,9,6,10,15,862.0,119.0,2.4,25.9,776.0,905.41,666.49
2018,9,6,10,30,836.0,135.0,2.5,26.5,793.0,899.74,661.2
2018,9,6,10,45,874.0,121.0,2.65,27.1,824.5,903.11,662.37
2018,9,6,11,0,912.0,107.0,2.8,27.7,856.0,909.73,665.66
2018,9,6,11,15,915.5,107.0,2.85,28.1,869.5,897.2,656.17
2018,9,6,11,30,919.0,107.0,2.9,28.5,883.0,881.46,644.83
2018,9,6,11,45,921.0,107.0,2.95,28.85,888.5,861.35,630.82
2018,9,6,12,0,923.0,107.0,3.0,29.2,894.0,838.23,614.89
2018,9,6,12,15,924.5,105.5,3.05,29.4,892.0,810.36,596.18
2018,9,6,12,30,926.0,104.0,3.1,29.6,890.0,779.74,575.59
2018,9,6,12,45,927.0,101.5,3.1,29.8,880.0,745.19,552.03
2018,9,6,13,0,928.0,99.0,3.1,30.0,870.0,708.16,525.32
2018,9,6,13,15,924.5,98.0,3.15,30.0,852.0,667.34,495.63
2018,9,6,13,30,921.0,97.0,3.2,30.0,834.0,624.63,463.88
2018,9,6,13,45,916.5,95.0,3.2,30.0,808.5,578.82,428.96
2018,9,6,14,0,912.0,93.0,3.2,30.0,783.0,531.61,392.07
2018,9,6,14,15,904.0,92.0,3.2,29.85,751.0,482.48,352.96
2018,9,6,14,30,896.0,91.0,3.2,29.7,719.0,432.65,312.2
2018,9,6,14,45,885.5,88.5,3.2,29.5,680.0,380.22,268.56
2018,9,6,15,0,875.0,86.0,3.2,29.3,641.0,327.81,224.05
2018,9,6,15,15,859.0,83.5,3.2,29.3,596.5,274.3,178.45
2018,9,6,15,30,843.0,81.0,3.2,29.3,552.0,221.78,134.54
2018,9,6,15,45,823.0,78.0,3.1,28.6,504.0,162.7,88.8
2018,9,6,16,0,803.0,75.0,3.0,27.9,456.0,112.25,55.73
2018,9,6,16,15,775.5,71.0,2.9,27.25,405.0,63.01,35.21
2018,9,6,16,30,748.0,67.0,2.8,26.6,354.0,47.23,34.68
2018,9,6,16,45,707.0,62.5,2.7,26.0,301.5,45.57,33.44
2018,9,6,17,0,666.0,58.0,2.6,25.4,249.0,43.87,32.09
2018,9,6,17,15,602.5,52.0,2.35,24.25,198.0,37.19,26.41
2018,9,6,17,30,539.0,46.0,2.1,23.1,147.0,34.32,23.81
2018,9,6,17,45,436.5,37.0,1.8,22.0,102.0,28.62,18.53
2018,9,6,18,0,334.0,28.0,1.5,20.9,57.0,22.69,11.39
2018,9,6,18,15,190.5,17.0,1.5,20.25,31.0,16.2,0.0
2018,9,6,18,30,47.0,6.0,1.5,19.6,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.45,18.9,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,7,5,45,68.0,9.5,1.55,13.1,13.0,37.77,0.0
2018,9,7,6,0,136.0,19.0,1.7,13.6,26.0,102.61,0.0
2018,9,7,6,15,306.0,30.0,1.75,14.3,69.5,222.56,168.86
2018,9,7,6,30,476.0,41.0,1.8,15.0,113.0,342.48,276.15
2018,9,7,6,45,563.0,46.5,1.85,15.7,164.5,420.11,343.05
2018,9,7,7,0,650.0,52.0,1.9,16.4,216.0,499.53,408.52
2018,9,7,7,15,698.0,56.5,1.85,17.4,269.0,561.18,456.07
2018,9,7,7,30,746.0,61.0,1.8,18.4,322.0,624.26,500.77
2018,9,7,7,45,779.0,64.5,1.7,19.45,374.5,675.95,534.46
2018,9,7,8,0,812.0,68.0,1.6,20.5,427.0,727.3,566.38
2018,9,7,8,15,835.0,70.5,1.6,21.5,477.0,762.07,586.39
2018,9,7,8,30,858.0,73.0,1.6,22.5,527.0,801.82,609.43
2018,9,7,8,45,875.0,75.0,1.65,23.5,573.0,834.09,627.31
2018,9,7,9,0,892.0,77.0,1.7,24.5,619.0,864.05,643.42
2018,9,7,9,15,904.0,79.5,1.7,25.45,660.5,887.66,654.72
2018,9,7,9,30,916.0,82.0,1.7,26.4,702.0,908.34,664.05
2018,9,7,9,45,923.5,84.5,1.75,27.4,737.0,921.92,669.22
2018,9,7,10,0,931.0,87.0,1.8,28.4,772.0,932.21,672.41
2018,9,7,10,15,938.0,88.5,1.9,29.15,801.0,937.57,673.81
2018,9,7,10,30,945.0,90.0,2.0,29.9,830.0,939.51,673.16
2018,9,7,10,45,950.5,90.0,2.05,30.7,851.5,935.07,667.92
2018,9,7,11,0,956.0,90.0,2.1,31.5,873.0,927.2,660.7
2018,9,7,11,15,959.5,90.0,2.15,32.05,886.5,914.19,651.05
2018,9,7,11,30,963.0,90.0,2.2,32.6,900.0,897.83,639.41
2018,9,7,11,45,965.5,91.0,2.25,33.2,907.0,878.35,625.76
2018,9,7,12,0,968.0,92.0,2.3,33.8,914.0,855.65,610.13
2018,9,7,12,15,967.5,91.5,2.4,34.15,911.0,826.09,591.1
2018,9,7,12,30,967.0,91.0,2.5,34.5,908.0,793.72,570.17
2018,9,7,12,45,964.0,91.0,2.6,34.9,897.0,757.42,546.37
2018,9,7,13,0,961.0,91.0,2.7,35.3,886.0,718.74,519.57
2018,9,7,13,15,957.0,90.5,2.8,35.3,867.0,676.8,490.16
2018,9,7,13,30,953.0,90.0,2.9,35.3,848.0,632.93,458.6
2018,9,7,13,45,947.5,88.5,3.0,35.25,821.5,585.65,423.83
2018,9,7,14,0,942.0,87.0,3.1,35.2,795.0,536.98,386.99
2018,9,7,14,15,933.5,86.0,3.2,34.9,762.0,486.23,347.86
2018,9,7,14,30,925.0,85.0,3.3,34.6,729.0,434.79,306.92
2018,9,7,14,45,913.5,83.0,3.35,34.3,689.5,381.03,263.09
2018,9,7,15,0,902.0,81.0,3.4,34.0,650.0,327.33,218.39
2018,9,7,15,15,887.0,79.0,3.4,34.0,605.0,273.1,172.88
2018,9,7,15,30,872.0,77.0,3.4,34.0,560.0,219.74,129.09
2018,9,7,15,45,851.0,74.0,3.5,32.85,510.5,165.93,88.81
2018,9,7,16,0,830.0,71.0,3.6,31.7,461.0,107.04,50.85
2018,9,7,16,15,801.0,68.0,3.55,30.75,409.0,57.19,32.48
2018,9,7,16,30,772.0,65.0,3.5,29.8,357.0,45.93,33.1
2018,9,7,16,45,730.5,60.5,3.4,28.85,303.5,44.19,31.86
2018,9,7,17,0,689.0,56.0,3.3,27.9,250.0,42.41,30.48
2018,9,7,17,15,626.0,50.0,3.1,26.6,198.0,39.21,27.82
2018,9,7,17,30,563.0,44.0,2.9,25.3,146.0,32.86,22.28
2018,9,7,17,45,457.5,35.5,2.7,23.95,100.5,27.52,17.34
2018,9,7,18,0,352.0,27.0,2.5,22.6,55.0,22.0,9.99
2018,9,7,18,15,190.5,15.5,2.5,21.8,29.0,14.77,0.0
2018,9,7,18,30,29.0,4.0,2.5,21.0,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.55,20.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,8,5,45,85.5,9.0,2.35,14.0,13.0,44.53,0.0
2018,9,8,6,0,171.0,18.0,2.6,14.5,26.0,117.2,0.0
2018,9,8,6,15,329.5,28.5,2.65,15.2,68.5,232.23,174.4
2018,9,8,6,30,488.0,39.0,2.7,15.9,111.0,345.66,278.47
2018,9,8,6,45,571.5,44.0,2.75,16.6,161.5,416.05,340.49
2018,9,8,7,0,655.0,49.0,2.8,17.3,212.0,497.58,408.25
2018,9,8,7,15,701.0,53.5,2.8,18.2,264.5,557.81,455.76
2018,9,8,7,30,747.0,58.0,2.8,19.1,317.0,619.39,500.56
2018,9,8,7,45,778.0,61.5,2.8,20.0,369.0,669.49,534.87
2018,9,8,8,0,809.0,65.0,2.8,20.9,421.0,719.14,567.63
2018,9,8,8,15,831.0,68.0,2.8,21.75,470.5,753.63,588.56
2018,9,8,8,30,853.0,71.0,2.8,22.6,520.0,793.02,612.55
2018,9,8,8,45,869.0,73.5,2.85,23.45,565.5,824.9,631.04
2018,9,8,9,0,885.0,76.0,2.9,24.3,611.0,854.41,647.69
2018,9,8,9,15,894.0,79.0,2.9,25.1,651.0,875.83,658.42
2018,9,8,9,30,903.0,82.0,2.9,25.9,691.0,894.25,667.14
2018,9,8,9,45,908.5,86.5,2.95,26.7,726.0,908.14,673.19
2018,9,8,10,0,914.0,91.0,3.0,27.5,761.0,918.7,677.12
2018,9,8,10,15,921.0,92.0,3.05,28.1,789.0,923.36,677.8
2018,9,8,10,30,928.0,93.0,3.1,28.7,817.0,924.68,676.45
2018,9,8,10,45,932.5,94.0,3.15,29.35,838.0,920.4,671.46
2018,9,8,11,0,937.0,95.0,3.2,30.0,859.0,912.75,664.43
2018,9,8,11,15,939.0,96.5,3.25,30.5,872.5,900.11,654.68
2018,9,8,11,30,941.0,98.0,3.3,31.0,886.0,884.18,642.93
2018,9,8,11,45,942.0,98.0,3.35,31.5,891.0,862.75,627.66
2018,9,8,12,0,943.0,98.0,3.4,32.0,896.0,838.28,610.47
2018,9,8,12,15,946.0,97.0,3.45,32.3,895.0,811.41,592.24
2018,9,8,12,30,949.0,96.0,3.5,32.6,894.0,781.61,572.03
2018,9,8,12,45,950.5,93.0,3.6,32.95,884.0,746.08,547.99
2018,9,8,13,0,952.0,90.0,3.7,33.3,874.0,707.98,520.59
2018,9,8,13,15,947.5,89.5,3.75,33.25,855.0,666.04,490.19
2018,9,8,13,30,943.0,89.0,3.8,33.2,836.0,622.23,457.74
2018,9,8,13,45,936.5,88.0,3.9,33.15,809.5,575.25,422.28
2018,9,8,14,0,930.0,87.0,4.0,33.1,783.0,526.99,384.86
2018,9,8,14,15,921.5,86.0,4.05,32.85,750.0,476.78,345.13
2018,9,8,14,30,913.0,85.0,4.1,32.6,717.0,425.9,303.71
2018,9,8,14,45,901.5,83.0,4.2,32.35,677.5,372.73,259.62
2018,9,8,15,0,890.0,81.0,4.3,32.1,638.0,319.64,214.75
2018,9,8,15,15,874.0,78.5,4.3,32.1,593.0,265.43,168.83
2018,9,8,15,30,858.0,76.0,4.3,32.1,548.0,212.22,124.91
2018,9,8,15,45,838.5,73.5,4.3,31.15,500.0,159.8,85.53
2018,9,8,16,0,819.0,71.0,4.3,30.2,452.0,102.13,48.85
2018,9,8,16,15,792.0,67.5,4.25,29.3,401.0,52.63,38.69
2018,9,8,16,30,765.0,64.0,4.2,28.4,350.0,45.32,32.81
2018,9,8,16,45,723.5,59.5,4.1,27.55,297.0,43.55,31.5
2018,9,8,17,0,682.0,55.0,4.0,26.7,244.0,41.74,30.07
2018,9,8,17,15,616.5,49.5,3.8,25.5,192.5,38.98,27.73
2018,9,8,17,30,551.0,44.0,3.6,24.3,141.0,33.08,22.52
2018,9,8,17,45,437.5,36.0,3.35,23.1,96.5,28.22,17.89
2018,9,8,18,0,324.0,28.0,3.1,21.9,52.0,23.29,9.8
2018,9,8,18,15,173.5,15.5,3.1,21.05,27.0,14.77,0.0
2018,9,8,18,30,23.0,3.0,3.1,20.2,2.0,0.0,0.0
2018,9,8,18,45,11.5,1.5,3.05,19.35,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.85,14.0,9.05,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.3,28.0,128.53,0.0
2018,9,9,6,15,348.5,29.0,2.0,14.05,70.0,241.76,179.99
2018,9,9,6,30,500.0,39.0,2.1,14.8,112.0,351.22,282.71
2018,9,9,6,45,577.5,46.0,2.2,15.5,163.0,425.62,347.86
2018,9,9,7,0,655.0,53.0,2.3,16.2,214.0,500.76,410.65
2018,9,9,7,15,704.0,57.5,2.25,16.95,267.5,563.11,459.8
2018,9,9,7,30,753.0,62.0,2.2,17.7,321.0,626.85,506.28
