Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,7,45,786.5,66.0,2.1,18.45,374.5,679.55,541.91
2018,9,9,8,0,820.0,70.0,2.0,19.2,428.0,731.88,575.8
2018,9,9,8,15,842.5,72.5,1.95,20.1,478.0,772.84,600.37
2018,9,9,8,30,865.0,75.0,1.9,21.0,528.0,805.51,618.5
2018,9,9,8,45,882.0,77.5,1.85,21.95,574.5,838.27,636.17
2018,9,9,9,0,899.0,80.0,1.8,22.9,621.0,868.67,651.82
2018,9,9,9,15,910.5,82.5,1.8,23.8,662.5,891.67,662.93
2018,9,9,9,30,922.0,85.0,1.8,24.7,704.0,911.7,672.06
2018,9,9,9,45,930.5,86.5,1.8,25.6,739.0,924.82,676.67
2018,9,9,10,0,939.0,88.0,1.8,26.5,774.0,934.65,679.29
2018,9,9,10,15,946.0,89.5,1.85,27.3,803.0,939.79,679.86
2018,9,9,10,30,953.0,91.0,1.9,28.1,832.0,941.47,678.39
2018,9,9,10,45,958.0,91.5,1.95,28.9,853.0,936.83,673.05
2018,9,9,11,0,963.0,92.0,2.0,29.7,874.0,928.74,665.69
2018,9,9,11,15,965.5,93.0,2.05,30.35,887.5,915.57,655.67
2018,9,9,11,30,968.0,94.0,2.1,31.0,901.0,899.04,643.64
2018,9,9,11,45,969.0,94.0,2.2,31.65,906.0,876.99,628.63
2018,9,9,12,0,970.0,94.0,2.3,32.3,911.0,851.82,611.63
2018,9,9,12,15,966.0,95.5,2.4,32.6,907.0,821.29,591.97
2018,9,9,12,30,962.0,97.0,2.5,32.9,903.0,788.11,570.46
2018,9,9,12,45,955.0,98.5,2.65,33.2,890.0,750.39,546.0
2018,9,9,13,0,948.0,100.0,2.8,33.5,877.0,710.56,517.9
2018,9,9,13,15,944.0,99.5,2.9,33.5,858.5,668.87,488.27
2018,9,9,13,30,940.0,99.0,3.0,33.5,840.0,625.3,456.49
2018,9,9,13,45,933.0,98.0,3.15,33.5,813.0,578.01,421.32
2018,9,9,14,0,926.0,97.0,3.3,33.5,786.0,529.5,384.14
2018,9,9,14,15,916.0,96.0,3.4,33.3,752.0,478.67,344.33
2018,9,9,14,30,906.0,95.0,3.5,33.1,718.0,427.32,302.92
2018,9,9,14,45,892.0,93.5,3.55,32.85,678.0,373.94,259.0
2018,9,9,15,0,878.0,92.0,3.6,32.6,638.0,320.9,214.58
2018,9,9,15,15,861.0,89.5,3.6,32.6,592.5,260.68,164.62
2018,9,9,15,30,844.0,87.0,3.6,32.6,547.0,207.62,121.33
2018,9,9,15,45,820.0,84.0,3.65,31.55,497.0,154.81,82.48
2018,9,9,16,0,796.0,81.0,3.7,30.5,447.0,104.43,52.54
2018,9,9,16,15,762.5,77.0,3.65,29.6,394.5,55.84,41.33
2018,9,9,16,30,729.0,73.0,3.6,28.7,342.0,52.79,39.07
2018,9,9,16,45,682.0,67.5,3.55,27.85,288.5,45.85,33.41
2018,9,9,17,0,635.0,62.0,3.5,27.0,235.0,43.8,31.77
2018,9,9,17,15,564.5,54.5,3.3,25.7,183.5,39.93,28.5
2018,9,9,17,30,494.0,47.0,3.1,24.4,132.0,35.93,24.88
2018,9,9,17,45,380.5,37.0,2.9,23.1,89.0,29.39,18.74
2018,9,9,18,0,267.0,27.0,2.7,21.8,46.0,22.57,7.74
2018,9,9,18,15,142.0,15.0,2.75,21.05,24.0,14.3,0.0
2018,9,9,18,30,17.0,3.0,2.8,20.3,2.0,0.0,0.0
2018,9,9,18,45,8.5,1.5,2.8,19.5,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,10,5,45,75.0,9.0,2.1,12.9,12.0,8.58,0.0
2018,9,10,6,0,150.0,18.0,2.3,13.3,24.0,86.07,0.0
2018,9,10,6,15,281.5,30.0,2.35,14.0,62.5,208.12,152.85
2018,9,10,6,30,413.0,42.0,2.4,14.7,101.0,305.75,246.52
2018,9,10,6,45,510.0,49.0,2.45,15.35,152.5,388.25,318.48
2018,9,10,7,0,607.0,56.0,2.5,16.0,204.0,477.28,392.65
2018,9,10,7,15,657.5,61.5,2.4,16.75,256.5,539.23,441.77
2018,9,10,7,30,708.0,67.0,2.3,17.5,309.0,599.37,486.53
2018,9,10,7,45,742.0,72.0,2.2,18.25,361.5,652.16,522.88
2018,9,10,8,0,776.0,77.0,2.1,19.0,414.0,704.68,557.53
2018,9,10,8,15,802.0,80.5,2.0,19.85,464.5,748.39,584.31
2018,9,10,8,30,828.0,84.0,1.9,20.7,515.0,790.68,609.22
2018,9,10,8,45,845.5,87.5,1.85,21.6,561.5,824.14,627.61
2018,9,10,9,0,863.0,91.0,1.8,22.5,608.0,855.25,644.04
2018,9,10,9,15,877.5,93.0,1.8,23.4,649.5,872.68,651.55
2018,9,10,9,30,892.0,95.0,1.8,24.3,691.0,894.14,661.85
2018,9,10,9,45,903.0,96.0,1.8,25.2,726.5,908.44,667.34
2018,9,10,10,0,914.0,97.0,1.8,26.1,762.0,919.59,670.9
2018,9,10,10,15,922.0,98.0,1.9,26.85,790.5,924.83,672.26
2018,9,10,10,30,930.0,99.0,2.0,27.6,819.0,926.71,671.6
2018,9,10,10,45,935.0,100.0,2.05,28.4,840.0,922.55,666.54
2018,9,10,11,0,940.0,101.0,2.1,29.2,861.0,915.0,659.48
2018,9,10,11,15,943.0,101.5,2.25,29.75,874.5,901.85,650.55
2018,9,10,11,30,946.0,102.0,2.4,30.3,888.0,885.4,639.51
2018,9,10,11,45,947.0,102.5,2.5,30.85,893.0,864.11,624.94
2018,9,10,12,0,948.0,103.0,2.6,31.4,898.0,839.75,608.39
2018,9,10,12,15,943.5,105.0,2.65,31.7,894.0,809.72,588.38
2018,9,10,12,30,939.0,107.0,2.7,32.0,890.0,777.13,566.64
2018,9,10,12,45,931.5,109.5,2.8,32.3,877.5,740.55,541.76
2018,9,10,13,0,924.0,112.0,2.9,32.6,865.0,701.94,513.95
2018,9,10,13,15,918.0,111.0,2.95,32.7,845.0,659.32,483.07
2018,9,10,13,30,912.0,110.0,3.0,32.8,825.0,615.05,450.29
2018,9,10,13,45,904.0,108.5,3.1,32.9,797.5,567.86,414.75
2018,9,10,14,0,896.0,107.0,3.2,33.0,770.0,519.6,377.42
2018,9,10,14,15,885.5,105.5,3.25,32.85,736.0,469.42,337.9
2018,9,10,14,30,875.0,104.0,3.3,32.7,702.0,418.83,296.95
2018,9,10,14,45,861.0,101.5,3.4,32.55,662.0,360.73,249.65
2018,9,10,15,0,847.0,99.0,3.5,32.4,622.0,308.0,205.5
2018,9,10,15,15,829.0,96.5,3.5,32.4,577.0,255.13,161.25
2018,9,10,15,30,811.0,94.0,3.5,32.4,532.0,203.63,119.52
2018,9,10,15,45,784.5,90.5,3.65,31.5,482.0,151.98,82.08
2018,9,10,16,0,758.0,87.0,3.8,30.6,432.0,103.1,53.93
2018,9,10,16,15,723.0,82.5,3.8,29.65,380.0,52.58,38.61
2018,9,10,16,30,688.0,78.0,3.8,28.7,328.0,51.69,38.16
2018,9,10,16,45,639.0,72.0,3.8,27.8,275.5,49.53,36.54
2018,9,10,17,0,590.0,66.0,3.8,26.9,223.0,47.28,34.74
2018,9,10,17,15,516.5,57.5,3.7,25.5,173.0,42.73,30.88
2018,9,10,17,30,443.0,49.0,3.6,24.1,123.0,37.99,26.61
2018,9,10,17,45,323.0,37.0,3.5,22.75,80.5,29.64,18.82
2018,9,10,18,0,203.0,25.0,3.4,21.4,38.0,19.81,4.08
2018,9,10,18,15,101.5,12.5,3.35,20.55,19.0,11.91,0.0
2018,9,10,18,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.05,16.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,5,45,85.0,9.0,2.65,12.95,12.5,0.0,0.0
2018,9,11,6,0,170.0,18.0,2.8,13.3,25.0,94.89,0.0
2018,9,11,6,15,314.0,29.0,2.9,13.9,64.5,222.83,161.44
2018,9,11,6,30,458.0,40.0,3.0,14.5,104.0,327.15,263.85
2018,9,11,6,45,536.5,47.5,3.05,15.1,153.5,400.8,329.41
2018,9,11,7,0,615.0,55.0,3.1,15.7,203.0,479.59,396.05
2018,9,11,7,15,663.5,60.5,3.05,16.45,255.0,540.33,445.01
2018,9,11,7,30,712.0,66.0,3.0,17.2,307.0,599.18,489.62
2018,9,11,7,45,744.0,71.0,2.95,17.95,359.0,650.5,525.76
2018,9,11,8,0,776.0,76.0,2.9,18.7,411.0,701.42,560.25
2018,9,11,8,15,798.0,80.5,2.9,19.5,460.5,743.06,586.98
2018,9,11,8,30,820.0,85.0,2.9,20.3,510.0,783.09,611.93
2018,9,11,8,45,835.0,89.5,2.9,21.1,555.5,815.39,630.87
2018,9,11,9,0,850.0,94.0,2.9,21.9,601.0,845.25,647.84
2018,9,11,9,15,861.5,97.5,2.9,22.6,641.5,868.28,660.13
2018,9,11,9,30,873.0,101.0,2.9,23.3,682.0,881.66,665.81
2018,9,11,9,45,879.0,104.0,2.95,24.05,715.0,893.47,670.78
2018,9,11,10,0,885.0,107.0,3.0,24.8,748.0,902.11,673.69
2018,9,11,10,15,891.5,109.5,3.1,25.35,776.0,907.4,675.36
2018,9,11,10,30,898.0,112.0,3.2,25.9,804.0,909.39,674.96
2018,9,11,10,45,901.0,114.5,3.25,26.45,824.5,905.01,670.11
2018,9,11,11,0,904.0,117.0,3.3,27.0,845.0,897.33,663.25
2018,9,11,11,15,907.5,117.0,3.4,27.35,858.0,884.29,653.78
2018,9,11,11,30,911.0,117.0,3.5,27.7,871.0,868.08,642.28
2018,9,11,11,45,912.5,117.0,3.55,28.05,876.0,847.14,627.42
2018,9,11,12,0,914.0,117.0,3.6,28.4,881.0,823.24,610.64
2018,9,11,12,15,920.5,113.0,3.7,28.55,880.0,796.41,592.6
2018,9,11,12,30,927.0,109.0,3.8,28.7,879.0,766.6,572.46
2018,9,11,12,45,935.0,103.0,3.85,28.85,870.5,733.05,548.8
2018,9,11,13,0,943.0,97.0,3.9,29.0,862.0,696.57,521.84
2018,9,11,13,15,940.0,95.0,4.0,28.9,843.0,654.24,490.63
2018,9,11,13,30,937.0,93.0,4.1,28.8,824.0,610.0,457.21
2018,9,11,13,45,932.5,91.5,4.15,28.7,798.0,563.69,421.2
2018,9,11,14,0,928.0,90.0,4.2,28.6,772.0,515.93,383.09
2018,9,11,14,15,921.0,87.5,4.25,28.25,739.0,465.04,341.9
2018,9,11,14,30,914.0,85.0,4.3,27.9,706.0,413.37,298.89
2018,9,11,14,45,904.0,82.5,4.3,27.55,666.5,360.18,253.63
2018,9,11,15,0,894.0,80.0,4.3,27.2,627.0,306.94,207.62
2018,9,11,15,15,878.0,77.5,4.3,27.2,582.0,252.59,160.83
2018,9,11,15,30,862.0,75.0,4.3,27.2,537.0,199.24,116.6
2018,9,11,15,45,842.0,72.0,4.35,25.95,488.0,146.3,77.64
2018,9,11,16,0,822.0,69.0,4.4,24.7,439.0,88.24,42.92
2018,9,11,16,15,794.0,64.5,4.35,23.85,387.0,44.51,32.71
2018,9,11,16,30,766.0,60.0,4.3,23.0,335.0,42.74,31.41
2018,9,11,16,45,723.0,55.5,4.2,22.15,282.0,40.84,29.93
2018,9,11,17,0,680.0,51.0,4.1,21.3,229.0,38.9,28.31
2018,9,11,17,15,610.0,45.5,3.95,20.35,178.0,35.98,25.71
2018,9,11,17,30,540.0,40.0,3.8,19.4,127.0,30.25,20.46
2018,9,11,17,45,408.0,31.5,3.65,18.5,83.5,24.77,14.98
2018,9,11,18,0,276.0,23.0,3.5,17.6,40.0,19.13,0.97
2018,9,11,18,15,138.0,11.5,3.5,17.05,20.0,10.96,0.0
2018,9,11,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,46.5,7.5,2.5,12.55,9.0,0.0,0.0
2018,9,12,6,0,93.0,15.0,2.6,12.8,18.0,56.62,0.0
2018,9,12,6,15,128.5,30.5,2.8,13.45,43.5,130.92,91.45
2018,9,12,6,30,164.0,46.0,3.0,14.1,69.0,160.69,128.44
2018,9,12,6,45,236.0,61.5,3.2,14.75,109.5,238.12,196.05
2018,9,12,7,0,308.0,77.0,3.4,15.4,150.0,309.57,257.44
2018,9,12,7,15,260.5,101.5,3.4,15.95,174.0,305.53,254.1
2018,9,12,7,30,213.0,126.0,3.4,16.5,198.0,309.03,255.69
2018,9,12,7,45,203.5,147.0,3.4,17.05,224.5,331.36,272.56
2018,9,12,8,0,194.0,168.0,3.4,17.6,251.0,339.64,277.77
2018,9,12,8,15,428.5,146.0,3.4,18.3,358.5,525.52,426.86
2018,9,12,8,30,663.0,124.0,3.4,19.0,466.0,703.63,560.89
2018,9,12,8,45,731.5,115.5,3.4,19.65,524.0,761.42,598.94
2018,9,12,9,0,800.0,107.0,3.4,20.3,582.0,815.54,634.25
2018,9,12,9,15,781.5,120.5,3.45,21.0,611.0,823.15,636.2
2018,9,12,9,30,763.0,134.0,3.5,21.7,640.0,831.1,638.84
2018,9,12,9,45,674.0,177.0,3.5,22.4,641.0,802.61,615.72
2018,9,12,10,0,585.0,220.0,3.5,23.1,642.0,767.84,586.9
2018,9,12,10,15,662.5,198.5,3.6,23.5,693.5,809.21,616.51
2018,9,12,10,30,740.0,177.0,3.7,23.9,745.0,847.12,641.35
2018,9,12,10,45,601.0,241.5,3.8,24.35,711.0,782.87,592.72
2018,9,12,11,0,462.0,306.0,3.9,24.8,677.0,715.11,540.43
2018,9,12,11,15,515.5,294.0,4.0,24.95,714.0,735.53,555.82
2018,9,12,11,30,569.0,282.0,4.1,25.1,751.0,752.5,568.13
2018,9,12,11,45,602.5,269.0,4.15,25.25,768.0,749.75,566.08
2018,9,12,12,0,636.0,256.0,4.2,25.4,785.0,742.81,561.13
2018,9,12,12,15,619.5,260.5,4.3,25.4,774.0,711.41,538.3
2018,9,12,12,30,603.0,265.0,4.4,25.4,763.0,679.08,514.69
2018,9,12,12,45,676.5,225.0,4.45,25.4,777.0,666.69,506.71
2018,9,12,13,0,750.0,185.0,4.5,25.4,791.0,647.82,493.46
2018,9,12,13,15,771.5,170.0,4.5,25.25,780.5,615.42,469.03
2018,9,12,13,30,793.0,155.0,4.5,25.1,770.0,578.63,440.73
2018,9,12,13,45,763.5,159.5,4.55,24.95,735.5,526.7,400.31
2018,9,12,14,0,734.0,164.0,4.6,24.8,701.0,478.21,361.63
2018,9,12,14,15,695.0,167.5,4.6,24.45,657.5,426.39,319.94
2018,9,12,14,30,656.0,171.0,4.6,24.1,614.0,377.32,279.71
2018,9,12,14,45,569.0,188.0,4.6,23.75,556.0,328.12,240.03
2018,9,12,15,0,482.0,205.0,4.6,23.4,498.0,285.24,206.01
2018,9,12,15,15,445.0,197.0,4.6,23.4,452.0,241.95,170.87
2018,9,12,15,30,408.0,189.0,4.6,23.4,406.0,202.44,139.98
2018,9,12,15,45,317.0,180.5,4.5,22.25,339.5,167.99,118.11
2018,9,12,16,0,226.0,172.0,4.4,21.1,273.0,136.28,100.37
2018,9,12,16,15,224.0,151.0,4.3,20.45,241.0,109.47,89.27
2018,9,12,16,30,222.0,130.0,4.2,19.8,209.0,96.3,78.37
2018,9,12,16,45,152.5,110.5,4.15,19.15,160.5,88.27,71.71
2018,9,12,17,0,83.0,91.0,4.1,18.5,112.0,73.74,59.12
2018,9,12,17,15,59.0,70.5,3.95,17.9,83.5,58.22,45.36
2018,9,12,17,30,35.0,50.0,3.8,17.3,55.0,43.91,32.41
2018,9,12,17,45,27.5,34.0,3.65,16.7,37.0,30.24,19.43
2018,9,12,18,0,20.0,18.0,3.5,16.1,19.0,15.85,0.0
2018,9,12,18,15,10.0,9.0,3.45,15.8,9.5,8.58,0.0
2018,9,12,18,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,5,45,14.0,6.5,2.5,13.0,7.0,0.0,0.0
2018,9,13,6,0,28.0,13.0,2.7,13.3,14.0,25.07,0.0
2018,9,13,6,15,74.5,30.5,2.9,13.9,39.0,92.31,61.33
2018,9,13,6,30,121.0,48.0,3.1,14.5,64.0,140.94,111.53
2018,9,13,6,45,233.0,61.5,3.3,15.05,110.0,236.01,193.94
2018,9,13,7,0,345.0,75.0,3.5,15.6,156.0,329.39,273.79
2018,9,13,7,15,524.5,68.5,3.55,16.25,226.0,455.33,378.41
2018,9,13,7,30,704.0,62.0,3.6,16.9,296.0,585.08,481.57
2018,9,13,7,45,706.0,71.5,3.65,17.5,339.5,619.48,505.58
2018,9,13,8,0,708.0,81.0,3.7,18.1,383.0,655.17,530.24
2018,9,13,8,15,689.5,98.5,3.7,18.75,421.5,678.98,545.06
2018,9,13,8,30,671.0,116.0,3.7,19.4,460.0,698.83,556.69
2018,9,13,8,45,767.0,97.5,3.7,20.0,524.5,763.75,601.3
2018,9,13,9,0,863.0,79.0,3.7,20.6,589.0,826.68,643.09
2018,9,13,9,15,873.5,82.5,3.65,21.15,629.0,849.13,655.3
2018,9,13,9,30,884.0,86.0,3.6,21.7,669.0,868.66,665.67
2018,9,13,9,45,890.5,89.0,3.55,22.2,702.5,881.07,671.23
2018,9,13,10,0,897.0,92.0,3.5,22.7,736.0,890.26,674.68
2018,9,13,10,15,904.5,93.5,3.5,23.05,764.0,895.4,676.16
2018,9,13,10,30,912.0,95.0,3.5,23.4,792.0,897.22,675.54
2018,9,13,10,45,917.0,95.5,3.45,23.75,812.5,892.46,670.3
2018,9,13,11,0,922.0,96.0,3.4,24.1,833.0,884.38,663.01
2018,9,13,11,15,925.5,96.0,3.45,24.35,845.5,871.21,653.26
2018,9,13,11,30,929.0,96.0,3.5,24.6,858.0,854.81,641.44
2018,9,13,11,45,930.0,96.5,3.5,24.8,863.0,833.74,626.39
2018,9,13,12,0,931.0,97.0,3.5,25.0,868.0,809.64,609.35
2018,9,13,12,15,932.5,96.0,3.6,25.05,865.5,781.56,590.4
2018,9,13,12,30,934.0,95.0,3.7,25.1,863.0,750.67,569.4
2018,9,13,12,45,934.0,93.0,3.75,25.15,852.0,715.15,544.03
2018,9,13,13,0,934.0,91.0,3.8,25.2,841.0,677.2,515.55
2018,9,13,13,15,920.0,94.5,3.85,25.15,819.0,633.64,482.41
2018,9,13,13,30,906.0,98.0,3.9,25.1,797.0,588.94,447.69
2018,9,13,13,45,796.5,140.0,3.95,25.0,739.0,525.72,398.25
2018,9,13,14,0,687.0,182.0,4.0,24.9,681.0,468.47,353.02
2018,9,13,14,15,648.0,186.0,4.05,24.65,639.5,419.32,313.67
2018,9,13,14,30,609.0,190.0,4.1,24.4,598.0,373.08,275.94
2018,9,13,14,45,617.5,173.0,4.1,24.2,565.5,327.24,237.12
2018,9,13,15,0,626.0,156.0,4.1,24.0,533.0,280.2,196.69
2018,9,13,15,15,632.0,139.5,4.1,24.0,496.0,231.98,155.23
2018,9,13,15,30,638.0,123.0,4.1,24.0,459.0,183.04,114.51
2018,9,13,15,45,622.0,115.0,4.1,23.2,416.5,138.05,81.75
2018,9,13,16,0,606.0,107.0,4.1,22.4,374.0,94.82,57.53
2018,9,13,16,15,500.5,109.5,4.0,21.8,312.0,74.5,58.89
2018,9,13,16,30,395.0,112.0,3.9,21.2,250.0,78.18,62.36
2018,9,13,16,45,470.0,85.5,3.8,20.65,223.0,61.1,47.75
2018,9,13,17,0,545.0,59.0,3.7,20.1,196.0,42.15,31.27
2018,9,13,17,15,510.0,49.5,3.4,19.35,154.0,36.57,26.28
2018,9,13,17,30,475.0,40.0,3.1,18.6,112.0,30.65,20.77
2018,9,13,17,45,346.0,30.5,2.8,17.85,72.0,24.3,14.18
2018,9,13,18,0,217.0,21.0,2.5,17.1,32.0,17.66,0.0
2018,9,13,18,15,108.5,10.5,2.35,16.6,16.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,7.0,6.0,1.35,11.15,6.0,0.0,0.0
2018,9,14,6,0,14.0,12.0,1.4,11.6,12.0,17.75,0.0
2018,9,14,6,15,45.5,28.0,1.65,12.35,33.0,64.02,39.87
2018,9,14,6,30,77.0,44.0,1.9,13.1,54.0,101.15,78.88
2018,9,14,6,45,100.0,60.5,2.1,13.8,80.0,135.08,109.52
2018,9,14,7,0,123.0,77.0,2.3,14.5,106.0,170.51,140.62
2018,9,14,7,15,210.5,95.5,2.3,15.1,159.0,263.61,219.41
2018,9,14,7,30,298.0,114.0,2.3,15.7,212.0,351.56,291.66
2018,9,14,7,45,305.5,136.0,2.25,16.3,251.0,390.62,321.35
2018,9,14,8,0,313.0,158.0,2.2,16.9,290.0,428.72,349.51
2018,9,14,8,15,355.0,171.0,2.15,17.6,338.0,481.77,389.06
2018,9,14,8,30,397.0,184.0,2.1,18.3,386.0,549.06,437.76
2018,9,14,8,45,420.0,197.0,2.05,19.0,428.0,587.74,463.73
2018,9,14,9,0,443.0,210.0,2.0,19.7,470.0,625.48,488.58
2018,9,14,9,15,537.0,193.5,1.95,20.5,530.5,689.78,533.66
2018,9,14,9,30,631.0,177.0,1.9,21.3,591.0,760.07,581.13
2018,9,14,9,45,682.5,168.0,1.85,22.1,637.5,795.66,601.71
2018,9,14,10,0,734.0,159.0,1.8,22.9,684.0,828.89,620.53
2018,9,14,10,15,831.0,124.5,1.8,23.5,740.0,868.17,644.08
2018,9,14,10,30,928.0,90.0,1.8,24.1,796.0,902.4,663.9
2018,9,14,10,45,932.5,91.0,1.8,24.75,816.5,897.6,657.96
2018,9,14,11,0,937.0,92.0,1.8,25.4,837.0,889.4,650.38
2018,9,14,11,15,921.5,101.5,1.9,25.8,844.0,869.98,637.29
2018,9,14,11,30,906.0,111.0,2.0,26.2,851.0,847.59,622.33
2018,9,14,11,45,921.5,104.0,2.05,26.6,860.0,830.75,610.63
2018,9,14,12,0,937.0,97.0,2.1,27.0,869.0,810.4,596.61
2018,9,14,12,15,939.5,94.5,2.2,27.2,866.0,781.35,577.6
2018,9,14,12,30,942.0,92.0,2.3,27.4,863.0,749.45,556.59
2018,9,14,12,45,938.5,92.0,2.4,27.6,851.0,713.16,531.41
2018,9,14,13,0,935.0,92.0,2.5,27.8,839.0,674.62,503.32
2018,9,14,13,15,930.5,91.0,2.6,27.8,819.5,632.51,472.39
2018,9,14,13,30,926.0,90.0,2.7,27.8,800.0,588.61,439.28
2018,9,14,13,45,906.0,94.5,2.8,27.8,769.5,540.15,401.83
2018,9,14,14,0,886.0,99.0,2.9,27.8,739.0,491.53,363.24
2018,9,14,14,15,851.5,105.0,3.0,27.6,697.0,438.39,320.71
2018,9,14,14,30,817.0,111.0,3.1,27.4,655.0,382.31,275.13
2018,9,14,14,45,832.5,98.0,3.2,27.2,623.5,332.27,232.2
2018,9,14,15,0,848.0,85.0,3.3,27.0,592.0,286.06,191.21
2018,9,14,15,15,828.5,83.0,3.3,27.0,547.5,227.47,141.93
2018,9,14,15,30,809.0,81.0,3.3,27.0,503.0,176.46,100.7
2018,9,14,15,45,780.0,79.5,3.4,26.15,454.0,126.73,66.13
2018,9,14,16,0,751.0,78.0,3.5,25.3,405.0,80.01,43.24
2018,9,14,16,15,733.5,70.5,3.5,24.6,357.0,49.64,37.03
2018,9,14,16,30,716.0,63.0,3.5,23.9,309.0,45.65,33.81
2018,9,14,16,45,613.5,62.5,3.5,23.2,248.5,42.97,31.63
2018,9,14,17,0,511.0,62.0,3.5,22.5,188.0,44.89,33.3
2018,9,14,17,15,414.0,53.0,3.4,21.65,139.0,39.76,28.71
2018,9,14,17,30,317.0,44.0,3.3,20.8,90.0,33.65,23.03
2018,9,14,17,45,206.0,31.0,3.2,19.95,56.0,24.17,13.57
2018,9,14,18,0,95.0,18.0,3.1,19.1,22.0,14.29,0.0
2018,9,14,18,15,47.5,9.0,3.0,18.6,11.0,8.58,0.0
2018,9,14,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,15,5,45,66.0,7.0,3.3,12.7,9.0,0.0,0.0
2018,9,15,6,0,132.0,14.0,3.5,12.9,18.0,72.54,0.0
2018,9,15,6,15,292.5,25.0,3.6,13.35,56.0,201.2,130.81
2018,9,15,6,30,453.0,36.0,3.7,13.8,94.0,315.47,253.38
2018,9,15,6,45,537.0,42.5,3.85,14.25,143.0,389.59,321.14
2018,9,15,7,0,621.0,49.0,4.0,14.7,192.0,465.17,386.98
2018,9,15,7,15,674.0,54.0,4.0,15.3,244.5,528.46,439.6
2018,9,15,7,30,727.0,59.0,4.0,15.9,297.0,593.53,490.62
2018,9,15,7,45,762.0,63.0,4.0,16.45,349.5,645.67,528.88
2018,9,15,8,0,797.0,67.0,4.0,17.0,402.0,697.58,565.7
2018,9,15,8,15,822.5,69.5,4.0,17.6,451.5,739.57,593.93
2018,9,15,8,30,848.0,72.0,4.0,18.2,501.0,773.66,615.74
2018,9,15,8,45,868.0,74.0,3.95,18.8,548.0,807.31,636.65
2018,9,15,9,0,888.0,76.0,3.9,19.4,595.0,838.73,655.62
2018,9,15,9,15,898.5,79.0,3.9,19.9,635.5,860.76,668.17
2018,9,15,9,30,909.0,82.0,3.9,20.4,676.0,879.8,678.64
2018,9,15,9,45,915.0,85.5,3.9,20.95,710.0,892.37,684.48
2018,9,15,10,0,921.0,89.0,3.9,21.5,744.0,901.61,688.13
2018,9,15,10,15,929.5,89.5,3.95,21.9,772.5,906.32,689.45
2018,9,15,10,30,938.0,90.0,4.0,22.3,801.0,907.65,688.6
2018,9,15,10,45,944.0,90.5,4.05,22.65,822.0,903.4,684.22
2018,9,15,11,0,950.0,91.0,4.1,23.0,843.0,895.71,677.64
2018,9,15,11,15,953.0,91.0,4.15,23.2,855.5,881.59,667.18
2018,9,15,11,30,956.0,91.0,4.2,23.4,868.0,864.15,654.57
2018,9,15,11,45,958.0,90.5,4.25,23.6,873.0,842.17,638.9
2018,9,15,12,0,960.0,90.0,4.3,23.8,878.0,817.07,621.12
2018,9,15,12,15,959.0,90.5,4.35,23.8,874.5,787.71,600.84
2018,9,15,12,30,958.0,91.0,4.4,23.8,871.0,755.58,578.55
2018,9,15,12,45,955.5,90.0,4.5,23.8,859.0,718.41,551.71
2018,9,15,13,0,953.0,89.0,4.6,23.8,847.0,678.91,521.94
2018,9,15,13,15,949.0,88.0,4.6,23.7,827.5,636.36,489.01
2018,9,15,13,30,945.0,87.0,4.6,23.6,808.0,591.94,453.89
2018,9,15,13,45,939.5,86.0,4.6,23.5,781.5,545.08,416.01
2018,9,15,14,0,934.0,85.0,4.6,23.4,755.0,496.87,376.05
2018,9,15,14,15,925.5,83.5,4.6,23.2,721.5,445.87,333.02
2018,9,15,14,30,917.0,82.0,4.6,23.0,688.0,394.22,288.37
2018,9,15,14,45,905.0,80.0,4.6,22.75,648.0,340.69,241.47
2018,9,15,15,0,893.0,78.0,4.6,22.5,608.0,287.32,194.28
2018,9,15,15,15,875.5,76.0,4.6,22.5,562.5,233.25,147.24
2018,9,15,15,30,858.0,74.0,4.6,22.5,517.0,180.35,103.79
2018,9,15,15,45,836.5,71.0,4.55,21.75,468.0,120.88,61.22
2018,9,15,16,0,815.0,68.0,4.5,21.0,419.0,70.25,36.8
2018,9,15,16,15,785.0,63.5,4.45,20.45,367.0,44.51,33.25
2018,9,15,16,30,755.0,59.0,4.4,19.9,315.0,42.7,31.84
2018,9,15,16,45,707.5,54.5,4.3,19.35,262.0,40.79,30.25
2018,9,15,17,0,660.0,50.0,4.2,18.8,209.0,38.86,28.54
2018,9,15,17,15,570.0,44.5,3.95,18.1,157.5,32.88,23.12
2018,9,15,17,30,480.0,39.0,3.7,17.4,106.0,30.28,20.42
2018,9,15,17,45,334.0,28.0,3.45,16.65,65.5,22.44,11.97
2018,9,15,18,0,188.0,17.0,3.2,15.9,25.0,16.2,0.0
2018,9,15,18,15,94.0,8.5,3.05,15.45,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,16,5,45,82.5,7.5,1.45,10.65,9.5,0.0,0.0
2018,9,16,6,0,165.0,15.0,1.5,11.1,19.0,87.92,0.0
2018,9,16,6,15,326.5,24.0,1.8,12.05,57.0,214.95,133.77
2018,9,16,6,30,488.0,33.0,2.1,13.0,95.0,323.14,258.28
2018,9,16,6,45,571.0,40.0,2.4,13.9,145.0,399.81,327.66
2018,9,16,7,0,654.0,47.0,2.7,14.8,195.0,481.51,397.34
2018,9,16,7,15,704.0,51.0,2.7,15.45,247.5,542.55,447.36
2018,9,16,7,30,754.0,55.0,2.7,16.1,300.0,605.08,495.27
2018,9,16,7,45,787.0,58.5,2.7,16.8,352.0,655.83,531.35
2018,9,16,8,0,820.0,62.0,2.7,17.5,404.0,706.18,565.83
2018,9,16,8,15,844.0,64.5,2.7,18.15,454.0,741.18,588.1
2018,9,16,8,30,868.0,67.0,2.7,18.8,504.0,780.91,613.35
2018,9,16,8,45,885.0,69.0,2.65,19.4,550.0,812.46,631.99
2018,9,16,9,0,902.0,71.0,2.6,20.0,596.0,841.62,648.68
2018,9,16,9,15,914.5,73.0,2.6,20.6,637.0,864.33,661.06
2018,9,16,9,30,927.0,75.0,2.6,21.2,678.0,884.07,671.39
2018,9,16,9,45,936.5,76.5,2.6,21.75,713.0,897.51,677.58
2018,9,16,10,0,946.0,78.0,2.6,22.3,748.0,907.64,681.65
2018,9,16,10,15,952.5,79.0,2.6,22.75,776.0,911.22,681.71
2018,9,16,10,30,959.0,80.0,2.6,23.2,804.0,911.34,679.65
2018,9,16,10,45,963.5,81.0,2.6,23.7,824.5,906.24,674.15
2018,9,16,11,0,968.0,82.0,2.6,24.2,845.0,897.65,666.52
2018,9,16,11,15,970.5,83.0,2.65,24.55,858.0,883.92,656.41
2018,9,16,11,30,973.0,84.0,2.7,24.9,871.0,866.81,644.18
2018,9,16,11,45,974.0,84.0,2.7,25.25,875.5,844.19,627.99
2018,9,16,12,0,975.0,84.0,2.7,25.6,880.0,818.43,609.79
2018,9,16,12,15,973.0,84.5,2.75,25.85,876.0,787.94,588.96
2018,9,16,12,30,971.0,85.0,2.8,26.1,872.0,754.69,566.19
2018,9,16,12,45,966.0,86.0,2.85,26.3,859.5,717.33,539.35
2018,9,16,13,0,961.0,87.0,2.9,26.5,847.0,677.73,509.71
2018,9,16,13,15,956.5,86.5,2.9,26.55,827.5,635.0,477.31
2018,9,16,13,30,952.0,86.0,2.9,26.6,808.0,590.41,442.78
2018,9,16,13,45,945.5,84.5,2.95,26.6,780.5,542.28,404.99
2018,9,16,14,0,939.0,83.0,3.0,26.6,753.0,492.89,365.15
2018,9,16,14,15,929.5,81.5,3.1,26.45,718.5,441.25,322.76
2018,9,16,14,30,920.0,80.0,3.2,26.3,684.0,389.07,278.73
2018,9,16,14,45,907.5,78.5,3.25,26.15,644.0,335.68,232.81
2018,9,16,15,0,895.0,77.0,3.3,26.0,604.0,282.49,186.67
2018,9,16,15,15,877.5,74.5,3.3,26.0,558.0,227.98,140.3
2018,9,16,15,30,860.0,72.0,3.3,26.0,512.0,174.66,97.64
2018,9,16,15,45,836.5,69.5,3.4,25.25,462.5,115.38,56.75
2018,9,16,16,0,813.0,67.0,3.5,24.5,413.0,65.18,34.5
2018,9,16,16,15,780.0,63.0,3.5,23.8,360.5,44.3,32.6
2018,9,16,16,30,747.0,59.0,3.5,23.1,308.0,42.89,31.56
2018,9,16,16,45,697.0,54.0,3.45,22.4,255.0,40.55,29.64
2018,9,16,17,0,647.0,49.0,3.4,21.7,202.0,38.17,27.56
2018,9,16,17,15,566.5,42.5,3.2,20.75,152.0,34.31,24.04
2018,9,16,17,30,486.0,36.0,3.0,19.8,102.0,27.81,18.01
2018,9,16,17,45,323.5,26.0,2.75,18.85,62.0,20.78,9.97
2018,9,16,18,0,161.0,16.0,2.5,17.9,22.0,15.25,0.0
2018,9,16,18,15,80.5,8.0,2.4,17.3,11.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,17,5,45,78.5,7.0,1.7,11.7,9.0,0.0,0.0
2018,9,17,6,0,157.0,14.0,1.8,12.1,18.0,83.05,0.0
2018,9,17,6,15,315.0,24.0,2.05,12.85,55.0,207.32,121.1
2018,9,17,6,30,473.0,34.0,2.3,13.6,92.0,321.54,255.69
2018,9,17,6,45,499.0,43.0,2.55,14.35,130.5,365.84,299.47
2018,9,17,7,0,525.0,52.0,2.8,15.1,169.0,411.4,340.42
2018,9,17,7,15,553.0,64.5,2.8,15.7,216.5,463.43,383.69
2018,9,17,7,30,581.0,77.0,2.8,16.3,264.0,515.76,425.01
2018,9,17,7,45,695.0,70.0,2.75,16.9,331.0,601.94,491.04
2018,9,17,8,0,809.0,63.0,2.7,17.5,398.0,696.9,559.46
2018,9,17,8,15,833.0,65.5,2.7,18.15,447.5,731.49,581.2
2018,9,17,8,30,857.0,68.0,2.7,18.8,497.0,770.8,606.27
2018,9,17,8,45,874.5,70.0,2.65,19.4,542.5,802.4,625.07
2018,9,17,9,0,892.0,72.0,2.6,20.0,588.0,831.66,641.93
2018,9,17,9,15,901.0,75.5,2.6,20.6,628.0,852.93,653.39
2018,9,17,9,30,910.0,79.0,2.6,21.2,668.0,871.14,662.76
2018,9,17,9,45,915.5,83.0,2.6,21.8,702.0,883.72,668.31
2018,9,17,10,0,921.0,87.0,2.6,22.4,736.0,892.94,671.7
2018,9,17,10,15,928.5,88.0,2.65,22.95,764.0,897.15,672.38
2018,9,17,10,30,936.0,89.0,2.7,23.5,792.0,897.97,670.94
2018,9,17,10,45,941.5,89.5,2.75,24.05,812.5,893.13,665.86
2018,9,17,11,0,947.0,90.0,2.8,24.6,833.0,884.86,658.68
2018,9,17,11,15,949.5,90.5,2.9,24.9,845.5,870.72,648.67
2018,9,17,11,30,952.0,91.0,3.0,25.2,858.0,853.28,636.54
2018,9,17,11,45,953.0,91.0,3.05,25.55,862.0,830.94,620.72
2018,9,17,12,0,954.0,91.0,3.1,25.9,866.0,805.52,602.87
2018,9,17,12,15,952.5,91.5,3.25,25.95,862.5,775.81,583.27
2018,9,17,12,30,951.0,92.0,3.4,26.0,859.0,743.38,561.62
2018,9,17,12,45,946.0,93.0,3.5,26.1,846.5,706.55,534.64
2018,9,17,13,0,941.0,94.0,3.6,26.2,834.0,667.53,505.35
2018,9,17,13,15,937.0,92.5,3.7,26.05,814.5,624.84,473.23
2018,9,17,13,30,933.0,91.0,3.8,25.9,795.0,580.31,438.85
2018,9,17,13,45,927.0,89.0,3.9,25.75,767.5,532.74,401.2
2018,9,17,14,0,921.0,87.0,4.0,25.6,740.0,483.91,361.45
2018,9,17,14,15,912.0,86.0,4.1,25.3,706.5,433.69,319.66
2018,9,17,14,30,903.0,85.0,4.2,25.0,673.0,382.9,276.25
2018,9,17,14,45,891.5,82.0,4.25,24.65,633.0,329.38,229.91
2018,9,17,15,0,880.0,79.0,4.3,24.3,593.0,276.01,183.35
2018,9,17,15,15,862.0,77.0,4.3,24.3,547.5,222.61,137.61
2018,9,17,15,30,844.0,75.0,4.3,24.3,502.0,163.79,90.59
2018,9,17,15,45,821.5,71.5,4.35,23.15,453.0,111.45,55.66
2018,9,17,16,0,799.0,68.0,4.4,22.0,404.0,61.41,34.57
2018,9,17,16,15,766.5,64.0,4.35,21.25,352.5,45.26,33.81
2018,9,17,16,30,734.0,60.0,4.3,20.5,301.0,43.89,32.81
2018,9,17,16,45,684.0,55.0,4.2,19.7,248.5,41.61,30.91
2018,9,17,17,0,634.0,50.0,4.1,18.9,196.0,39.3,28.87
2018,9,17,17,15,542.5,43.5,3.9,18.1,146.0,32.44,22.66
2018,9,17,17,30,451.0,37.0,3.7,17.3,96.0,28.95,19.1
2018,9,17,17,45,293.5,26.0,3.55,16.45,57.5,21.03,9.48
2018,9,17,18,0,136.0,15.0,3.4,15.6,19.0,14.3,0.0
2018,9,17,18,15,68.0,7.5,3.3,15.15,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,18,5,45,58.5,6.5,2.25,11.65,8.0,0.0,0.0
2018,9,18,6,0,117.0,13.0,2.3,11.9,16.0,64.07,0.0
2018,9,18,6,15,264.0,25.5,2.45,12.4,51.5,181.72,97.92
2018,9,18,6,30,411.0,38.0,2.6,12.9,87.0,291.83,232.27
2018,9,18,6,45,500.0,45.5,2.7,13.45,135.0,368.24,302.25
2018,9,18,7,0,589.0,53.0,2.8,14.0,183.0,450.39,372.99
2018,9,18,7,15,645.5,58.0,2.75,14.6,235.0,513.54,425.27
2018,9,18,7,30,702.0,63.0,2.7,15.2,287.0,575.29,474.07
2018,9,18,7,45,738.0,67.5,2.65,15.8,338.5,627.63,512.03
2018,9,18,8,0,774.0,72.0,2.6,16.4,390.0,679.77,548.36
2018,9,18,8,15,801.0,75.0,2.6,17.05,440.0,722.56,576.75
2018,9,18,8,30,828.0,78.0,2.6,17.7,490.0,763.96,603.44
2018,9,18,8,45,848.0,80.0,2.55,18.35,535.5,796.74,623.05
2018,9,18,9,0,868.0,82.0,2.5,19.0,581.0,820.89,636.26
2018,9,18,9,15,882.5,84.0,2.5,19.6,622.0,844.41,649.44
2018,9,18,9,30,897.0,86.0,2.5,20.2,663.0,865.11,660.58
2018,9,18,9,45,908.0,87.0,2.5,20.85,698.0,878.67,666.7
2018,9,18,10,0,919.0,88.0,2.5,21.5,733.0,889.06,670.78
2018,9,18,10,15,926.0,89.0,2.55,22.0,760.0,892.72,671.22
2018,9,18,10,30,933.0,90.0,2.6,22.5,787.0,893.0,669.58
2018,9,18,10,45,937.5,90.5,2.6,23.05,807.0,887.23,663.5
2018,9,18,11,0,942.0,91.0,2.6,23.6,827.0,878.06,655.36
2018,9,18,11,15,945.0,91.0,2.6,24.0,839.0,863.79,644.33
2018,9,18,11,30,948.0,91.0,2.6,24.4,851.0,846.22,631.25
2018,9,18,11,45,948.5,91.5,2.6,24.85,855.5,824.0,615.04
2018,9,18,12,0,949.0,92.0,2.6,25.3,860.0,798.72,596.87
2018,9,18,12,15,947.0,92.5,2.65,25.55,855.5,768.72,576.28
2018,9,18,12,30,945.0,93.0,2.7,25.8,851.0,736.03,553.7
2018,9,18,12,45,940.0,93.5,2.75,26.1,838.5,698.88,526.01
2018,9,18,13,0,935.0,94.0,2.8,26.4,826.0,659.58,496.27
2018,9,18,13,15,930.5,93.0,2.9,26.45,806.0,617.24,464.39
2018,9,18,13,30,926.0,92.0,3.0,26.5,786.0,573.12,430.31
2018,9,18,13,45,919.0,91.0,3.05,26.6,759.0,526.2,392.99
2018,9,18,14,0,912.0,90.0,3.1,26.7,732.0,478.11,353.74
2018,9,18,14,15,901.5,88.5,3.2,26.5,697.5,427.27,311.86
2018,9,18,14,30,891.0,87.0,3.3,26.3,663.0,376.04,268.52
2018,9,18,14,45,877.0,85.0,3.4,26.15,623.0,323.21,223.14
2018,9,18,15,0,863.0,83.0,3.5,26.0,583.0,270.79,177.85
2018,9,18,15,15,844.5,80.5,3.5,26.0,537.5,211.41,128.16
2018,9,18,15,30,826.0,78.0,3.5,26.0,492.0,159.54,87.47
2018,9,18,15,45,801.0,74.5,3.6,25.1,443.0,108.08,54.26
2018,9,18,16,0,776.0,71.0,3.7,24.2,394.0,59.2,35.6
2018,9,18,16,15,739.0,67.5,3.7,23.4,342.5,48.21,36.04
2018,9,18,16,30,702.0,64.0,3.7,22.6,291.0,47.42,35.56
2018,9,18,16,45,646.5,58.5,3.7,21.75,238.5,40.86,29.98
2018,9,18,17,0,591.0,53.0,3.7,20.9,186.0,38.54,27.93
2018,9,18,17,15,493.5,46.0,3.6,19.9,137.0,34.82,24.48
2018,9,18,17,30,396.0,39.0,3.5,18.9,88.0,31.08,20.65
2018,9,18,17,45,248.0,26.0,3.4,17.85,52.0,21.29,8.4
2018,9,18,18,0,100.0,13.0,3.3,16.8,16.0,12.39,0.0
2018,9,18,18,15,50.0,6.5,3.2,16.2,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,19,5,45,33.0,6.0,1.35,10.7,6.5,0.0,0.0
2018,9,19,6,0,66.0,12.0,1.4,11.0,13.0,40.44,0.0
2018,9,19,6,15,194.0,26.0,1.65,11.8,45.5,147.92,70.88
2018,9,19,6,30,322.0,40.0,1.9,12.6,78.0,245.48,194.4
2018,9,19,6,45,427.5,49.5,2.15,13.35,126.5,330.22,270.56
2018,9,19,7,0,533.0,59.0,2.4,14.1,175.0,422.04,348.91
2018,9,19,7,15,594.5,65.5,2.25,14.75,227.0,488.4,403.25
