Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,7,30,656.0,72.0,2.1,15.4,279.0,557.3,456.83
2018,9,19,7,45,697.5,77.0,1.95,16.05,331.5,612.14,496.67
2018,9,19,8,0,739.0,82.0,1.8,16.7,384.0,667.27,534.06
2018,9,19,8,15,768.5,85.5,1.6,17.55,434.0,707.78,558.35
2018,9,19,8,30,798.0,89.0,1.4,18.4,484.0,750.88,583.35
2018,9,19,8,45,819.0,92.0,1.25,19.3,530.0,784.94,601.25
2018,9,19,9,0,840.0,95.0,1.1,20.2,576.0,816.79,616.96
2018,9,19,9,15,855.0,98.0,1.2,21.15,617.0,841.16,630.49
2018,9,19,9,30,870.0,101.0,1.3,22.1,658.0,862.69,642.11
2018,9,19,9,45,880.0,103.0,1.4,23.05,692.0,869.58,644.04
2018,9,19,10,0,890.0,105.0,1.5,24.0,726.0,879.77,648.38
2018,9,19,10,15,897.5,106.5,1.7,24.9,753.5,884.06,650.14
2018,9,19,10,30,905.0,108.0,1.9,25.8,781.0,885.04,649.72
2018,9,19,10,45,909.5,109.0,2.1,26.75,801.0,879.64,644.95
2018,9,19,11,0,914.0,110.0,2.3,27.7,821.0,870.93,638.01
2018,9,19,11,15,918.0,110.5,2.45,28.2,834.0,858.01,629.02
2018,9,19,11,30,922.0,111.0,2.6,28.7,847.0,841.85,617.92
2018,9,19,11,45,924.0,112.0,2.75,29.2,852.5,821.44,604.0
2018,9,19,12,0,926.0,113.0,2.9,29.7,858.0,797.97,588.0
2018,9,19,12,15,925.0,112.0,2.95,29.95,853.5,767.53,567.29
2018,9,19,12,30,924.0,111.0,3.0,30.2,849.0,734.46,543.84
2018,9,19,12,45,920.5,111.0,3.1,30.4,837.0,698.22,517.52
2018,9,19,13,0,917.0,111.0,3.2,30.6,825.0,659.79,489.09
2018,9,19,13,15,912.0,110.0,3.2,30.7,805.0,617.61,457.23
2018,9,19,13,30,907.0,109.0,3.2,30.8,785.0,573.74,423.42
2018,9,19,13,45,898.0,107.0,3.25,30.85,756.0,525.6,385.9
2018,9,19,14,0,889.0,105.0,3.3,30.9,727.0,476.53,346.68
2018,9,19,14,15,877.0,103.5,3.35,30.8,692.0,426.02,305.57
2018,9,19,14,30,865.0,102.0,3.4,30.7,657.0,370.33,259.66
2018,9,19,14,45,850.5,99.0,3.45,30.6,616.5,317.26,214.95
2018,9,19,15,0,836.0,96.0,3.5,30.5,576.0,264.81,170.58
2018,9,19,15,15,815.5,92.5,3.5,30.5,530.0,211.75,127.0
2018,9,19,15,30,795.0,89.0,3.5,30.5,484.0,160.4,88.02
2018,9,19,15,45,767.0,85.5,3.5,29.85,434.5,110.51,57.35
2018,9,19,16,0,739.0,82.0,3.5,29.2,385.0,63.62,47.93
2018,9,19,16,15,699.0,77.0,3.3,28.4,333.0,50.91,37.54
2018,9,19,16,30,659.0,72.0,3.1,27.6,281.0,49.48,36.53
2018,9,19,16,45,599.5,65.0,2.9,26.8,229.0,46.31,33.94
2018,9,19,17,0,540.0,58.0,2.7,26.0,177.0,43.03,31.08
2018,9,19,17,15,446.0,49.0,2.45,24.65,129.5,37.77,26.4
2018,9,19,17,30,352.0,40.0,2.2,23.3,82.0,32.36,21.14
2018,9,19,17,45,218.5,26.0,2.0,22.0,48.0,21.6,6.67
2018,9,19,18,0,85.0,12.0,1.8,20.7,14.0,11.44,0.0
2018,9,19,18,15,42.5,6.0,1.8,20.15,7.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.35,13.1,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.3,13.3,11.0,40.57,0.0
2018,9,20,6,15,219.0,24.0,1.45,14.35,45.5,154.94,63.15
2018,9,20,6,30,367.0,38.0,1.6,15.4,80.0,266.29,207.55
2018,9,20,6,45,462.0,47.0,1.75,16.45,128.0,345.78,278.82
2018,9,20,7,0,557.0,56.0,1.9,17.5,176.0,431.53,350.63
2018,9,20,7,15,616.5,62.5,1.95,18.35,228.0,497.15,403.64
2018,9,20,7,30,676.0,69.0,2.0,19.2,280.0,565.18,455.98
2018,9,20,7,45,716.0,74.0,2.05,20.0,332.5,619.38,495.26
2018,9,20,8,0,756.0,79.0,2.1,20.8,385.0,670.17,529.86
2018,9,20,8,15,784.0,82.5,2.05,21.65,435.0,713.67,557.35
2018,9,20,8,30,812.0,86.0,2.0,22.5,485.0,755.78,583.01
2018,9,20,8,45,832.5,89.0,2.0,23.3,531.0,789.57,602.69
2018,9,20,9,0,853.0,92.0,2.0,24.1,577.0,821.1,620.51
2018,9,20,9,15,869.0,94.0,2.0,24.95,618.5,845.2,632.91
2018,9,20,9,30,885.0,96.0,2.0,25.8,660.0,860.2,639.16
2018,9,20,9,45,898.0,97.0,1.95,26.6,695.5,874.99,645.03
2018,9,20,10,0,911.0,98.0,1.9,27.4,731.0,886.65,648.83
2018,9,20,10,15,920.5,99.0,1.95,28.1,760.0,892.06,649.93
2018,9,20,10,30,930.0,100.0,2.0,28.8,789.0,894.08,649.0
2018,9,20,10,45,935.5,101.5,2.0,29.5,810.0,889.85,643.69
2018,9,20,11,0,941.0,103.0,2.0,30.2,831.0,882.18,636.38
2018,9,20,11,15,944.5,103.0,2.0,30.75,843.5,867.93,625.39
2018,9,20,11,30,948.0,103.0,2.0,31.3,856.0,850.39,612.47
2018,9,20,11,45,949.0,103.0,2.05,31.85,860.0,827.7,596.76
2018,9,20,12,0,950.0,103.0,2.1,32.4,864.0,801.95,579.14
2018,9,20,12,15,949.5,103.0,2.1,32.7,860.0,772.18,559.11
2018,9,20,12,30,949.0,103.0,2.1,33.0,856.0,739.66,536.45
2018,9,20,12,45,946.5,101.5,2.15,33.25,843.5,701.87,509.6
2018,9,20,13,0,944.0,100.0,2.2,33.5,831.0,661.79,480.63
2018,9,20,13,15,939.0,99.0,2.2,33.6,810.5,618.64,448.88
2018,9,20,13,30,934.0,98.0,2.2,33.7,790.0,573.73,415.11
2018,9,20,13,45,926.5,96.5,2.25,33.8,762.0,525.65,378.36
2018,9,20,14,0,919.0,95.0,2.3,33.9,734.0,476.44,339.72
2018,9,20,14,15,909.0,93.5,2.3,33.8,699.5,425.38,298.81
2018,9,20,14,30,899.0,92.0,2.3,33.7,665.0,373.86,256.52
2018,9,20,14,45,885.0,89.0,2.3,33.6,623.5,319.78,211.72
2018,9,20,15,0,871.0,86.0,2.3,33.5,582.0,266.13,167.16
2018,9,20,15,15,851.0,84.0,2.3,33.5,536.0,206.63,119.57
2018,9,20,15,30,831.0,82.0,2.3,33.5,490.0,154.75,81.24
2018,9,20,15,45,804.5,78.5,2.25,32.95,440.0,103.11,50.8
2018,9,20,16,0,778.0,75.0,2.2,32.4,390.0,54.27,39.53
2018,9,20,16,15,740.0,70.0,1.95,31.35,337.0,50.79,36.95
2018,9,20,16,30,702.0,65.0,1.7,30.3,284.0,48.82,35.54
2018,9,20,16,45,644.5,59.0,1.45,29.2,231.5,41.76,29.73
2018,9,20,17,0,587.0,53.0,1.2,28.1,179.0,39.06,27.43
2018,9,20,17,15,492.5,45.0,1.2,26.8,130.5,34.49,23.34
2018,9,20,17,30,398.0,37.0,1.2,25.5,82.0,29.81,18.69
2018,9,20,17,45,244.5,24.0,1.25,24.25,47.0,19.91,3.3
2018,9,20,18,0,91.0,11.0,1.3,23.0,12.0,10.48,0.0
2018,9,20,18,15,45.5,5.5,1.25,22.5,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.0,1.25,15.45,5.5,0.0,0.0
2018,9,21,6,0,85.0,10.0,1.2,15.5,11.0,46.49,0.0
2018,9,21,6,15,235.5,22.5,1.45,16.55,44.5,159.82,51.29
2018,9,21,6,30,386.0,35.0,1.7,17.6,78.0,272.31,209.55
2018,9,21,6,45,472.0,44.0,1.95,18.6,124.5,346.67,277.24
2018,9,21,7,0,558.0,53.0,2.2,19.6,171.0,426.93,344.8
2018,9,21,7,15,623.0,58.5,2.2,20.45,224.0,494.48,399.23
2018,9,21,7,30,688.0,64.0,2.2,21.3,277.0,560.87,450.23
2018,9,21,7,45,726.0,69.0,2.15,22.1,329.0,614.39,488.18
2018,9,21,8,0,764.0,74.0,2.1,22.9,381.0,667.79,524.01
2018,9,21,8,15,789.5,77.0,2.1,23.9,429.5,708.79,549.52
2018,9,21,8,30,815.0,80.0,2.1,24.9,478.0,748.31,573.29
2018,9,21,8,45,834.5,83.5,2.05,25.9,524.0,781.85,591.91
2018,9,21,9,0,854.0,87.0,2.0,26.9,570.0,813.1,608.54
2018,9,21,9,15,867.5,89.5,2.0,27.8,610.0,829.36,615.47
2018,9,21,9,30,881.0,92.0,2.0,28.7,650.0,849.18,624.88
2018,9,21,9,45,890.5,95.0,1.95,29.6,685.0,863.18,629.92
2018,9,21,10,0,900.0,98.0,1.9,30.5,720.0,873.98,632.92
2018,9,21,10,15,908.0,99.0,1.9,31.05,747.5,878.04,633.03
2018,9,21,10,30,916.0,100.0,1.9,31.6,775.0,878.76,631.2
2018,9,21,10,45,919.5,101.0,1.9,32.2,794.0,872.38,624.84
2018,9,21,11,0,923.0,102.0,1.9,32.8,813.0,862.67,616.59
2018,9,21,11,15,925.5,103.0,1.95,33.1,825.0,848.87,607.08
2018,9,21,11,30,928.0,104.0,2.0,33.4,837.0,831.82,595.6
2018,9,21,11,45,928.5,104.0,2.1,33.75,840.5,809.12,580.8
2018,9,21,12,0,929.0,104.0,2.2,34.1,844.0,783.44,564.05
2018,9,21,12,15,926.5,104.5,2.25,34.2,839.5,753.28,544.52
2018,9,21,12,30,924.0,105.0,2.3,34.3,835.0,720.54,522.04
2018,9,21,12,45,918.5,106.0,2.4,34.4,822.0,683.93,496.35
2018,9,21,13,0,913.0,107.0,2.5,34.5,809.0,645.27,468.62
2018,9,21,13,15,907.5,106.0,2.55,34.4,789.0,602.95,437.84
2018,9,21,13,30,902.0,105.0,2.6,34.3,769.0,558.99,405.04
2018,9,21,13,45,893.5,103.5,2.7,34.2,741.0,511.76,369.1
2018,9,21,14,0,885.0,102.0,2.8,34.1,713.0,463.56,331.33
2018,9,21,14,15,874.0,100.0,2.85,33.85,678.5,413.26,291.05
2018,9,21,14,30,863.0,98.0,2.9,33.6,644.0,357.59,245.85
2018,9,21,14,45,847.5,95.5,2.95,33.3,603.0,304.89,202.16
2018,9,21,15,0,832.0,93.0,3.0,33.0,562.0,252.9,158.98
2018,9,21,15,15,811.0,90.0,3.0,33.0,516.5,200.55,116.88
2018,9,21,15,30,790.0,87.0,3.0,33.0,471.0,149.98,79.87
2018,9,21,15,45,761.5,83.0,3.0,32.05,421.5,100.19,51.4
2018,9,21,16,0,733.0,79.0,3.0,31.1,372.0,56.06,41.28
2018,9,21,16,15,692.5,74.0,2.95,30.15,320.5,49.16,35.81
2018,9,21,16,30,652.0,69.0,2.9,29.2,269.0,47.64,34.72
2018,9,21,16,45,592.0,61.5,2.8,28.25,217.5,43.95,31.7
2018,9,21,17,0,532.0,54.0,2.7,27.3,166.0,40.11,28.37
2018,9,21,17,15,436.5,45.0,2.5,25.95,119.5,34.7,23.54
2018,9,21,17,30,341.0,36.0,2.3,24.6,73.0,29.11,17.98
2018,9,21,17,45,204.5,22.5,2.05,23.3,41.5,18.67,0.0
2018,9,21,18,0,68.0,9.0,1.8,22.0,10.0,8.58,0.0
2018,9,21,18,15,34.0,4.5,1.8,21.35,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.8,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,5,45,14.0,3.5,1.45,12.2,3.5,0.0,0.0
2018,9,22,6,0,28.0,7.0,1.5,12.4,7.0,18.79,0.0
2018,9,22,6,15,136.0,22.5,1.65,13.05,36.0,111.26,23.17
2018,9,22,6,30,244.0,38.0,1.8,13.7,65.0,201.27,156.06
2018,9,22,6,45,389.5,46.5,1.9,14.4,116.0,301.98,245.53
2018,9,22,7,0,535.0,55.0,2.0,15.1,167.0,414.01,339.8
2018,9,22,7,15,598.0,61.0,1.95,16.0,218.5,479.99,393.53
2018,9,22,7,30,661.0,67.0,1.9,16.9,270.0,548.65,446.75
2018,9,22,7,45,702.5,72.0,1.8,17.85,322.0,603.07,485.95
2018,9,22,8,0,744.0,77.0,1.7,18.8,374.0,654.34,520.05
2018,9,22,8,15,773.0,81.0,1.65,19.8,424.0,698.57,547.89
2018,9,22,8,30,802.0,85.0,1.6,20.8,474.0,741.51,573.86
2018,9,22,8,45,823.0,87.5,1.6,21.85,519.5,774.65,592.58
2018,9,22,9,0,844.0,90.0,1.6,22.9,565.0,805.59,609.44
2018,9,22,9,15,858.0,93.0,1.6,23.9,605.5,828.86,620.96
2018,9,22,9,30,872.0,96.0,1.6,24.9,646.0,843.07,626.37
2018,9,22,9,45,881.5,98.5,1.65,25.9,680.0,856.28,631.78
2018,9,22,10,0,891.0,101.0,1.7,26.9,714.0,866.34,635.16
2018,9,22,10,15,899.0,102.5,1.8,27.7,741.5,870.79,636.01
2018,9,22,10,30,907.0,104.0,1.9,28.5,769.0,871.93,634.84
2018,9,22,10,45,912.5,105.5,1.95,29.35,789.5,867.64,629.66
2018,9,22,11,0,918.0,107.0,2.0,30.2,810.0,859.99,622.47
2018,9,22,11,15,921.5,107.0,2.1,30.75,822.0,845.87,612.41
2018,9,22,11,30,925.0,107.0,2.2,31.3,834.0,828.54,600.34
2018,9,22,11,45,928.0,107.0,2.3,31.85,839.5,807.65,586.0
2018,9,22,12,0,931.0,107.0,2.4,32.4,845.0,783.68,569.63
2018,9,22,12,15,933.0,105.5,2.5,32.55,841.5,754.59,550.74
2018,9,22,12,30,935.0,104.0,2.6,32.7,838.0,722.69,528.5
2018,9,22,12,45,935.5,101.5,2.7,32.85,826.5,686.22,502.48
2018,9,22,13,0,936.0,99.0,2.8,33.0,815.0,647.31,474.13
2018,9,22,13,15,930.5,98.0,2.9,32.85,794.5,604.14,442.56
2018,9,22,13,30,925.0,97.0,3.0,32.7,774.0,559.29,408.82
2018,9,22,13,45,916.0,96.0,3.05,32.6,745.5,511.32,371.62
2018,9,22,14,0,907.0,95.0,3.1,32.5,717.0,462.38,332.62
2018,9,22,14,15,895.0,93.5,3.15,32.2,681.5,411.17,291.14
2018,9,22,14,30,883.0,92.0,3.2,31.9,646.0,359.72,248.45
2018,9,22,14,45,868.0,89.5,3.25,31.6,605.0,306.65,203.96
2018,9,22,15,0,853.0,87.0,3.3,31.3,564.0,248.17,155.47
2018,9,22,15,15,832.5,84.0,3.3,31.3,518.0,194.9,112.44
2018,9,22,15,30,812.0,81.0,3.3,31.3,472.0,143.33,74.86
2018,9,22,15,45,785.0,77.5,3.3,30.3,422.5,92.96,46.9
2018,9,22,16,0,758.0,74.0,3.3,29.3,373.0,52.34,38.51
2018,9,22,16,15,719.0,69.0,3.15,28.4,321.0,50.41,37.15
2018,9,22,16,30,680.0,64.0,3.0,27.5,269.0,44.03,31.92
2018,9,22,16,45,620.0,58.0,2.9,26.6,217.5,41.39,29.75
2018,9,22,17,0,560.0,52.0,2.8,25.7,166.0,38.7,27.35
2018,9,22,17,15,460.5,43.5,2.55,24.45,119.0,33.66,22.77
2018,9,22,17,30,361.0,35.0,2.3,23.2,72.0,28.49,17.34
2018,9,22,17,45,216.0,22.5,2.1,21.95,41.0,19.0,0.0
2018,9,22,18,0,71.0,10.0,1.9,20.7,10.0,9.53,0.0
2018,9,22,18,15,35.5,5.0,1.95,20.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,23,5,45,37.0,4.5,2.3,13.2,5.0,0.0,0.0
2018,9,23,6,0,74.0,9.0,2.4,13.3,10.0,40.42,0.0
2018,9,23,6,15,211.0,22.0,2.6,13.95,41.0,144.08,12.53
2018,9,23,6,30,348.0,35.0,2.8,14.6,72.0,250.36,193.22
2018,9,23,6,45,456.5,43.0,3.0,15.2,120.0,334.24,271.38
2018,9,23,7,0,565.0,51.0,3.2,15.8,168.0,425.5,349.97
2018,9,23,7,15,625.5,57.0,3.15,16.6,219.5,490.59,404.09
2018,9,23,7,30,686.0,63.0,3.1,17.4,271.0,554.21,454.57
2018,9,23,7,45,726.0,67.0,3.1,18.2,322.5,607.53,494.24
2018,9,23,8,0,766.0,71.0,3.1,19.0,374.0,660.83,531.67
2018,9,23,8,15,793.0,74.5,3.05,19.8,423.5,703.32,559.61
2018,9,23,8,30,820.0,78.0,3.0,20.6,473.0,744.4,585.73
2018,9,23,8,45,840.0,80.5,2.95,21.4,518.5,776.97,605.09
2018,9,23,9,0,860.0,83.0,2.9,22.2,564.0,801.04,618.09
2018,9,23,9,15,874.5,85.0,2.9,23.05,604.5,823.81,630.24
2018,9,23,9,30,889.0,87.0,2.9,23.9,645.0,843.78,640.35
2018,9,23,9,45,900.0,89.0,2.85,24.75,679.5,857.82,646.04
2018,9,23,10,0,911.0,91.0,2.8,25.6,714.0,868.66,649.63
2018,9,23,10,15,919.0,92.0,2.8,26.25,741.5,872.59,649.5
2018,9,23,10,30,927.0,93.0,2.8,26.9,769.0,873.16,647.3
2018,9,23,10,45,932.5,93.5,2.8,27.55,789.0,867.72,641.26
2018,9,23,11,0,938.0,94.0,2.8,28.2,809.0,858.88,633.16
2018,9,23,11,15,941.5,94.0,2.85,28.75,821.0,844.56,622.16
2018,9,23,11,30,945.0,94.0,2.9,29.3,833.0,826.95,609.11
2018,9,23,11,45,945.5,94.0,2.95,29.9,836.5,803.87,592.37
2018,9,23,12,0,946.0,94.0,3.0,30.5,840.0,777.76,573.69
2018,9,23,12,15,946.0,93.5,3.1,30.6,836.0,747.91,553.88
2018,9,23,12,30,946.0,93.0,3.2,30.7,832.0,715.31,530.8
2018,9,23,12,45,944.5,92.0,3.25,30.85,820.0,678.68,503.76
2018,9,23,13,0,943.0,91.0,3.3,31.0,808.0,639.69,474.49
2018,9,23,13,15,938.0,89.5,3.4,30.85,787.0,596.14,441.96
2018,9,23,13,30,933.0,88.0,3.5,30.7,766.0,550.86,407.23
2018,9,23,13,45,926.0,87.0,3.55,30.55,738.5,503.57,369.85
2018,9,23,14,0,919.0,86.0,3.6,30.4,711.0,455.11,330.5
2018,9,23,14,15,909.0,84.0,3.65,30.1,676.5,403.75,288.13
2018,9,23,14,30,899.0,82.0,3.7,29.8,642.0,351.97,244.39
2018,9,23,14,45,885.0,80.0,3.7,29.45,601.5,298.93,199.2
2018,9,23,15,0,871.0,78.0,3.7,29.1,561.0,246.32,154.54
2018,9,23,15,15,851.5,75.5,3.7,29.1,515.0,193.09,111.27
2018,9,23,15,30,832.0,73.0,3.7,29.1,469.0,134.74,68.56
2018,9,23,15,45,806.0,69.5,3.55,28.1,419.5,83.48,40.89
2018,9,23,16,0,780.0,66.0,3.4,27.1,370.0,46.27,33.77
2018,9,23,16,15,741.5,61.5,3.25,26.25,318.0,44.48,32.47
2018,9,23,16,30,703.0,57.0,3.1,25.4,266.0,42.64,31.04
2018,9,23,16,45,644.5,51.5,2.95,24.55,214.5,39.85,28.69
2018,9,23,17,0,586.0,46.0,2.8,23.7,163.0,33.84,23.41
2018,9,23,17,15,475.0,39.0,2.5,22.5,115.5,29.85,19.69
2018,9,23,17,30,364.0,32.0,2.2,21.3,68.0,25.87,15.08
2018,9,23,17,45,212.5,19.5,1.95,20.1,37.5,16.22,0.0
2018,9,23,18,0,61.0,7.0,1.7,18.9,7.0,6.67,0.0
2018,9,23,18,15,30.5,3.5,1.7,18.35,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,24,5,45,19.0,3.5,0.9,11.45,3.5,0.0,0.0
2018,9,24,6,0,38.0,7.0,0.9,11.7,7.0,22.94,0.0
2018,9,24,6,15,201.0,20.5,1.0,12.5,39.5,136.52,0.0
2018,9,24,6,30,364.0,34.0,1.1,13.3,72.0,256.56,196.24
2018,9,24,6,45,484.0,41.0,1.2,14.1,121.5,345.83,278.57
2018,9,24,7,0,604.0,48.0,1.3,14.9,171.0,443.23,360.37
2018,9,24,7,15,663.5,53.5,1.2,15.8,223.5,503.99,409.22
2018,9,24,7,30,723.0,59.0,1.1,16.7,276.0,571.98,460.46
2018,9,24,7,45,762.5,62.5,1.05,17.6,328.5,625.21,497.4
2018,9,24,8,0,802.0,66.0,1.0,18.5,381.0,678.33,532.04
2018,9,24,8,15,828.5,69.0,0.85,19.75,431.0,720.58,555.52
2018,9,24,8,30,855.0,72.0,0.7,21.0,481.0,755.15,572.46
2018,9,24,8,45,874.0,74.5,0.6,22.2,527.0,787.5,587.91
2018,9,24,9,0,893.0,77.0,0.5,23.4,573.0,817.52,601.19
2018,9,24,9,15,905.5,79.5,0.5,24.6,613.5,839.62,610.74
2018,9,24,9,30,918.0,82.0,0.5,25.8,654.0,858.74,618.36
2018,9,24,9,45,927.0,84.0,0.5,27.0,688.5,871.23,621.78
2018,9,24,10,0,936.0,86.0,0.5,28.2,723.0,880.42,623.26
2018,9,24,10,15,943.5,87.5,0.5,28.95,751.0,884.4,622.76
2018,9,24,10,30,951.0,89.0,0.5,29.7,779.0,884.92,620.32
2018,9,24,10,45,956.0,89.5,0.5,30.45,799.0,878.81,614.0
2018,9,24,11,0,961.0,90.0,0.5,31.2,819.0,869.24,605.81
2018,9,24,11,15,964.0,90.5,0.55,31.65,831.0,854.64,596.35
2018,9,24,11,30,967.0,91.0,0.6,32.1,843.0,836.67,584.95
2018,9,24,11,45,968.0,91.0,0.6,32.6,847.0,813.42,569.39
2018,9,24,12,0,969.0,91.0,0.6,33.1,851.0,787.06,552.01
2018,9,24,12,15,967.5,91.5,0.7,33.3,846.5,756.44,534.11
2018,9,24,12,30,966.0,92.0,0.8,33.5,842.0,723.07,512.79
2018,9,24,12,45,962.0,92.0,0.85,33.75,829.0,685.08,486.86
2018,9,24,13,0,958.0,92.0,0.9,34.0,816.0,644.84,458.77
2018,9,24,13,15,952.5,91.0,1.05,34.0,795.0,600.82,428.59
2018,9,24,13,30,947.0,90.0,1.2,34.0,774.0,555.06,395.91
2018,9,24,13,45,939.5,88.5,1.35,34.05,745.5,506.43,359.77
2018,9,24,14,0,932.0,87.0,1.5,34.1,717.0,456.67,321.39
2018,9,24,14,15,919.0,85.5,1.65,33.9,680.5,404.02,279.93
2018,9,24,14,30,906.0,84.0,1.8,33.7,644.0,351.22,237.08
2018,9,24,14,45,891.0,82.0,1.9,33.55,602.5,297.57,192.78
2018,9,24,15,0,876.0,80.0,2.0,33.4,561.0,244.44,149.05
2018,9,24,15,15,856.0,77.0,2.0,33.4,514.5,184.15,101.82
2018,9,24,15,30,836.0,74.0,2.0,33.4,468.0,131.58,65.15
2018,9,24,15,45,807.5,71.0,2.2,32.55,418.0,80.51,39.49
2018,9,24,16,0,779.0,68.0,2.4,31.7,368.0,48.09,34.58
2018,9,24,16,15,737.5,64.0,2.4,30.55,315.5,46.77,33.77
2018,9,24,16,30,696.0,60.0,2.4,29.4,263.0,45.48,32.87
2018,9,24,16,45,632.5,54.0,2.4,28.25,210.5,38.63,27.16
2018,9,24,17,0,569.0,48.0,2.4,27.1,158.0,35.77,24.63
2018,9,24,17,15,464.0,40.0,2.4,25.7,111.5,31.02,20.29
2018,9,24,17,30,359.0,32.0,2.4,24.3,65.0,26.19,14.67
2018,9,24,17,45,205.5,19.0,2.45,22.95,35.5,16.0,0.0
2018,9,24,18,0,52.0,6.0,2.5,21.6,6.0,5.72,0.0
2018,9,24,18,15,26.0,3.0,2.5,20.85,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,20.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,0.95,11.9,3.5,0.0,0.0
2018,9,25,6,0,48.0,7.0,0.9,12.1,7.0,27.11,0.0
2018,9,25,6,15,177.5,20.5,0.95,12.85,36.0,123.74,0.0
2018,9,25,6,30,307.0,34.0,1.0,13.6,65.0,226.27,171.25
2018,9,25,6,45,442.5,41.0,1.05,14.4,114.5,321.58,258.45
2018,9,25,7,0,578.0,48.0,1.1,15.2,164.0,426.15,345.65
2018,9,25,7,15,638.5,54.0,1.05,16.05,216.0,491.18,397.84
2018,9,25,7,30,699.0,60.0,1.0,16.9,268.0,555.04,446.5
2018,9,25,7,45,738.5,64.0,0.95,17.75,319.5,608.0,483.8
2018,9,25,8,0,778.0,68.0,0.9,18.6,371.0,660.9,518.54
2018,9,25,8,15,805.5,71.0,0.9,19.65,420.5,703.14,544.44
2018,9,25,8,30,833.0,74.0,0.9,20.7,470.0,743.97,568.58
2018,9,25,8,45,852.0,77.0,0.95,21.8,515.5,776.35,586.84
2018,9,25,9,0,871.0,80.0,1.0,22.9,561.0,800.29,599.16
2018,9,25,9,15,883.5,82.0,1.05,23.9,600.5,821.35,609.76
2018,9,25,9,30,896.0,84.0,1.1,24.9,640.0,839.54,618.41
2018,9,25,9,45,906.0,86.0,1.15,25.85,674.0,852.61,623.85
2018,9,25,10,0,916.0,88.0,1.2,26.8,708.0,862.45,627.3
2018,9,25,10,15,923.5,89.5,1.25,27.6,735.5,866.33,627.39
2018,9,25,10,30,931.0,91.0,1.3,28.4,763.0,866.82,625.49
2018,9,25,10,45,936.0,91.5,1.35,29.2,782.5,860.77,619.54
2018,9,25,11,0,941.0,92.0,1.4,30.0,802.0,851.33,611.62
2018,9,25,11,15,943.5,93.0,1.4,30.7,814.0,837.06,600.42
2018,9,25,11,30,946.0,94.0,1.4,31.4,826.0,819.5,587.3
2018,9,25,11,45,947.0,94.0,1.4,32.05,829.5,796.61,571.02
2018,9,25,12,0,948.0,94.0,1.4,32.7,833.0,770.68,552.9
2018,9,25,12,15,946.0,94.5,1.45,33.05,828.5,740.23,532.94
2018,9,25,12,30,944.0,95.0,1.5,33.4,824.0,707.13,509.58
2018,9,25,12,45,940.0,95.0,1.55,33.75,811.0,669.83,482.95
2018,9,25,13,0,936.0,95.0,1.6,34.1,798.0,630.34,454.23
2018,9,25,13,15,931.0,94.0,1.7,34.15,777.5,587.4,423.23
2018,9,25,13,30,926.0,93.0,1.8,34.2,757.0,542.74,390.01
2018,9,25,13,45,918.0,91.0,1.85,34.3,728.5,494.34,352.83
2018,9,25,14,0,910.0,89.0,1.9,34.4,700.0,444.92,313.8
2018,9,25,14,15,899.5,87.5,2.0,34.25,665.5,394.22,273.16
2018,9,25,14,30,889.0,86.0,2.1,34.1,631.0,343.14,231.18
2018,9,25,14,45,874.5,84.0,2.15,33.95,590.5,290.5,187.52
2018,9,25,15,0,860.0,82.0,2.2,33.8,550.0,232.3,140.08
2018,9,25,15,15,839.5,79.5,2.2,33.8,504.0,179.36,98.74
2018,9,25,15,30,819.0,77.0,2.2,33.8,458.0,128.1,63.71
2018,9,25,15,45,790.5,73.0,2.4,32.9,408.0,77.3,39.22
2018,9,25,16,0,762.0,69.0,2.6,32.0,358.0,49.07,35.37
2018,9,25,16,15,720.5,64.5,2.55,30.85,306.0,47.39,34.24
2018,9,25,16,30,679.0,60.0,2.5,29.7,254.0,45.7,33.01
2018,9,25,16,45,614.5,53.5,2.45,28.55,202.5,38.42,26.92
2018,9,25,17,0,550.0,47.0,2.4,27.4,151.0,35.13,24.02
2018,9,25,17,15,444.0,38.5,2.25,25.95,105.5,29.89,19.25
2018,9,25,17,30,338.0,30.0,2.1,24.5,60.0,24.51,12.83
2018,9,25,17,45,192.0,18.0,1.95,23.1,32.5,17.16,0.0
2018,9,25,18,0,46.0,6.0,1.8,21.7,5.0,0.0,0.0
2018,9,25,18,15,23.0,3.0,1.7,21.05,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.5,1.0,12.7,3.5,0.0,0.0
2018,9,26,6,0,52.0,7.0,1.0,12.9,7.0,28.69,0.0
2018,9,26,6,15,198.5,19.5,1.15,13.65,36.5,131.11,0.0
2018,9,26,6,30,345.0,32.0,1.3,14.4,66.0,242.81,181.63
2018,9,26,6,45,413.0,42.0,1.5,15.15,106.5,305.25,245.07
2018,9,26,7,0,481.0,52.0,1.7,15.9,147.0,372.41,303.78
2018,9,26,7,15,353.5,80.5,1.6,16.75,161.5,340.56,278.89
2018,9,26,7,30,226.0,109.0,1.5,17.6,176.0,289.82,236.92
2018,9,26,7,45,266.0,126.5,1.4,18.4,219.0,342.49,278.82
2018,9,26,8,0,306.0,144.0,1.3,19.2,262.0,396.57,319.73
2018,9,26,8,15,348.5,156.5,1.25,20.3,308.0,447.33,356.56
2018,9,26,8,30,391.0,169.0,1.2,21.4,354.0,511.79,401.91
2018,9,26,8,45,562.0,142.5,1.15,22.5,436.5,625.35,483.69
2018,9,26,9,0,733.0,116.0,1.1,23.6,519.0,738.44,558.79
2018,9,26,9,15,730.5,125.5,1.0,24.6,551.5,753.54,562.97
2018,9,26,9,30,728.0,135.0,0.9,25.6,584.0,765.65,566.11
2018,9,26,9,45,722.5,146.5,0.85,26.65,612.5,774.49,567.62
2018,9,26,10,0,717.0,158.0,0.8,27.7,641.0,780.22,567.18
2018,9,26,10,15,802.0,132.5,0.8,28.65,692.5,814.6,586.28
2018,9,26,10,30,887.0,107.0,0.8,29.6,744.0,844.17,601.65
2018,9,26,10,45,854.0,124.0,0.8,30.5,750.5,829.53,589.2
2018,9,26,11,0,821.0,141.0,0.8,31.4,757.0,806.85,572.38
2018,9,26,11,15,825.5,142.0,0.85,32.2,769.5,794.71,563.44
2018,9,26,11,30,830.0,143.0,0.9,33.0,782.0,779.56,552.54
2018,9,26,11,45,862.5,129.5,0.95,33.8,796.0,767.7,543.86
2018,9,26,12,0,895.0,116.0,1.0,34.6,810.0,750.11,531.54
2018,9,26,12,15,869.5,127.0,1.0,35.1,798.0,715.96,507.24
2018,9,26,12,30,844.0,138.0,1.0,35.6,786.0,678.82,480.77
2018,9,26,12,45,864.5,127.0,1.0,36.15,781.5,648.36,458.89
2018,9,26,13,0,885.0,116.0,1.0,36.7,777.0,615.64,434.88
2018,9,26,13,15,870.0,117.5,1.0,36.85,752.5,569.47,401.83
2018,9,26,13,30,855.0,119.0,1.0,37.0,728.0,523.75,368.34
2018,9,26,13,45,832.0,121.0,1.0,37.1,695.0,474.43,331.63
2018,9,26,14,0,809.0,123.0,1.0,37.2,662.0,425.62,294.4
2018,9,26,14,15,769.5,126.5,1.05,37.1,618.0,373.21,254.48
2018,9,26,14,30,730.0,130.0,1.1,37.0,574.0,318.74,212.5
2018,9,26,14,45,757.5,114.5,1.1,36.9,548.0,272.45,174.06
2018,9,26,15,0,785.0,99.0,1.1,36.8,522.0,227.48,136.44
2018,9,26,15,15,746.5,97.0,1.1,36.8,471.5,176.49,98.65
2018,9,26,15,30,708.0,95.0,1.1,36.8,421.0,123.65,64.03
2018,9,26,15,45,673.0,90.0,1.35,35.95,372.5,77.63,43.0
2018,9,26,16,0,638.0,85.0,1.6,35.1,324.0,56.28,40.77
2018,9,26,16,15,616.5,78.0,1.65,33.75,281.0,53.54,38.86
2018,9,26,16,30,595.0,71.0,1.7,32.4,238.0,50.65,36.7
2018,9,26,16,45,526.0,62.5,1.7,31.0,188.0,46.2,33.08
2018,9,26,17,0,457.0,54.0,1.7,29.6,138.0,41.59,29.1
2018,9,26,17,15,350.5,42.5,1.95,28.2,94.5,33.88,22.21
2018,9,26,17,30,244.0,31.0,2.2,26.8,51.0,24.45,11.87
2018,9,26,17,45,134.0,18.0,2.4,25.4,27.5,17.16,0.0
2018,9,26,18,0,24.0,5.0,2.6,24.0,4.0,0.0,0.0
2018,9,26,18,15,12.0,2.5,2.55,23.15,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,22.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,20.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,19.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,27,5,45,6.0,2.0,1.4,13.2,2.0,0.0,0.0
2018,9,27,6,0,12.0,4.0,1.5,13.3,4.0,3.81,0.0
2018,9,27,6,15,107.0,20.0,1.65,13.9,29.5,89.1,0.0
2018,9,27,6,30,202.0,36.0,1.8,14.5,55.0,176.05,129.56
2018,9,27,6,45,346.0,45.5,1.95,15.05,102.5,271.04,218.06
2018,9,27,7,0,490.0,55.0,2.1,15.6,150.0,379.64,310.44
2018,9,27,7,15,546.5,63.0,2.05,16.4,198.5,441.44,361.82
2018,9,27,7,30,603.0,71.0,2.0,17.2,247.0,505.48,412.52
2018,9,27,7,45,605.0,82.5,1.9,18.05,287.0,538.08,436.01
2018,9,27,8,0,607.0,94.0,1.8,18.9,327.0,568.73,456.81
2018,9,27,8,15,643.5,100.5,1.75,19.95,376.5,616.95,489.96
2018,9,27,8,30,680.0,107.0,1.7,21.0,426.0,664.56,520.65
2018,9,27,8,45,741.5,102.0,1.65,22.05,480.5,717.01,553.65
2018,9,27,9,0,803.0,97.0,1.6,23.1,535.0,766.0,583.1
2018,9,27,9,15,773.0,114.5,1.55,24.0,561.0,768.87,580.58
2018,9,27,9,30,743.0,132.0,1.5,24.9,587.0,771.65,578.59
2018,9,27,9,45,799.5,120.0,1.45,25.8,634.0,802.1,595.31
2018,9,27,10,0,856.0,108.0,1.4,26.7,681.0,833.69,612.16
2018,9,27,10,15,799.5,133.5,1.45,27.5,685.5,810.3,594.08
2018,9,27,10,30,743.0,159.0,1.5,28.3,690.0,786.49,576.42
2018,9,27,10,45,709.5,179.0,1.55,29.15,697.0,769.64,563.13
2018,9,27,11,0,676.0,199.0,1.6,30.0,704.0,750.12,547.19
2018,9,27,11,15,700.0,192.0,1.65,30.6,721.5,746.23,543.58
2018,9,27,11,30,724.0,185.0,1.7,31.2,739.0,739.14,537.63
2018,9,27,11,45,693.0,202.0,1.75,31.75,734.5,711.89,517.21
2018,9,27,12,0,662.0,219.0,1.8,32.3,730.0,683.32,495.99
2018,9,27,12,15,710.5,194.5,1.85,32.6,740.0,668.83,486.15
2018,9,27,12,30,759.0,170.0,1.9,32.9,750.0,649.67,472.65
2018,9,27,12,45,809.0,144.5,1.95,33.15,753.5,626.89,456.28
2018,9,27,13,0,859.0,119.0,2.0,33.4,757.0,598.16,435.16
2018,9,27,13,15,862.0,114.0,2.05,33.4,739.0,559.81,406.56
2018,9,27,13,30,865.0,109.0,2.1,33.4,721.0,518.19,374.85
2018,9,27,13,45,841.0,112.0,2.15,33.35,688.0,466.3,335.1
2018,9,27,14,0,817.0,115.0,2.2,33.3,655.0,417.72,296.72
2018,9,27,14,15,807.5,108.5,2.3,33.0,619.0,366.79,255.92
2018,9,27,14,30,798.0,102.0,2.4,32.7,583.0,315.73,214.03
2018,9,27,14,45,785.5,99.0,2.55,32.35,546.0,266.95,173.47
2018,9,27,15,0,773.0,96.0,2.7,32.0,509.0,218.71,133.78
2018,9,27,15,15,723.5,98.5,2.7,32.0,458.5,165.64,93.95
2018,9,27,15,30,674.0,101.0,2.7,32.0,408.0,121.87,66.23
2018,9,27,15,45,617.5,97.5,2.95,30.55,354.5,78.47,47.58
2018,9,27,16,0,561.0,94.0,3.2,29.1,301.0,63.49,47.98
2018,9,27,16,15,515.5,85.0,3.3,27.85,253.5,59.34,44.82
2018,9,27,16,30,470.0,76.0,3.4,26.6,206.0,54.97,41.34
2018,9,27,16,45,413.0,65.0,3.45,25.35,161.5,48.54,35.91
2018,9,27,17,0,356.0,54.0,3.5,24.1,117.0,40.8,29.11
2018,9,27,17,15,272.0,41.0,3.55,22.95,80.0,31.62,20.77
2018,9,27,17,30,188.0,28.0,3.6,21.8,43.0,22.04,9.49
2018,9,27,17,45,102.5,15.0,3.6,20.65,22.5,14.3,0.0
2018,9,27,18,0,17.0,2.0,3.6,19.5,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.0,3.55,18.95,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.45,17.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,2.25,13.2,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,9,28,6,15,27.5,15.0,2.4,13.65,17.0,26.92,0.0
2018,9,28,6,30,47.0,28.0,2.5,14.0,32.0,63.5,43.01
2018,9,28,6,45,66.0,40.0,2.6,14.35,50.0,87.08,67.44
2018,9,28,7,0,85.0,52.0,2.7,14.7,68.0,112.56,90.61
2018,9,28,7,15,68.0,71.0,2.7,15.15,86.5,126.57,102.84
2018,9,28,7,30,51.0,90.0,2.7,15.6,105.0,128.94,104.67
2018,9,28,7,45,87.0,113.5,2.7,16.05,144.5,190.79,156.71
2018,9,28,8,0,123.0,137.0,2.7,16.5,184.0,244.25,200.67
2018,9,28,8,15,137.0,156.0,2.7,17.0,214.5,276.98,226.43
2018,9,28,8,30,151.0,175.0,2.7,17.5,245.0,309.64,251.66
2018,9,28,8,45,192.5,199.5,2.7,18.05,298.0,369.89,298.62
2018,9,28,9,0,234.0,224.0,2.7,18.6,351.0,442.33,353.49
2018,9,28,9,15,301.0,232.5,2.75,19.25,408.0,504.64,400.27
2018,9,28,9,30,368.0,241.0,2.8,19.9,465.0,567.14,446.14
2018,9,28,9,45,405.0,244.5,2.85,20.5,503.5,610.08,476.05
2018,9,28,10,0,442.0,248.0,2.9,21.1,542.0,640.51,496.76
2018,9,28,10,15,592.0,202.0,3.0,21.65,612.5,713.23,550.86
2018,9,28,10,30,742.0,156.0,3.1,22.2,683.0,779.31,597.92
2018,9,28,10,45,820.0,128.0,3.15,22.75,725.0,799.28,609.76
2018,9,28,11,0,898.0,100.0,3.2,23.3,767.0,813.82,618.16
2018,9,28,11,15,900.5,100.0,3.3,23.65,777.5,798.87,606.89
2018,9,28,11,30,903.0,100.0,3.4,24.0,788.0,780.81,593.75
2018,9,28,11,45,904.5,100.0,3.5,24.3,791.5,758.99,578.14
2018,9,28,12,0,906.0,100.0,3.6,24.6,795.0,734.23,560.5
2018,9,28,12,15,902.0,101.0,3.65,24.75,789.5,703.92,537.88
2018,9,28,12,30,898.0,102.0,3.7,24.9,784.0,671.2,512.85
2018,9,28,12,45,891.5,103.5,3.7,25.0,771.0,635.18,484.91
2018,9,28,13,0,885.0,105.0,3.7,25.1,758.0,597.26,455.04
2018,9,28,13,15,879.0,104.0,3.75,25.1,737.5,555.65,422.14
2018,9,28,13,30,873.0,103.0,3.8,25.1,717.0,512.54,387.27
2018,9,28,13,45,864.0,101.5,3.85,25.05,689.0,466.38,349.29
2018,9,28,14,0,855.0,100.0,3.9,25.0,661.0,415.25,306.63
2018,9,28,14,15,843.5,98.0,4.0,24.75,627.0,365.84,264.52
2018,9,28,14,30,832.0,96.0,4.1,24.5,593.0,316.35,221.52
2018,9,28,14,45,816.0,93.0,4.15,24.2,553.0,265.1,177.09
2018,9,28,15,0,800.0,90.0,4.2,23.9,513.0,214.69,134.15
2018,9,28,15,15,777.0,87.0,4.2,23.9,468.0,164.46,94.28
2018,9,28,15,30,754.0,84.0,4.2,23.9,423.0,116.28,62.08
2018,9,28,15,45,725.0,79.0,4.25,22.8,375.0,68.63,41.84
2018,9,28,16,0,696.0,74.0,4.3,21.7,327.0,48.71,36.75
2018,9,28,16,15,654.0,68.0,4.25,20.85,277.5,46.31,34.87
2018,9,28,16,30,612.0,62.0,4.2,20.0,228.0,43.81,32.79
2018,9,28,16,45,546.0,54.5,4.1,19.2,179.0,39.9,29.31
2018,9,28,17,0,480.0,47.0,4.0,18.4,130.0,35.85,25.51
2018,9,28,17,15,367.5,37.5,3.8,17.65,88.0,29.75,19.58
2018,9,28,17,30,255.0,28.0,3.6,16.9,46.0,23.45,9.28
2018,9,28,17,45,136.0,15.5,3.4,16.2,24.0,14.77,0.0
2018,9,28,18,0,17.0,3.0,3.2,15.5,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,3.05,15.1,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.2,11.55,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.2,11.7,4.0,0.0,0.0
2018,9,29,6,15,85.0,18.0,1.5,12.6,24.5,55.93,0.0
2018,9,29,6,30,152.0,32.0,1.8,13.5,45.0,144.65,102.65
2018,9,29,6,45,270.0,43.0,2.1,14.4,86.0,223.53,179.51
2018,9,29,7,0,388.0,54.0,2.4,15.3,127.0,316.37,259.63
