Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,15,513.0,57.5,2.35,15.95,185.0,410.72,338.66
2018,9,29,7,30,638.0,61.0,2.3,16.6,243.0,511.79,419.82
2018,9,29,7,45,544.0,85.5,2.3,17.3,261.5,496.07,405.51
2018,9,29,8,0,450.0,110.0,2.3,18.0,280.0,466.88,380.47
2018,9,29,8,15,371.0,146.5,2.2,18.55,299.0,461.18,372.68
2018,9,29,8,30,292.0,183.0,2.1,19.1,318.0,437.23,350.64
2018,9,29,8,45,374.0,183.5,2.0,19.7,374.0,502.78,400.3
2018,9,29,9,0,456.0,184.0,1.9,20.3,430.0,583.1,458.41
2018,9,29,9,15,599.0,154.5,1.9,20.8,502.5,672.22,523.33
2018,9,29,9,30,742.0,125.0,1.9,21.3,575.0,757.03,581.32
2018,9,29,9,45,769.0,124.0,1.9,21.8,612.5,775.25,590.87
2018,9,29,10,0,796.0,123.0,1.9,22.3,650.0,794.35,601.65
2018,9,29,10,15,793.5,129.0,2.0,22.7,672.0,794.0,600.17
2018,9,29,10,30,791.0,135.0,2.1,23.1,694.0,790.59,596.89
2018,9,29,10,45,804.5,134.0,2.2,23.55,715.5,789.65,595.32
2018,9,29,11,0,818.0,133.0,2.3,24.0,737.0,785.54,591.64
2018,9,29,11,15,854.5,119.5,2.4,24.25,759.0,782.97,589.61
2018,9,29,11,30,891.0,106.0,2.5,24.5,781.0,773.83,583.13
2018,9,29,11,45,879.5,110.5,2.55,24.8,779.0,747.15,564.2
2018,9,29,12,0,868.0,115.0,2.6,25.1,777.0,718.12,543.26
2018,9,29,12,15,638.0,198.5,2.7,25.2,683.5,617.67,467.97
2018,9,29,12,30,408.0,282.0,2.8,25.3,590.0,522.51,395.79
2018,9,29,12,45,239.5,293.5,2.9,25.45,473.5,412.22,313.03
2018,9,29,13,0,71.0,305.0,3.0,25.6,357.0,316.6,239.95
2018,9,29,13,15,84.0,296.0,3.05,25.6,356.0,309.85,235.26
2018,9,29,13,30,97.0,287.0,3.1,25.6,355.0,301.94,229.24
2018,9,29,13,45,83.5,269.0,3.2,25.6,326.0,273.97,207.99
2018,9,29,14,0,70.0,251.0,3.3,25.6,297.0,247.42,187.81
2018,9,29,14,15,70.5,233.0,3.35,25.4,277.0,226.98,172.18
2018,9,29,14,30,71.0,215.0,3.4,25.2,257.0,206.67,156.45
2018,9,29,14,45,178.0,204.0,3.45,25.05,299.5,211.09,156.17
2018,9,29,15,0,285.0,193.0,3.5,24.9,342.0,202.48,144.58
2018,9,29,15,15,327.0,174.5,3.5,24.9,331.0,175.0,121.27
2018,9,29,15,30,369.0,156.0,3.5,24.9,320.0,136.26,92.01
2018,9,29,15,45,296.0,143.0,3.55,24.15,265.0,108.86,80.67
2018,9,29,16,0,223.0,130.0,3.6,23.4,210.0,96.25,77.16
2018,9,29,16,15,138.0,97.0,3.5,22.8,144.0,79.12,62.8
2018,9,29,16,30,53.0,64.0,3.4,22.2,78.0,54.3,41.51
2018,9,29,16,45,38.5,53.5,3.35,21.6,62.5,48.19,36.13
2018,9,29,17,0,24.0,43.0,3.3,21.0,47.0,38.86,27.74
2018,9,29,17,15,68.0,31.0,3.05,20.3,37.0,25.59,15.73
2018,9,29,17,30,112.0,19.0,2.8,19.6,27.0,14.81,2.34
2018,9,29,17,45,63.5,11.0,2.6,18.85,14.5,10.48,0.0
2018,9,29,18,0,15.0,3.0,2.4,18.1,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.25,17.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,9,30,5,45,10.0,2.0,0.55,14.25,2.0,0.0,0.0
2018,9,30,6,0,20.0,4.0,0.5,14.4,4.0,0.0,0.0
2018,9,30,6,15,128.5,18.0,0.5,14.9,28.0,75.42,0.0
2018,9,30,6,30,237.0,32.0,0.5,15.4,52.0,185.98,128.42
2018,9,30,6,45,350.0,42.5,0.55,15.9,95.5,266.65,210.33
2018,9,30,7,0,463.0,53.0,0.6,16.4,139.0,357.12,286.61
2018,9,30,7,15,428.0,69.0,0.6,16.95,167.5,367.07,296.51
2018,9,30,7,30,393.0,85.0,0.6,17.5,196.0,376.52,304.51
2018,9,30,7,45,496.5,89.0,0.55,18.1,256.5,466.05,373.49
2018,9,30,8,0,600.0,93.0,0.5,18.7,317.0,556.3,439.12
2018,9,30,8,15,678.5,89.5,0.45,19.35,375.0,622.5,484.18
2018,9,30,8,30,757.0,86.0,0.4,20.0,433.0,686.53,525.02
2018,9,30,8,45,781.5,89.0,0.4,20.65,478.0,721.04,545.01
2018,9,30,9,0,806.0,92.0,0.4,21.3,523.0,753.53,563.62
2018,9,30,9,15,824.0,93.5,0.35,21.85,562.5,776.81,575.19
2018,9,30,9,30,842.0,95.0,0.3,22.4,602.0,797.42,584.97
2018,9,30,9,45,783.0,121.0,0.3,23.0,613.0,780.18,570.84
2018,9,30,10,0,724.0,147.0,0.3,23.6,624.0,762.03,556.87
2018,9,30,10,15,764.0,139.0,0.45,24.0,660.0,780.33,569.8
2018,9,30,10,30,804.0,131.0,0.6,24.4,696.0,793.39,578.88
2018,9,30,10,45,851.5,116.0,0.75,24.85,728.5,804.39,586.6
2018,9,30,11,0,899.0,101.0,0.9,25.3,761.0,807.8,589.38
2018,9,30,11,15,831.5,131.0,1.05,25.65,748.5,773.41,567.56
2018,9,30,11,30,764.0,161.0,1.2,26.0,736.0,734.8,542.04
2018,9,30,11,45,834.0,132.0,1.35,26.35,762.0,733.95,543.02
2018,9,30,12,0,904.0,103.0,1.5,26.7,788.0,727.38,539.33
2018,9,30,12,15,903.0,102.5,1.55,26.85,783.0,697.56,517.84
2018,9,30,12,30,902.0,102.0,1.6,27.0,778.0,665.19,494.36
2018,9,30,12,45,876.5,110.0,1.7,27.15,758.0,623.72,464.09
2018,9,30,13,0,851.0,118.0,1.8,27.3,738.0,580.27,431.78
2018,9,30,13,15,776.5,143.0,1.85,27.05,696.5,527.62,392.33
2018,9,30,13,30,702.0,168.0,1.9,26.8,655.0,475.55,352.8
2018,9,30,13,45,486.0,222.0,1.95,26.6,553.0,394.9,292.77
2018,9,30,14,0,270.0,276.0,2.0,26.4,451.0,333.97,248.34
2018,9,30,14,15,196.0,269.0,2.1,26.05,392.5,291.18,216.98
2018,9,30,14,30,122.0,262.0,2.2,25.7,334.0,251.04,188.06
2018,9,30,14,45,188.5,234.0,2.3,25.4,336.0,234.52,173.05
2018,9,30,15,0,255.0,206.0,2.4,25.1,338.0,205.13,147.31
2018,9,30,15,15,191.0,190.5,2.4,25.1,284.5,174.92,126.67
2018,9,30,15,30,127.0,175.0,2.4,25.1,231.0,145.23,107.45
2018,9,30,15,45,163.5,157.0,2.55,24.35,220.5,121.9,98.22
2018,9,30,16,0,200.0,139.0,2.7,23.6,210.0,102.23,82.14
2018,9,30,16,15,162.0,119.5,2.7,23.1,171.0,94.25,75.62
2018,9,30,16,30,124.0,100.0,2.7,22.6,132.0,79.97,63.47
2018,9,30,16,45,99.5,79.5,2.7,22.05,101.5,64.65,50.14
2018,9,30,17,0,75.0,59.0,2.7,21.5,71.0,48.9,36.15
2018,9,30,17,15,51.0,39.5,2.55,20.95,46.5,33.43,21.99
2018,9,30,17,30,27.0,20.0,2.4,20.4,22.0,17.55,1.47
2018,9,30,17,45,13.5,10.0,2.25,19.8,11.0,9.53,0.0
2018,9,30,18,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,5.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,0,10.0,2.0,0.8,14.2,2.0,0.0,0.0
2018,10,1,6,15,5.0,8.0,0.8,14.65,8.0,9.88,0.0
2018,10,1,6,30,0.0,14.0,0.8,15.1,14.0,12.98,3.6
2018,10,1,6,45,0.0,23.0,0.85,15.5,23.0,21.34,12.01
2018,10,1,7,0,0.0,32.0,0.9,15.9,32.0,29.7,19.42
2018,10,1,7,15,0.0,43.0,0.9,16.55,43.0,39.95,28.26
2018,10,1,7,30,0.0,54.0,0.9,17.2,54.0,50.2,36.95
2018,10,1,7,45,7.0,83.0,0.9,17.85,85.5,84.19,65.47
2018,10,1,8,0,14.0,112.0,0.9,18.5,117.0,119.2,94.18
2018,10,1,8,15,75.5,152.5,0.9,19.4,186.0,216.28,173.42
2018,10,1,8,30,137.0,193.0,0.9,20.3,255.0,319.87,253.95
2018,10,1,8,45,120.5,204.0,0.95,21.2,262.5,318.43,250.33
2018,10,1,9,0,104.0,215.0,1.0,22.1,270.0,316.21,246.77
2018,10,1,9,15,103.0,236.5,1.0,22.7,294.5,326.23,253.04
2018,10,1,9,30,102.0,258.0,1.0,23.3,319.0,346.84,267.02
2018,10,1,9,45,98.5,274.0,1.0,23.85,335.5,358.67,274.28
2018,10,1,10,0,95.0,290.0,1.0,24.4,352.0,369.93,281.14
2018,10,1,10,15,166.0,303.0,1.0,24.95,417.0,446.75,337.37
2018,10,1,10,30,237.0,316.0,1.0,25.5,482.0,511.83,383.23
2018,10,1,10,45,340.5,300.0,1.0,26.05,545.0,578.57,430.02
2018,10,1,11,0,444.0,284.0,1.0,26.6,608.0,640.4,472.06
2018,10,1,11,15,519.5,256.0,1.1,26.9,640.5,657.49,484.4
2018,10,1,11,30,595.0,228.0,1.2,27.2,673.0,672.57,495.54
2018,10,1,11,45,695.5,182.5,1.25,27.55,705.0,681.75,502.61
2018,10,1,12,0,796.0,137.0,1.3,27.9,737.0,683.67,504.44
2018,10,1,12,15,554.5,230.0,1.45,28.05,646.5,584.77,432.57
2018,10,1,12,30,313.0,323.0,1.6,28.2,556.0,494.96,366.35
2018,10,1,12,45,205.5,321.5,1.75,28.35,473.5,414.64,308.3
2018,10,1,13,0,98.0,320.0,1.9,28.5,391.0,343.45,255.85
2018,10,1,13,15,71.5,300.5,2.0,28.5,351.5,306.22,228.7
2018,10,1,13,30,45.0,281.0,2.1,28.5,312.0,271.48,203.11
2018,10,1,13,45,71.0,283.0,2.2,28.5,329.5,279.03,208.83
2018,10,1,14,0,97.0,285.0,2.3,28.5,347.0,283.58,211.81
2018,10,1,14,15,184.5,266.0,2.35,28.25,376.5,283.89,210.21
2018,10,1,14,30,272.0,247.0,2.4,28.0,406.0,274.32,199.85
2018,10,1,14,45,266.0,230.0,2.4,27.7,376.0,241.57,174.03
2018,10,1,15,0,260.0,213.0,2.4,27.4,346.0,209.46,149.06
2018,10,1,15,15,323.5,182.0,2.4,27.4,332.5,176.07,121.07
2018,10,1,15,30,387.0,151.0,2.4,27.4,319.0,129.5,86.21
2018,10,1,15,45,388.0,131.0,2.35,26.55,282.5,90.14,70.83
2018,10,1,16,0,389.0,111.0,2.3,25.7,246.0,77.48,60.58
2018,10,1,16,15,317.5,98.5,2.2,25.1,197.5,70.25,54.65
2018,10,1,16,30,246.0,86.0,2.1,24.5,149.0,66.76,51.72
2018,10,1,16,45,198.5,69.0,2.05,23.85,112.5,54.49,41.07
2018,10,1,17,0,151.0,52.0,2.0,23.2,76.0,41.79,29.81
2018,10,1,17,15,106.5,35.0,1.85,22.6,49.0,28.67,17.71
2018,10,1,17,30,62.0,18.0,1.7,22.0,22.0,15.12,0.0
2018,10,1,17,45,31.0,9.0,1.55,21.4,11.0,8.58,0.0
2018,10,1,18,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,18.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.65,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.6,16.65,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.6,16.6,1.0,0.0,0.0
2018,10,2,6,15,13.5,12.0,0.7,16.8,13.0,17.48,0.0
2018,10,2,6,30,25.0,23.0,0.8,17.0,25.0,44.21,24.64
2018,10,2,6,45,48.0,41.5,0.85,17.2,49.0,81.08,60.9
2018,10,2,7,0,71.0,60.0,0.9,17.4,73.0,116.69,92.13
2018,10,2,7,15,94.5,80.0,0.9,17.95,103.0,155.56,125.25
2018,10,2,7,30,118.0,100.0,0.9,18.5,133.0,195.19,158.18
2018,10,2,7,45,169.0,112.0,0.9,19.1,169.0,254.64,206.48
2018,10,2,8,0,220.0,124.0,0.9,19.7,205.0,306.12,247.13
2018,10,2,8,15,289.0,134.0,0.95,20.5,255.5,370.2,296.64
2018,10,2,8,30,358.0,144.0,1.0,21.3,306.0,449.9,355.94
2018,10,2,8,45,504.5,133.0,1.05,22.1,386.0,552.35,431.65
2018,10,2,9,0,651.0,122.0,1.1,22.9,466.0,664.95,510.76
2018,10,2,9,15,662.5,127.5,1.15,23.6,500.0,685.15,521.48
2018,10,2,9,30,674.0,133.0,1.2,24.3,534.0,703.0,531.47
2018,10,2,9,45,599.0,170.5,1.25,25.0,541.5,683.73,514.66
2018,10,2,10,0,524.0,208.0,1.3,25.7,549.0,656.14,492.08
2018,10,2,10,15,636.0,172.0,1.35,26.25,602.5,706.99,528.03
2018,10,2,10,30,748.0,136.0,1.4,26.8,656.0,747.33,554.38
2018,10,2,10,45,817.0,114.5,1.45,27.3,696.0,768.38,566.86
2018,10,2,11,0,886.0,93.0,1.5,27.8,736.0,781.62,574.32
2018,10,2,11,15,858.5,105.5,1.45,28.15,736.5,756.91,556.05
2018,10,2,11,30,831.0,118.0,1.4,28.5,737.0,732.57,538.53
2018,10,2,11,45,579.5,213.5,1.35,28.85,646.0,626.32,460.93
2018,10,2,12,0,328.0,309.0,1.3,29.2,555.0,519.92,382.22
2018,10,2,12,15,369.5,299.5,1.25,29.4,574.5,523.58,385.04
2018,10,2,12,30,411.0,290.0,1.2,29.6,594.0,525.24,385.32
2018,10,2,12,45,563.5,230.5,1.1,29.8,640.0,540.82,396.0
2018,10,2,13,0,716.0,171.0,1.0,30.0,686.0,545.02,397.39
2018,10,2,13,15,639.0,194.5,1.05,30.05,644.0,494.29,359.83
2018,10,2,13,30,562.0,218.0,1.1,30.1,602.0,447.44,325.06
2018,10,2,13,45,408.5,232.5,1.15,30.15,505.5,366.56,266.5
2018,10,2,14,0,255.0,247.0,1.2,30.2,409.0,302.08,220.12
2018,10,2,14,15,179.0,231.5,1.4,30.05,342.5,254.16,185.68
2018,10,2,14,30,103.0,216.0,1.6,29.9,276.0,209.39,153.8
2018,10,2,14,45,187.5,212.0,1.8,29.75,311.0,215.59,155.49
2018,10,2,15,0,272.0,208.0,2.0,29.6,346.0,206.18,144.6
2018,10,2,15,15,240.0,186.5,2.0,29.6,300.0,168.22,117.34
2018,10,2,15,30,208.0,165.0,2.0,29.6,254.0,134.01,94.79
2018,10,2,15,45,192.0,138.5,2.3,28.8,213.0,101.37,79.51
2018,10,2,16,0,176.0,112.0,2.6,28.0,172.0,84.07,65.53
2018,10,2,16,15,114.0,89.0,2.75,27.25,125.5,73.18,56.63
2018,10,2,16,30,52.0,66.0,2.9,26.5,79.0,55.66,41.86
2018,10,2,16,45,123.0,51.5,3.0,25.75,72.5,41.4,29.6
2018,10,2,17,0,194.0,37.0,3.1,25.0,66.0,27.87,17.81
2018,10,2,17,15,169.5,29.0,3.15,24.2,47.5,22.4,12.27
2018,10,2,17,30,145.0,21.0,3.2,23.4,29.0,16.69,0.0
2018,10,2,17,45,72.5,10.5,3.2,22.55,14.5,10.01,0.0
2018,10,2,18,0,0.0,0.0,3.2,21.7,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.15,21.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.05,20.35,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.85,19.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.6,19.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.6,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,27.5,13.5,0.45,17.35,15.0,25.11,0.0
2018,10,3,6,30,44.0,26.0,0.5,17.7,29.0,59.19,33.0
2018,10,3,6,45,86.0,45.0,0.55,18.0,57.5,107.63,82.0
2018,10,3,7,0,128.0,64.0,0.6,18.3,86.0,165.07,131.21
2018,10,3,7,15,154.0,81.5,0.7,18.7,117.0,203.79,164.21
2018,10,3,7,30,180.0,99.0,0.8,19.1,148.0,243.79,197.34
2018,10,3,7,45,99.0,78.5,0.95,19.5,106.5,154.4,124.45
2018,10,3,8,0,18.0,58.0,1.1,19.9,65.0,68.71,52.26
2018,10,3,8,15,117.0,84.5,1.25,20.35,136.5,185.34,150.16
2018,10,3,8,30,216.0,111.0,1.4,20.8,208.0,290.84,235.2
2018,10,3,8,45,337.5,137.0,1.5,21.3,306.0,428.56,341.69
2018,10,3,9,0,459.0,163.0,1.6,21.8,404.0,554.59,434.85
2018,10,3,9,15,547.0,153.5,1.7,22.35,461.5,620.58,481.81
2018,10,3,9,30,635.0,144.0,1.8,22.9,519.0,681.55,524.72
2018,10,3,9,45,676.0,141.0,1.85,23.45,560.5,710.64,543.07
2018,10,3,10,0,717.0,138.0,1.9,24.0,602.0,737.35,559.64
2018,10,3,10,15,506.0,220.5,1.95,24.55,554.5,647.5,490.96
2018,10,3,10,30,295.0,303.0,2.0,25.1,507.0,550.74,416.33
2018,10,3,10,45,338.0,292.5,2.1,25.6,532.0,565.8,427.74
2018,10,3,11,0,381.0,282.0,2.2,26.1,557.0,579.01,436.96
2018,10,3,11,15,355.5,289.5,2.25,26.3,549.0,556.75,419.75
2018,10,3,11,30,330.0,297.0,2.3,26.5,541.0,533.98,402.38
2018,10,3,11,45,234.0,317.0,2.35,26.7,490.5,473.5,356.48
2018,10,3,12,0,138.0,337.0,2.4,26.9,440.0,413.28,310.65
2018,10,3,12,15,114.0,326.5,2.5,26.8,411.0,379.94,286.22
2018,10,3,12,30,90.0,316.0,2.6,26.7,382.0,346.92,261.74
2018,10,3,12,45,69.5,288.5,2.7,26.55,339.0,304.59,230.31
2018,10,3,13,0,49.0,261.0,2.8,26.4,296.0,264.27,200.12
2018,10,3,13,15,67.5,275.0,2.8,26.05,321.5,281.35,213.44
2018,10,3,13,30,86.0,289.0,2.8,25.7,347.0,295.95,224.54
2018,10,3,13,45,87.0,258.5,2.85,25.4,315.5,264.29,200.64
2018,10,3,14,0,88.0,228.0,2.9,25.1,284.0,232.97,176.76
2018,10,3,14,15,45.5,152.0,2.9,24.85,181.0,150.53,113.54
2018,10,3,14,30,3.0,76.0,2.9,24.6,78.0,71.57,52.18
2018,10,3,14,45,24.5,120.0,2.9,24.3,132.5,112.64,84.57
2018,10,3,15,0,46.0,164.0,2.9,24.0,187.0,148.49,112.45
2018,10,3,15,15,32.0,139.0,2.9,24.0,154.5,123.29,93.23
2018,10,3,15,30,18.0,114.0,2.9,24.0,122.0,103.73,78.6
2018,10,3,15,45,28.0,109.0,2.75,23.5,119.5,93.53,74.71
2018,10,3,16,0,38.0,104.0,2.6,23.0,117.0,88.88,71.04
2018,10,3,16,15,56.0,95.5,2.4,22.6,111.0,81.48,64.84
2018,10,3,16,30,74.0,87.0,2.2,22.2,105.0,70.66,55.51
2018,10,3,16,45,55.5,69.0,2.05,21.85,80.5,59.14,45.29
2018,10,3,17,0,37.0,51.0,1.9,21.5,56.0,44.27,31.95
2018,10,3,17,15,19.5,32.0,1.7,20.95,34.5,28.42,17.0
2018,10,3,17,30,2.0,13.0,1.5,20.4,13.0,12.06,0.0
2018,10,3,17,45,1.0,6.5,1.25,19.9,6.5,6.2,0.0
2018,10,3,18,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.05,18.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,21.5,13.5,1.55,15.5,14.5,22.38,0.0
2018,10,4,6,30,30.0,25.0,1.8,15.8,27.0,50.57,25.69
2018,10,4,6,45,50.0,43.5,2.05,16.1,50.5,86.58,65.21
2018,10,4,7,0,70.0,62.0,2.3,16.4,74.0,119.8,94.94
2018,10,4,7,15,134.0,77.0,2.35,16.7,109.5,175.08,142.91
2018,10,4,7,30,198.0,92.0,2.4,17.0,145.0,245.33,202.26
2018,10,4,7,45,166.0,100.0,2.5,17.3,150.5,236.28,194.5
2018,10,4,8,0,134.0,108.0,2.6,17.6,156.0,214.45,175.99
2018,10,4,8,15,203.0,140.5,2.65,18.05,225.0,314.85,257.62
2018,10,4,8,30,272.0,173.0,2.7,18.5,294.0,405.69,328.9
2018,10,4,8,45,305.0,183.0,2.75,18.95,331.5,443.53,357.19
2018,10,4,9,0,338.0,193.0,2.8,19.4,369.0,481.41,385.23
2018,10,4,9,15,317.0,211.5,2.85,19.8,386.5,486.43,386.77
2018,10,4,9,30,296.0,230.0,2.9,20.2,404.0,489.46,386.98
2018,10,4,9,45,208.5,253.5,2.95,20.6,379.5,432.84,340.73
2018,10,4,10,0,121.0,277.0,3.0,21.0,355.0,385.59,301.45
2018,10,4,10,15,124.5,290.5,3.1,21.2,373.5,398.68,310.92
2018,10,4,10,30,128.0,304.0,3.2,21.4,392.0,410.98,319.53
2018,10,4,10,45,108.5,316.0,3.25,21.65,392.0,395.18,306.32
2018,10,4,11,0,89.0,328.0,3.3,21.9,392.0,387.98,299.7
2018,10,4,11,15,103.0,336.5,3.35,22.05,411.5,402.14,310.26
2018,10,4,11,30,117.0,345.0,3.4,22.2,431.0,420.36,323.67
2018,10,4,11,45,126.5,334.0,3.5,22.35,427.5,409.49,315.44
2018,10,4,12,0,136.0,323.0,3.6,22.5,424.0,398.11,306.9
2018,10,4,12,15,269.0,308.5,3.65,22.55,506.0,463.84,358.08
2018,10,4,12,30,402.0,294.0,3.7,22.6,588.0,517.82,398.83
2018,10,4,12,45,591.0,215.0,3.75,22.65,638.5,537.85,414.62
2018,10,4,13,0,780.0,136.0,3.8,22.7,689.0,542.3,417.47
2018,10,4,13,15,636.5,183.0,3.8,22.6,625.5,476.49,365.39
2018,10,4,13,30,493.0,230.0,3.8,22.5,562.0,420.91,321.48
2018,10,4,13,45,413.0,244.5,3.85,22.35,515.0,374.06,284.55
2018,10,4,14,0,333.0,259.0,3.9,22.2,468.0,336.57,255.06
2018,10,4,14,15,481.0,201.5,3.85,22.0,484.5,311.51,230.63
2018,10,4,14,30,629.0,144.0,3.8,21.8,501.0,274.63,194.4
2018,10,4,14,45,689.5,117.5,3.75,21.6,483.0,229.87,153.26
2018,10,4,15,0,750.0,91.0,3.7,21.4,465.0,183.57,111.63
2018,10,4,15,15,723.5,88.0,3.7,21.4,421.0,131.48,72.75
2018,10,4,15,30,697.0,85.0,3.7,21.4,377.0,86.3,47.43
2018,10,4,15,45,665.5,79.0,3.6,20.8,330.5,51.66,39.43
2018,10,4,16,0,634.0,73.0,3.5,20.2,284.0,49.4,37.65
2018,10,4,16,15,589.0,66.0,3.35,19.7,236.5,46.18,34.93
2018,10,4,16,30,544.0,59.0,3.2,19.2,189.0,42.82,31.95
2018,10,4,16,45,467.0,51.0,3.1,18.7,143.5,38.4,27.87
2018,10,4,17,0,390.0,43.0,3.0,18.2,98.0,33.87,23.43
2018,10,4,17,15,261.0,30.5,2.85,17.65,61.0,24.72,13.86
2018,10,4,17,30,132.0,18.0,2.7,17.1,24.0,17.16,0.0
2018,10,4,17,45,66.0,9.0,2.55,16.5,12.0,8.58,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.5,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.6,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.3,11.35,22.5,69.87,0.0
2018,10,5,6,30,236.0,26.0,1.5,12.1,43.0,167.11,90.58
2018,10,5,6,45,369.0,35.0,1.75,12.9,86.0,262.82,208.27
2018,10,5,7,0,502.0,44.0,2.0,13.7,129.0,360.86,294.52
2018,10,5,7,15,579.5,49.0,1.9,14.2,179.0,429.53,353.37
2018,10,5,7,30,657.0,54.0,1.8,14.7,229.0,498.28,409.61
2018,10,5,7,45,698.0,58.5,1.75,15.2,278.0,549.66,449.71
2018,10,5,8,0,739.0,63.0,1.7,15.7,327.0,601.13,487.76
2018,10,5,8,15,768.0,66.5,1.65,16.25,374.5,642.52,515.92
2018,10,5,8,30,797.0,70.0,1.6,16.8,422.0,682.63,542.27
2018,10,5,8,45,816.5,73.0,1.55,17.35,465.0,713.38,561.12
2018,10,5,9,0,836.0,76.0,1.5,17.9,508.0,741.88,578.02
2018,10,5,9,15,824.0,86.0,1.55,18.65,539.0,751.73,582.05
2018,10,5,9,30,812.0,96.0,1.6,19.4,570.0,758.01,583.82
2018,10,5,9,45,727.5,131.5,1.6,20.1,574.0,734.9,564.81
2018,10,5,10,0,643.0,167.0,1.6,20.8,578.0,704.07,539.87
2018,10,5,10,15,769.0,127.5,1.6,21.55,638.5,752.69,572.65
2018,10,5,10,30,895.0,88.0,1.6,22.3,699.0,796.23,599.58
2018,10,5,10,45,898.5,89.5,1.6,23.05,716.5,789.6,592.22
2018,10,5,11,0,902.0,91.0,1.6,23.8,734.0,779.74,583.35
2018,10,5,11,15,903.0,92.5,1.6,24.15,744.5,764.81,572.12
2018,10,5,11,30,904.0,94.0,1.6,24.5,755.0,746.78,558.95
2018,10,5,11,45,858.0,114.0,1.65,24.9,743.0,711.3,533.67
2018,10,5,12,0,812.0,134.0,1.7,25.3,731.0,676.31,507.29
2018,10,5,12,15,576.5,203.0,1.75,25.3,625.5,564.15,424.96
2018,10,5,12,30,341.0,272.0,1.8,25.3,520.0,459.1,346.57
2018,10,5,12,45,558.5,206.0,1.85,25.3,603.5,508.38,384.2
2018,10,5,13,0,776.0,140.0,1.9,25.3,687.0,540.03,406.18
2018,10,5,13,15,817.5,119.0,2.1,25.4,680.0,506.76,379.87
2018,10,5,13,30,859.0,98.0,2.3,25.5,673.0,471.78,351.3
2018,10,5,13,45,794.5,114.0,2.45,25.6,628.5,416.01,306.72
2018,10,5,14,0,730.0,130.0,2.6,25.7,584.0,363.58,264.2
2018,10,5,14,15,779.5,107.5,2.65,25.45,567.5,324.98,229.54
2018,10,5,14,30,829.0,85.0,2.7,25.2,551.0,276.94,186.37
2018,10,5,14,45,810.0,82.5,2.8,24.95,510.5,226.27,143.23
2018,10,5,15,0,791.0,80.0,2.9,24.7,470.0,176.76,102.88
2018,10,5,15,15,734.0,83.5,2.9,24.7,418.5,130.01,70.67
2018,10,5,15,30,677.0,87.0,2.9,24.7,367.0,83.49,46.5
2018,10,5,15,45,666.0,77.5,2.95,24.0,324.5,50.82,38.18
2018,10,5,16,0,655.0,68.0,3.0,23.3,282.0,45.85,34.1
2018,10,5,16,15,608.5,62.0,2.85,22.65,234.5,43.27,31.96
2018,10,5,16,30,562.0,56.0,2.7,22.0,187.0,40.59,29.61
2018,10,5,16,45,474.0,48.5,2.6,21.35,140.5,36.48,25.84
2018,10,5,17,0,386.0,41.0,2.5,20.7,94.0,32.28,21.73
2018,10,5,17,15,256.0,29.0,2.5,20.1,58.0,23.55,12.21
2018,10,5,17,30,126.0,17.0,2.5,19.5,22.0,16.2,0.0
2018,10,5,17,45,63.0,8.5,2.5,18.85,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,16.15,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,1.2,11.8,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,1.2,11.9,2.0,0.0,0.0
2018,10,6,6,15,122.5,13.0,1.45,12.65,20.0,65.89,0.0
2018,10,6,6,30,225.0,23.0,1.7,13.4,38.0,157.31,75.41
2018,10,6,6,45,367.5,31.5,1.95,14.15,81.5,256.76,201.88
2018,10,6,7,0,510.0,40.0,2.2,14.9,125.0,358.61,291.42
2018,10,6,7,15,594.5,44.5,2.3,15.75,176.0,426.68,350.02
2018,10,6,7,30,679.0,49.0,2.4,16.6,227.0,503.66,412.95
2018,10,6,7,45,724.0,52.0,2.45,17.45,277.0,556.11,453.96
2018,10,6,8,0,769.0,55.0,2.5,18.3,327.0,608.87,492.8
2018,10,6,8,15,798.5,58.0,2.65,19.05,375.0,644.89,517.74
2018,10,6,8,30,828.0,61.0,2.8,19.8,423.0,685.27,545.34
2018,10,6,8,45,849.0,63.5,3.0,20.55,468.0,717.12,566.29
2018,10,6,9,0,870.0,66.0,3.2,21.3,513.0,746.75,585.38
2018,10,6,9,15,882.5,69.0,3.3,21.8,552.0,767.93,598.29
2018,10,6,9,30,895.0,72.0,3.4,22.3,591.0,786.18,609.12
2018,10,6,9,45,902.5,75.5,3.5,22.75,624.0,797.98,615.52
2018,10,6,10,0,910.0,79.0,3.6,23.2,657.0,806.5,619.73
2018,10,6,10,15,919.0,80.0,3.65,23.55,683.5,810.05,620.57
2018,10,6,10,30,928.0,81.0,3.7,23.9,710.0,810.24,619.22
2018,10,6,10,45,910.5,90.5,3.75,24.2,721.5,795.83,607.89
2018,10,6,11,0,893.0,100.0,3.8,24.5,733.0,778.27,594.56
2018,10,6,11,15,707.5,144.5,3.9,24.7,650.5,674.65,519.21
2018,10,6,11,30,522.0,189.0,4.0,24.9,568.0,568.8,438.89
2018,10,6,11,45,333.5,215.0,4.05,25.1,457.5,445.28,344.15
2018,10,6,12,0,145.0,241.0,4.1,25.3,347.0,325.76,250.56
2018,10,6,12,15,312.5,222.0,4.2,25.4,448.5,411.11,317.52
2018,10,6,12,30,480.0,203.0,4.3,25.5,550.0,479.07,368.91
2018,10,6,12,45,600.5,183.5,4.4,25.6,609.0,508.75,390.09
2018,10,6,13,0,721.0,164.0,4.5,25.7,668.0,527.14,402.0
2018,10,6,13,15,826.5,121.0,4.55,25.7,682.5,508.89,385.99
2018,10,6,13,30,932.0,78.0,4.6,25.7,697.0,481.91,361.95
2018,10,6,13,45,924.0,76.5,4.65,25.7,668.5,433.96,321.28
2018,10,6,14,0,916.0,75.0,4.7,25.7,640.0,385.01,278.89
2018,10,6,14,15,904.5,73.0,4.75,25.6,604.5,333.79,234.14
2018,10,6,14,30,893.0,71.0,4.8,25.5,569.0,282.36,188.84
2018,10,6,14,45,875.5,69.5,4.8,25.4,527.5,230.16,143.75
2018,10,6,15,0,858.0,68.0,4.8,25.3,486.0,178.77,101.7
2018,10,6,15,15,834.5,65.0,4.8,25.3,440.0,126.71,64.73
2018,10,6,15,30,811.0,62.0,4.8,25.3,394.0,70.15,34.38
2018,10,6,15,45,777.0,59.0,4.75,24.85,344.5,41.71,30.25
2018,10,6,16,0,743.0,56.0,4.7,24.4,295.0,40.88,29.65
2018,10,6,16,15,686.5,52.5,4.4,23.8,244.0,39.62,28.64
2018,10,6,16,30,630.0,49.0,4.1,23.2,193.0,38.47,27.59
2018,10,6,16,45,541.0,43.0,3.75,22.6,144.5,32.02,21.83
2018,10,6,17,0,452.0,37.0,3.4,22.0,96.0,28.9,18.66
2018,10,6,17,15,300.0,26.0,3.25,21.3,58.0,20.93,9.47
2018,10,6,17,30,148.0,15.0,3.1,20.6,20.0,14.3,0.0
2018,10,6,17,45,74.0,7.5,2.95,19.95,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.85,19.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.0,18.15,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.8,17.95,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.85,17.4,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,7,6,15,140.0,11.5,3.2,13.9,20.5,71.71,0.0
2018,10,7,6,30,280.0,23.0,3.5,14.5,41.0,181.31,74.03
2018,10,7,6,45,408.0,32.0,3.8,15.05,84.5,277.07,217.01
2018,10,7,7,0,536.0,41.0,4.1,15.6,128.0,372.62,303.28
2018,10,7,7,15,605.5,47.0,4.35,16.25,178.0,433.93,357.92
2018,10,7,7,30,675.0,53.0,4.6,16.9,228.0,503.62,416.8
2018,10,7,7,45,719.0,57.5,4.9,17.6,278.5,557.11,460.64
2018,10,7,8,0,763.0,62.0,5.2,18.3,329.0,610.79,502.86
2018,10,7,8,15,792.5,65.0,5.25,18.95,377.0,652.16,532.65
2018,10,7,8,30,822.0,68.0,5.3,19.6,425.0,692.19,560.64
2018,10,7,8,45,843.0,71.0,5.35,20.25,469.5,724.24,581.99
2018,10,7,9,0,864.0,74.0,5.4,20.9,514.0,748.43,597.14
2018,10,7,9,15,880.5,76.0,5.4,21.45,554.0,771.13,611.09
2018,10,7,9,30,897.0,78.0,5.4,22.0,594.0,791.03,622.89
2018,10,7,9,45,909.0,79.0,5.45,22.55,627.5,803.27,629.31
2018,10,7,10,0,921.0,80.0,5.5,23.1,661.0,812.32,633.52
2018,10,7,10,15,926.5,82.0,5.5,23.45,686.5,814.1,632.88
2018,10,7,10,30,932.0,84.0,5.5,23.8,712.0,812.5,629.97
2018,10,7,10,45,933.0,86.5,5.5,24.2,729.5,804.59,622.57
2018,10,7,11,0,934.0,89.0,5.5,24.6,747.0,793.35,612.96
2018,10,7,11,15,930.5,91.0,5.5,24.9,755.0,775.03,598.66
2018,10,7,11,30,927.0,93.0,5.5,25.2,763.0,753.68,582.34
2018,10,7,11,45,920.5,96.5,5.45,25.45,763.5,728.86,563.33
2018,10,7,12,0,914.0,100.0,5.4,25.7,764.0,701.37,541.14
2018,10,7,12,15,913.5,98.5,5.4,25.95,758.0,670.38,516.49
2018,10,7,12,30,913.0,97.0,5.4,26.2,752.0,636.83,489.6
2018,10,7,12,45,913.0,95.0,5.4,26.4,739.5,600.67,460.41
2018,10,7,13,0,913.0,93.0,5.4,26.6,727.0,562.2,428.88
2018,10,7,13,15,903.0,93.0,5.4,26.65,704.5,518.57,393.04
2018,10,7,13,30,893.0,93.0,5.4,26.7,682.0,473.71,355.48
2018,10,7,13,45,877.0,93.0,5.4,26.8,651.0,425.51,314.55
2018,10,7,14,0,861.0,93.0,5.4,26.9,620.0,372.78,269.46
2018,10,7,14,15,842.5,92.5,5.4,26.85,583.5,322.78,226.04
2018,10,7,14,30,824.0,92.0,5.4,26.8,547.0,273.4,182.97
2018,10,7,14,45,798.0,90.5,5.35,26.75,504.5,222.61,139.93
2018,10,7,15,0,772.0,89.0,5.3,26.7,462.0,173.76,100.9
2018,10,7,15,15,744.5,85.5,5.3,26.7,416.5,125.32,67.42
2018,10,7,15,30,717.0,82.0,5.3,26.7,371.0,74.14,41.21
2018,10,7,15,45,679.5,76.5,4.9,26.25,322.5,50.67,37.71
2018,10,7,16,0,642.0,71.0,4.5,25.8,274.0,48.7,36.16
2018,10,7,16,15,594.0,63.0,4.0,24.95,225.5,44.57,32.73
2018,10,7,16,30,546.0,55.0,3.5,24.1,177.0,40.25,28.98
2018,10,7,16,45,470.0,46.0,2.95,23.2,132.0,34.79,24.09
2018,10,7,17,0,394.0,37.0,2.4,22.3,87.0,29.11,18.71
2018,10,7,17,15,255.5,25.5,2.3,21.5,52.0,20.68,8.34
2018,10,7,17,30,117.0,14.0,2.2,20.7,17.0,13.34,0.0
2018,10,7,17,45,58.5,7.0,2.1,19.95,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.95,18.3,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,8,6,15,147.5,11.0,1.45,13.6,20.0,74.07,0.0
2018,10,8,6,30,295.0,22.0,1.6,14.6,40.0,185.31,58.28
2018,10,8,6,45,425.5,29.5,1.8,15.55,83.0,281.67,217.61
2018,10,8,7,0,556.0,37.0,2.0,16.5,126.0,371.86,298.81
2018,10,8,7,15,622.5,42.5,2.25,17.2,175.0,436.52,355.03
2018,10,8,7,30,689.0,48.0,2.5,17.9,224.0,503.81,410.81
2018,10,8,7,45,731.5,51.5,2.7,18.6,273.5,555.13,451.79
2018,10,8,8,0,774.0,55.0,2.9,19.3,323.0,606.61,490.87
2018,10,8,8,15,801.5,57.5,2.95,19.95,370.0,640.43,514.08
2018,10,8,8,30,829.0,60.0,3.0,20.6,417.0,678.45,539.8
2018,10,8,8,45,848.5,62.5,3.05,21.25,460.5,708.92,559.36
2018,10,8,9,0,868.0,65.0,3.1,21.9,504.0,737.13,576.99
2018,10,8,9,15,882.5,66.5,3.1,22.55,542.5,757.8,588.74
2018,10,8,9,30,897.0,68.0,3.1,23.2,581.0,775.65,598.45
2018,10,8,9,45,907.5,69.5,3.15,23.85,613.5,787.37,604.09
2018,10,8,10,0,918.0,71.0,3.2,24.5,646.0,795.88,607.59
2018,10,8,10,15,925.5,72.0,3.2,24.95,672.0,798.2,607.11
2018,10,8,10,30,933.0,73.0,3.2,25.4,698.0,797.15,604.46
2018,10,8,10,45,937.0,74.0,3.25,25.9,716.0,790.03,597.91
2018,10,8,11,0,941.0,75.0,3.3,26.4,734.0,779.55,589.2
2018,10,8,11,15,944.0,75.0,3.3,26.7,744.5,763.96,577.32
2018,10,8,11,30,947.0,75.0,3.3,27.0,755.0,745.11,563.33
2018,10,8,11,45,947.5,75.5,3.35,27.3,757.5,721.89,546.59
2018,10,8,12,0,948.0,76.0,3.4,27.6,760.0,695.67,526.65
2018,10,8,12,15,946.0,76.0,3.35,27.75,754.5,664.51,502.52
2018,10,8,12,30,944.0,76.0,3.3,27.9,749.0,630.74,476.16
2018,10,8,12,45,940.0,75.5,3.3,28.05,735.0,592.95,446.56
2018,10,8,13,0,936.0,75.0,3.3,28.2,721.0,553.02,414.76
2018,10,8,13,15,930.0,74.5,3.25,28.2,700.0,510.2,380.2
2018,10,8,13,30,924.0,74.0,3.2,28.2,679.0,465.78,343.58
2018,10,8,13,45,915.0,72.5,3.1,28.25,650.0,417.92,303.39
2018,10,8,14,0,906.0,71.0,3.0,28.3,621.0,369.17,261.67
2018,10,8,14,15,893.5,70.0,2.95,28.2,586.0,319.17,218.59
2018,10,8,14,30,881.0,69.0,2.9,28.1,551.0,269.04,175.19
2018,10,8,14,45,864.0,67.0,2.85,27.95,510.0,217.34,131.59
2018,10,8,15,0,847.0,65.0,2.8,27.8,469.0,166.44,91.29
2018,10,8,15,15,823.5,62.5,2.8,27.8,424.0,115.65,57.16
2018,10,8,15,30,800.0,60.0,2.8,27.8,379.0,60.35,30.51
2018,10,8,15,45,766.0,57.0,2.55,27.3,330.5,40.48,28.89
2018,10,8,16,0,732.0,54.0,2.3,26.8,282.0,39.59,28.26
2018,10,8,16,15,680.5,49.5,1.95,25.9,232.0,37.43,26.5
2018,10,8,16,30,629.0,45.0,1.6,25.0,182.0,35.27,24.61
2018,10,8,16,45,544.5,38.5,1.25,24.15,135.0,31.2,20.92
2018,10,8,17,0,460.0,32.0,0.9,23.3,88.0,24.8,14.96
2018,10,8,17,15,304.0,23.0,0.9,22.55,52.5,18.54,5.67
2018,10,8,17,30,148.0,14.0,0.9,21.8,17.0,13.34,0.0
2018,10,8,17,45,74.0,7.0,0.95,21.05,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,119.5,11.5,1.1,13.3,18.5,62.14,0.0
2018,10,9,6,30,239.0,23.0,1.2,14.1,37.0,157.46,30.28
2018,10,9,6,45,368.5,32.0,1.3,14.9,78.0,254.34,195.26
2018,10,9,7,0,498.0,41.0,1.4,15.7,119.0,348.31,279.33
2018,10,9,7,15,571.5,46.5,1.3,16.4,167.0,413.82,335.02
2018,10,9,7,30,645.0,52.0,1.2,17.1,215.0,479.12,387.7
2018,10,9,7,45,692.0,56.5,1.15,17.8,264.5,533.22,429.14
