Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,7,30,423.0,50.0,2.5,8.9,111.0,293.73,240.05
2018,11,8,7,45,506.0,58.5,2.75,9.75,157.0,359.21,298.23
2018,11,8,8,0,589.0,67.0,3.0,10.6,203.0,426.96,356.27
2018,11,8,8,15,643.5,72.5,3.05,11.5,249.0,476.79,397.48
2018,11,8,8,30,698.0,78.0,3.1,12.4,295.0,526.48,436.98
2018,11,8,8,45,737.5,81.5,3.15,13.25,338.5,564.13,465.7
2018,11,8,9,0,777.0,85.0,3.2,14.1,382.0,600.3,492.33
2018,11,8,9,15,804.0,87.5,3.3,15.0,420.5,622.73,507.78
2018,11,8,9,30,831.0,90.0,3.4,15.9,459.0,645.99,523.36
2018,11,8,9,45,855.5,90.0,3.5,16.75,493.0,662.13,533.35
2018,11,8,10,0,880.0,90.0,3.6,17.6,527.0,675.26,540.86
2018,11,8,10,15,894.5,92.5,3.6,18.2,554.5,681.5,543.08
2018,11,8,10,30,909.0,95.0,3.6,18.8,582.0,684.41,542.73
2018,11,8,10,45,915.0,96.0,3.6,19.4,599.5,677.02,534.68
2018,11,8,11,0,921.0,97.0,3.6,20.0,617.0,666.38,524.17
2018,11,8,11,15,924.5,98.0,3.6,20.35,627.0,651.02,510.55
2018,11,8,11,30,928.0,99.0,3.6,20.7,637.0,632.52,494.43
2018,11,8,11,45,928.5,99.5,3.6,21.1,638.5,608.81,474.11
2018,11,8,12,0,929.0,100.0,3.6,21.5,640.0,582.26,451.36
2018,11,8,12,15,930.5,98.0,3.55,21.7,634.0,551.05,424.98
2018,11,8,12,30,932.0,96.0,3.5,21.9,628.0,517.24,396.08
2018,11,8,12,45,931.5,93.5,3.45,22.15,614.5,479.64,363.63
2018,11,8,13,0,931.0,91.0,3.4,22.4,601.0,439.84,328.78
2018,11,8,13,15,920.0,90.5,3.25,22.5,578.0,396.26,290.54
2018,11,8,13,30,909.0,90.0,3.1,22.6,555.0,351.63,250.93
2018,11,8,13,45,892.5,88.5,3.0,22.75,524.5,303.89,208.82
2018,11,8,14,0,876.0,87.0,2.9,22.9,494.0,256.11,167.02
2018,11,8,14,15,854.0,84.5,2.75,22.8,457.0,206.77,125.79
2018,11,8,14,30,832.0,82.0,2.6,22.7,420.0,158.46,88.73
2018,11,8,14,45,800.0,79.0,2.4,22.6,378.0,110.39,58.75
2018,11,8,15,0,768.0,76.0,2.2,22.5,336.0,59.62,38.2
2018,11,8,15,15,725.0,71.5,2.2,22.5,290.5,50.26,38.03
2018,11,8,15,30,682.0,67.0,2.2,22.5,245.0,48.71,36.65
2018,11,8,15,45,606.0,61.0,1.55,20.65,197.0,45.86,34.3
2018,11,8,16,0,530.0,55.0,0.9,18.8,149.0,43.09,31.82
2018,11,8,16,15,414.5,45.0,0.95,18.0,105.0,36.45,25.51
2018,11,8,16,30,299.0,35.0,1.0,17.2,61.0,29.66,17.24
2018,11,8,16,45,165.5,20.0,1.0,16.4,33.0,19.06,0.0
2018,11,8,17,0,32.0,5.0,1.0,15.6,5.0,4.77,0.0
2018,11,8,17,15,16.0,2.5,1.05,15.25,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,9,6,45,57.0,10.0,1.35,7.0,13.0,32.33,0.0
2018,11,9,7,0,114.0,20.0,1.3,7.3,26.0,88.38,0.0
2018,11,9,7,15,292.0,33.5,1.25,8.4,69.5,201.39,151.94
2018,11,9,7,30,470.0,47.0,1.2,9.5,113.0,312.53,252.3
2018,11,9,7,45,556.5,53.5,1.15,10.6,159.5,378.41,309.02
2018,11,9,8,0,643.0,60.0,1.1,11.7,206.0,446.53,364.85
2018,11,9,8,15,693.5,65.0,1.05,12.5,252.0,494.19,402.59
2018,11,9,8,30,744.0,70.0,1.0,13.3,298.0,541.57,438.34
2018,11,9,8,45,776.0,73.5,0.95,14.1,340.5,572.02,459.83
2018,11,9,9,0,808.0,77.0,0.9,14.9,383.0,604.38,481.77
2018,11,9,9,15,800.0,87.5,0.9,15.75,415.0,617.02,488.43
2018,11,9,9,30,792.0,98.0,0.9,16.6,447.0,629.4,494.67
2018,11,9,9,45,769.0,112.5,0.85,17.45,470.5,630.54,491.93
2018,11,9,10,0,746.0,127.0,0.8,18.3,494.0,628.33,486.81
2018,11,9,10,15,759.0,129.5,0.85,18.8,518.5,633.42,489.1
2018,11,9,10,30,772.0,132.0,0.9,19.3,543.0,635.6,489.12
2018,11,9,10,45,781.0,134.0,0.9,19.8,560.5,631.79,484.32
2018,11,9,11,0,790.0,136.0,0.9,20.3,578.0,625.04,477.39
2018,11,9,11,15,794.5,136.5,0.95,20.65,587.5,611.16,466.09
2018,11,9,11,30,799.0,137.0,1.0,21.0,597.0,594.52,452.66
2018,11,9,11,45,799.5,137.5,1.0,21.3,598.5,572.99,435.16
2018,11,9,12,0,800.0,138.0,1.0,21.6,600.0,548.99,415.62
2018,11,9,12,15,794.0,138.5,1.0,21.8,593.0,519.5,391.91
2018,11,9,12,30,788.0,139.0,1.0,22.0,586.0,488.17,366.42
2018,11,9,12,45,777.0,139.0,1.05,22.2,571.0,452.64,337.61
2018,11,9,13,0,766.0,139.0,1.1,22.4,556.0,416.02,307.31
2018,11,9,13,15,757.5,136.5,1.15,22.45,535.5,377.12,274.78
2018,11,9,13,30,749.0,134.0,1.2,22.5,515.0,337.4,240.96
2018,11,9,13,45,706.5,134.5,1.25,22.5,478.0,291.15,202.83
2018,11,9,14,0,664.0,135.0,1.3,22.5,441.0,247.58,167.2
2018,11,9,14,15,667.0,127.0,1.25,22.25,415.0,206.86,133.19
2018,11,9,14,30,670.0,119.0,1.2,22.0,389.0,165.16,100.93
2018,11,9,14,45,636.0,113.0,1.2,21.75,348.5,122.17,74.34
2018,11,9,15,0,602.0,107.0,1.2,21.5,308.0,82.31,65.72
2018,11,9,15,15,528.0,99.0,1.2,21.5,258.0,71.44,56.47
2018,11,9,15,30,454.0,91.0,1.2,21.5,208.0,66.92,52.51
2018,11,9,15,45,380.5,78.5,1.05,19.55,163.5,58.78,45.63
2018,11,9,16,0,307.0,66.0,0.9,17.6,119.0,50.37,38.24
2018,11,9,16,15,224.0,49.5,0.95,16.85,82.0,38.4,27.23
2018,11,9,16,30,141.0,33.0,1.0,16.1,45.0,25.99,14.06
2018,11,9,16,45,75.0,18.0,1.1,15.3,24.0,17.16,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.5,3.0,2.86,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.15,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,10,6,45,31.0,8.0,0.8,7.6,9.5,19.92,0.0
2018,11,10,7,0,62.0,16.0,0.8,7.5,19.0,52.18,0.0
2018,11,10,7,15,129.5,33.5,0.8,7.85,48.5,116.59,85.28
2018,11,10,7,30,197.0,51.0,0.8,8.2,78.0,182.23,147.23
2018,11,10,7,45,257.5,68.0,0.75,8.6,117.0,237.02,195.48
2018,11,10,8,0,318.0,85.0,0.7,9.0,156.0,294.14,244.11
2018,11,10,8,15,368.5,99.5,0.8,9.6,198.5,344.3,285.86
2018,11,10,8,30,419.0,114.0,0.9,10.2,241.0,395.22,326.97
2018,11,10,8,45,456.5,125.0,1.05,10.85,281.0,434.49,357.92
2018,11,10,9,0,494.0,136.0,1.2,11.5,321.0,473.16,387.69
2018,11,10,9,15,524.5,144.0,1.2,12.2,357.5,503.07,409.18
2018,11,10,9,30,555.0,152.0,1.2,12.9,394.0,531.5,429.03
2018,11,10,9,45,574.5,153.0,1.2,13.65,419.0,543.55,436.13
2018,11,10,10,0,594.0,154.0,1.2,14.4,444.0,553.61,441.7
2018,11,10,10,15,617.5,161.0,1.2,15.2,475.0,570.37,451.85
2018,11,10,10,30,641.0,168.0,1.2,16.0,506.0,587.38,461.81
2018,11,10,10,45,656.0,168.5,1.2,16.75,524.0,586.98,459.08
2018,11,10,11,0,671.0,169.0,1.2,17.5,542.0,583.82,454.41
2018,11,10,11,15,677.5,169.0,1.2,17.9,551.0,572.43,444.24
2018,11,10,11,30,684.0,169.0,1.2,18.3,560.0,558.52,432.15
2018,11,10,11,45,687.5,169.0,1.2,18.7,562.5,540.53,416.9
2018,11,10,12,0,691.0,169.0,1.2,19.1,565.0,520.25,399.74
2018,11,10,12,15,652.5,178.0,1.3,19.25,549.0,486.0,372.87
2018,11,10,12,30,614.0,187.0,1.4,19.4,533.0,450.15,344.51
2018,11,10,12,45,563.5,197.5,1.5,19.5,509.0,413.38,315.21
2018,11,10,13,0,513.0,208.0,1.6,19.6,485.0,378.48,287.1
2018,11,10,13,15,501.0,202.5,1.65,19.6,464.5,345.14,259.44
2018,11,10,13,30,489.0,197.0,1.7,19.6,444.0,311.83,231.42
2018,11,10,13,45,472.0,189.5,1.7,19.55,417.0,275.81,201.26
2018,11,10,14,0,455.0,182.0,1.7,19.5,390.0,240.62,171.99
2018,11,10,14,15,433.5,172.0,1.55,19.15,358.0,203.73,142.44
2018,11,10,14,30,412.0,162.0,1.4,18.8,326.0,168.48,115.97
2018,11,10,14,45,382.5,147.5,1.25,18.45,288.0,134.95,94.39
2018,11,10,15,0,353.0,133.0,1.1,18.1,250.0,100.75,82.56
2018,11,10,15,15,316.5,117.5,1.1,18.1,211.5,88.66,72.19
2018,11,10,15,30,280.0,102.0,1.1,18.1,173.0,78.04,62.88
2018,11,10,15,45,234.5,83.0,1.0,16.35,134.5,64.6,51.29
2018,11,10,16,0,189.0,64.0,0.9,14.6,96.0,50.72,38.98
2018,11,10,16,15,136.5,44.5,0.95,14.05,64.0,36.01,25.44
2018,11,10,16,30,84.0,25.0,1.0,13.5,32.0,20.78,9.85
2018,11,10,16,45,45.5,13.5,1.05,12.95,17.0,12.87,0.0
2018,11,10,17,0,7.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,10,17,15,3.5,1.0,1.15,12.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,11,6,45,51.5,9.0,1.4,4.3,11.5,28.85,0.0
2018,11,11,7,0,103.0,18.0,1.4,4.5,23.0,78.58,0.0
2018,11,11,7,15,210.5,34.0,1.55,5.55,58.0,164.52,120.52
2018,11,11,7,30,318.0,50.0,1.7,6.6,93.0,239.53,195.19
2018,11,11,7,45,400.0,62.0,1.9,7.65,136.5,302.14,251.17
2018,11,11,8,0,482.0,74.0,2.1,8.7,180.0,368.51,308.26
2018,11,11,8,15,541.0,82.0,2.15,9.6,225.0,421.18,352.23
2018,11,11,8,30,600.0,90.0,2.2,10.5,270.0,474.01,394.72
2018,11,11,8,45,646.0,94.0,2.3,11.35,312.5,514.52,426.3
2018,11,11,9,0,692.0,98.0,2.4,12.2,355.0,553.79,455.99
2018,11,11,9,15,710.5,105.0,2.35,13.15,391.0,577.66,471.97
2018,11,11,9,30,729.0,112.0,2.3,14.1,427.0,599.14,485.67
2018,11,11,9,45,738.0,117.5,2.25,15.05,456.0,610.44,491.24
2018,11,11,10,0,747.0,123.0,2.2,16.0,485.0,618.99,494.6
2018,11,11,10,15,763.0,125.0,2.1,16.7,510.0,625.42,496.55
2018,11,11,10,30,779.0,127.0,2.0,17.4,535.0,628.92,496.17
2018,11,11,10,45,782.0,126.5,1.9,18.15,547.0,618.87,485.66
2018,11,11,11,0,785.0,126.0,1.8,18.9,559.0,606.08,473.19
2018,11,11,11,15,780.5,125.0,1.75,19.35,561.5,585.77,455.95
2018,11,11,11,30,776.0,124.0,1.7,19.8,564.0,563.13,436.92
2018,11,11,11,45,747.0,130.0,1.7,20.25,554.5,532.14,411.66
2018,11,11,12,0,718.0,136.0,1.7,20.7,545.0,500.15,385.5
2018,11,11,12,15,707.5,131.5,1.7,20.9,531.0,466.36,358.19
2018,11,11,12,30,697.0,127.0,1.7,21.1,517.0,431.4,329.53
2018,11,11,12,45,636.0,143.5,1.75,21.3,492.5,394.17,299.05
2018,11,11,13,0,575.0,160.0,1.8,21.5,468.0,357.86,269.23
2018,11,11,13,15,681.0,137.0,1.8,21.5,488.0,347.6,256.33
2018,11,11,13,30,787.0,114.0,1.8,21.5,508.0,326.3,233.24
2018,11,11,13,45,776.5,111.0,1.85,21.55,482.0,283.74,196.01
2018,11,11,14,0,766.0,108.0,1.9,21.6,456.0,240.85,158.86
2018,11,11,14,15,744.5,104.0,1.8,21.35,421.0,195.28,121.47
2018,11,11,14,30,723.0,100.0,1.7,21.1,386.0,150.88,88.2
2018,11,11,14,45,693.5,94.0,1.65,20.9,346.0,105.77,60.71
2018,11,11,15,0,664.0,88.0,1.6,20.7,306.0,63.12,49.44
2018,11,11,15,15,619.0,81.5,1.6,20.7,262.5,59.07,45.98
2018,11,11,15,30,574.0,75.0,1.6,20.7,219.0,56.18,43.39
2018,11,11,15,45,509.0,65.5,1.3,18.6,175.0,50.47,38.55
2018,11,11,16,0,444.0,56.0,1.0,16.5,131.0,44.62,33.34
2018,11,11,16,15,345.0,44.0,1.1,15.85,91.0,36.05,25.18
2018,11,11,16,30,246.0,32.0,1.2,15.2,51.0,25.38,12.54
2018,11,11,16,45,137.0,18.5,1.25,14.5,27.5,17.63,0.0
2018,11,11,17,0,28.0,5.0,1.3,13.8,4.0,0.0,0.0
2018,11,11,17,15,14.0,2.5,1.35,13.5,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,12,6,45,28.0,8.0,1.5,5.0,9.0,7.63,0.0
2018,11,12,7,0,56.0,16.0,1.5,5.2,18.0,38.86,0.0
2018,11,12,7,15,179.5,32.0,1.6,6.45,53.0,146.48,103.92
2018,11,12,7,30,303.0,48.0,1.7,7.7,88.0,228.65,185.0
2018,11,12,7,45,385.5,59.5,1.85,8.95,130.0,290.13,239.74
2018,11,12,8,0,468.0,71.0,2.0,10.2,172.0,356.08,296.04
2018,11,12,8,15,519.5,80.0,2.1,11.1,215.0,404.88,336.86
2018,11,12,8,30,571.0,89.0,2.2,12.0,258.0,453.73,376.25
2018,11,12,8,45,615.0,95.0,2.25,12.9,300.5,494.56,407.86
2018,11,12,9,0,659.0,101.0,2.3,13.8,343.0,534.26,437.58
2018,11,12,9,15,677.5,108.0,2.3,14.55,378.0,557.74,453.85
2018,11,12,9,30,696.0,115.0,2.3,15.3,413.0,578.95,467.99
2018,11,12,9,45,704.5,122.0,2.25,16.1,442.0,591.4,474.78
2018,11,12,10,0,713.0,129.0,2.2,16.9,471.0,601.19,479.38
2018,11,12,10,15,728.0,131.5,2.15,17.6,495.5,607.6,481.64
2018,11,12,10,30,743.0,134.0,2.1,18.3,520.0,611.18,481.68
2018,11,12,10,45,754.0,135.5,2.05,18.95,538.0,608.39,477.02
2018,11,12,11,0,765.0,137.0,2.0,19.6,556.0,602.7,470.18
2018,11,12,11,15,771.0,137.0,1.9,20.2,565.5,589.7,457.74
2018,11,12,11,30,777.0,137.0,1.8,20.8,575.0,573.97,443.23
2018,11,12,11,45,780.0,137.0,1.7,21.4,577.5,553.94,425.41
2018,11,12,12,0,783.0,137.0,1.6,22.0,580.0,531.41,405.56
2018,11,12,12,15,768.5,140.0,1.5,22.25,571.0,501.01,380.23
2018,11,12,12,30,754.0,143.0,1.4,22.5,562.0,469.3,353.65
2018,11,12,12,45,732.0,146.0,1.25,22.75,544.5,433.49,323.57
2018,11,12,13,0,710.0,149.0,1.1,23.0,527.0,397.43,293.02
2018,11,12,13,15,701.0,145.0,1.0,23.05,506.0,359.41,260.88
2018,11,12,13,30,692.0,141.0,0.9,23.1,485.0,320.77,227.88
2018,11,12,13,45,678.0,136.0,0.8,23.1,457.5,279.6,193.0
2018,11,12,14,0,664.0,131.0,0.7,23.1,430.0,238.67,158.67
2018,11,12,14,15,641.5,125.5,0.65,22.75,396.5,196.47,125.21
2018,11,12,14,30,619.0,120.0,0.6,22.4,363.0,155.77,95.63
2018,11,12,14,45,588.0,112.5,0.55,22.1,324.5,114.61,71.07
2018,11,12,15,0,557.0,105.0,0.5,21.8,286.0,74.74,59.09
2018,11,12,15,15,511.0,96.0,0.5,21.8,244.0,69.57,54.76
2018,11,12,15,30,465.0,87.0,0.5,21.8,202.0,64.27,50.1
2018,11,12,15,45,402.0,74.0,0.6,20.05,159.5,55.64,42.75
2018,11,12,16,0,339.0,61.0,0.7,18.3,117.0,46.72,34.86
2018,11,12,16,15,252.0,45.0,0.75,17.7,79.5,35.01,24.02
2018,11,12,16,30,165.0,29.0,0.8,17.1,42.0,22.88,10.02
2018,11,12,16,45,88.5,15.5,0.85,16.45,22.0,14.77,0.0
2018,11,12,17,0,12.0,2.0,0.9,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,0.9,15.45,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,13,6,45,7.0,6.0,1.15,8.35,6.5,0.0,0.0
2018,11,13,7,0,14.0,12.0,1.1,8.4,13.0,17.29,0.0
2018,11,13,7,15,16.0,27.0,1.05,8.8,28.5,38.41,22.3
2018,11,13,7,30,18.0,42.0,1.0,9.2,44.0,56.37,41.73
2018,11,13,7,45,24.5,58.5,0.95,9.6,63.0,77.71,60.97
2018,11,13,8,0,31.0,75.0,0.9,10.0,82.0,98.78,79.6
2018,11,13,8,15,24.0,90.0,1.1,10.65,96.0,110.29,89.52
2018,11,13,8,30,17.0,105.0,1.3,11.3,110.0,114.79,93.18
2018,11,13,8,45,30.0,122.0,1.45,11.9,132.5,146.32,119.74
2018,11,13,9,0,43.0,139.0,1.6,12.5,155.0,171.32,140.37
2018,11,13,9,15,39.0,149.0,1.55,13.1,164.5,177.7,144.92
2018,11,13,9,30,35.0,159.0,1.5,13.7,174.0,184.01,149.37
2018,11,13,9,45,42.5,170.5,1.5,14.35,190.0,199.04,161.08
2018,11,13,10,0,50.0,182.0,1.5,15.0,206.0,213.86,172.44
2018,11,13,10,15,53.5,170.5,1.55,15.75,197.0,201.69,161.97
2018,11,13,10,30,57.0,159.0,1.6,16.5,188.0,190.18,152.16
2018,11,13,10,45,106.0,202.0,1.6,17.25,258.5,267.34,213.54
2018,11,13,11,0,155.0,245.0,1.6,18.0,329.0,335.42,265.65
2018,11,13,11,15,121.5,235.0,1.6,18.25,301.5,300.59,237.3
2018,11,13,11,30,88.0,225.0,1.6,18.5,274.0,263.08,207.36
2018,11,13,11,45,127.5,235.0,1.65,18.8,306.5,292.59,230.28
2018,11,13,12,0,167.0,245.0,1.7,19.1,339.0,315.31,247.22
2018,11,13,12,15,141.0,234.0,1.5,18.95,312.5,285.07,223.02
2018,11,13,12,30,115.0,223.0,1.3,18.8,286.0,256.37,200.28
2018,11,13,12,45,69.5,208.5,1.1,18.6,246.5,218.33,170.47
2018,11,13,13,0,24.0,194.0,0.9,18.4,207.0,185.84,145.29
2018,11,13,13,15,26.0,188.5,0.8,18.2,202.0,179.65,140.5
2018,11,13,13,30,28.0,183.0,0.7,18.0,197.0,170.72,133.39
2018,11,13,13,45,53.0,183.5,0.6,17.8,208.0,173.67,134.96
2018,11,13,14,0,78.0,184.0,0.5,17.6,219.0,173.77,133.95
2018,11,13,14,15,45.0,151.5,0.55,17.2,171.5,137.64,106.52
2018,11,13,14,30,12.0,119.0,0.6,16.8,124.0,108.08,84.34
2018,11,13,14,45,146.0,105.5,0.6,16.45,153.0,94.85,69.97
2018,11,13,15,0,280.0,92.0,0.6,16.1,182.0,64.5,51.59
2018,11,13,15,15,151.0,83.5,0.6,16.1,131.0,64.58,51.71
2018,11,13,15,30,22.0,75.0,0.6,16.1,80.0,65.18,52.11
2018,11,13,15,45,15.0,61.5,0.75,15.25,64.5,53.97,42.13
2018,11,13,16,0,8.0,48.0,0.9,14.4,49.0,43.44,32.53
2018,11,13,16,15,7.5,33.5,0.95,14.05,34.5,30.65,20.61
2018,11,13,16,30,7.0,19.0,1.0,13.7,20.0,17.6,6.0
2018,11,13,16,45,6.0,10.0,1.0,13.35,10.5,9.53,0.0
2018,11,13,17,0,5.0,1.0,1.0,13.0,1.0,0.0,0.0
2018,11,13,17,15,2.5,0.5,1.0,12.8,0.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,14,6,45,30.0,7.0,1.1,5.35,8.0,0.0,0.0
2018,11,14,7,0,60.0,14.0,1.1,5.4,16.0,38.23,0.0
2018,11,14,7,15,145.5,30.5,1.05,6.15,46.0,125.75,82.11
2018,11,14,7,30,231.0,47.0,1.0,6.9,76.0,191.35,153.4
2018,11,14,7,45,293.5,63.5,1.0,7.7,115.0,246.38,202.88
2018,11,14,8,0,356.0,80.0,1.0,8.5,154.0,303.9,252.31
2018,11,14,8,15,402.5,93.0,1.1,9.2,194.5,350.15,291.34
2018,11,14,8,30,449.0,106.0,1.2,9.9,235.0,396.98,329.58
2018,11,14,8,45,481.0,117.0,1.3,10.65,273.5,433.02,357.98
2018,11,14,9,0,513.0,128.0,1.4,11.4,312.0,468.24,384.93
2018,11,14,9,15,550.5,133.0,1.45,12.2,349.0,498.92,407.53
2018,11,14,9,30,588.0,138.0,1.5,13.0,386.0,528.25,428.54
2018,11,14,9,45,621.5,139.5,1.6,13.85,418.0,552.64,445.5
2018,11,14,10,0,655.0,141.0,1.7,14.7,450.0,572.3,458.62
2018,11,14,10,15,671.5,143.5,1.8,15.45,474.0,579.82,462.47
2018,11,14,10,30,688.0,146.0,1.9,16.2,498.0,584.64,464.24
2018,11,14,10,45,672.5,148.5,2.0,16.9,502.0,567.54,449.49
2018,11,14,11,0,657.0,151.0,2.1,17.6,506.0,548.41,433.28
2018,11,14,11,15,684.0,151.0,2.15,18.1,526.0,549.11,432.09
2018,11,14,11,30,711.0,151.0,2.2,18.6,546.0,546.54,428.08
2018,11,14,11,45,717.0,150.0,2.2,19.05,549.5,528.59,412.25
2018,11,14,12,0,723.0,149.0,2.2,19.5,553.0,508.19,394.41
2018,11,14,12,15,701.0,154.5,2.2,19.75,542.5,478.44,369.52
2018,11,14,12,30,679.0,160.0,2.2,20.0,532.0,447.98,343.85
2018,11,14,12,45,646.5,165.5,2.2,20.25,513.0,412.93,314.5
2018,11,14,13,0,614.0,171.0,2.2,20.5,494.0,376.65,284.0
2018,11,14,13,15,601.5,167.5,2.15,20.5,473.5,341.72,254.15
2018,11,14,13,30,589.0,164.0,2.1,20.5,453.0,306.58,223.84
2018,11,14,13,45,571.0,158.5,2.05,20.55,425.5,268.43,191.27
2018,11,14,14,0,553.0,153.0,2.0,20.6,398.0,230.97,159.7
2018,11,14,14,15,528.5,145.5,1.85,20.25,365.5,191.81,128.46
2018,11,14,14,30,504.0,138.0,1.7,19.9,333.0,154.37,101.05
2018,11,14,14,45,472.0,128.0,1.55,19.55,295.5,116.52,77.95
2018,11,14,15,0,440.0,118.0,1.4,19.2,258.0,84.38,68.17
2018,11,14,15,15,394.0,105.5,1.4,19.2,217.5,76.76,61.61
2018,11,14,15,30,348.0,93.0,1.4,19.2,177.0,68.92,54.67
2018,11,14,15,45,287.5,76.0,1.25,17.15,136.0,57.22,44.59
2018,11,14,16,0,227.0,59.0,1.1,15.1,95.0,45.13,33.86
2018,11,14,16,15,166.0,42.0,1.1,14.55,63.5,34.08,23.38
2018,11,14,16,30,105.0,25.0,1.1,14.0,32.0,20.72,7.28
2018,11,14,16,45,55.0,13.0,1.15,13.45,16.5,12.39,0.0
2018,11,14,17,0,5.0,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,14,17,15,2.5,0.5,1.2,12.75,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,15,6,45,10.5,5.0,1.25,5.7,5.5,0.0,0.0
2018,11,15,7,0,21.0,10.0,1.2,5.6,11.0,18.17,0.0
2018,11,15,7,15,97.0,27.5,1.2,6.35,38.5,89.45,53.81
2018,11,15,7,30,173.0,45.0,1.2,7.1,66.0,151.62,120.59
2018,11,15,7,45,239.5,62.5,1.2,7.8,104.5,217.14,178.69
2018,11,15,8,0,306.0,80.0,1.2,8.5,143.0,276.36,229.86
2018,11,15,8,15,298.5,92.0,1.35,9.2,165.0,290.43,242.66
2018,11,15,8,30,291.0,104.0,1.5,9.9,187.0,293.68,245.94
2018,11,15,8,45,363.5,115.5,1.65,10.6,234.5,360.87,301.12
2018,11,15,9,0,436.0,127.0,1.8,11.3,282.0,419.24,347.65
2018,11,15,9,15,482.5,137.0,1.75,12.0,325.0,460.09,378.48
2018,11,15,9,30,529.0,147.0,1.7,12.7,368.0,499.82,407.66
2018,11,15,9,45,537.5,156.5,1.7,13.4,395.0,513.95,416.41
2018,11,15,10,0,546.0,166.0,1.7,14.1,422.0,525.99,423.53
2018,11,15,10,15,563.5,170.5,1.75,14.8,446.0,536.13,429.46
2018,11,15,10,30,581.0,175.0,1.8,15.5,470.0,544.01,433.54
2018,11,15,10,45,594.0,177.0,1.85,16.25,487.5,544.25,431.7
2018,11,15,11,0,607.0,179.0,1.9,17.0,505.0,542.11,428.02
2018,11,15,11,15,614.5,179.5,1.85,17.45,514.0,532.92,419.02
2018,11,15,11,30,622.0,180.0,1.8,17.9,523.0,521.44,408.23
2018,11,15,11,45,625.0,179.0,1.8,18.35,524.5,503.89,392.98
2018,11,15,12,0,628.0,178.0,1.8,18.8,526.0,484.33,376.01
2018,11,15,12,15,607.0,182.5,1.8,19.0,516.0,456.76,353.13
2018,11,15,12,30,586.0,187.0,1.8,19.2,506.0,428.62,329.6
2018,11,15,12,45,555.0,191.5,1.8,19.45,487.5,396.21,302.63
2018,11,15,13,0,524.0,196.0,1.8,19.7,469.0,364.47,276.02
2018,11,15,13,15,513.0,190.5,1.8,19.7,449.0,331.55,248.27
2018,11,15,13,30,502.0,185.0,1.8,19.7,429.0,298.55,220.17
2018,11,15,13,45,486.5,177.5,1.8,19.75,403.0,262.89,190.04
2018,11,15,14,0,471.0,170.0,1.8,19.8,377.0,227.89,160.82
2018,11,15,14,15,448.5,160.5,1.6,19.45,345.5,191.1,131.62
2018,11,15,14,30,426.0,151.0,1.4,19.1,314.0,156.0,105.92
2018,11,15,14,45,396.5,138.5,1.25,18.7,278.0,120.08,83.55
2018,11,15,15,0,367.0,126.0,1.1,18.3,242.0,90.38,73.59
2018,11,15,15,15,327.0,111.0,1.1,18.3,203.5,84.31,68.36
2018,11,15,15,30,287.0,96.0,1.1,18.3,165.0,73.88,59.14
2018,11,15,15,45,237.5,77.0,1.05,16.35,126.5,60.29,47.38
2018,11,15,16,0,188.0,58.0,1.0,14.4,88.0,46.27,34.9
2018,11,15,16,15,133.0,40.0,1.05,13.85,57.5,32.53,22.03
2018,11,15,16,30,78.0,22.0,1.1,13.3,27.0,18.35,5.06
2018,11,15,16,45,40.5,11.5,1.15,12.7,14.0,10.96,0.0
2018,11,15,17,0,3.0,1.0,1.2,12.1,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.2,11.85,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,16,6,45,8.0,5.5,1.1,4.65,5.5,0.0,0.0
2018,11,16,7,0,16.0,11.0,1.1,4.7,11.0,17.01,0.0
2018,11,16,7,15,92.0,27.5,1.1,5.5,37.5,86.78,48.25
2018,11,16,7,30,168.0,44.0,1.1,6.3,64.0,147.71,117.11
2018,11,16,7,45,256.0,60.0,1.15,7.15,104.5,221.49,182.39
2018,11,16,8,0,344.0,76.0,1.2,8.0,145.0,290.39,241.68
2018,11,16,8,15,396.5,88.0,1.25,8.7,185.5,338.15,282.22
2018,11,16,8,30,449.0,100.0,1.3,9.4,226.0,386.83,322.22
2018,11,16,8,45,488.5,109.0,1.35,10.15,265.0,424.77,352.32
2018,11,16,9,0,528.0,118.0,1.4,10.9,304.0,462.18,381.09
2018,11,16,9,15,539.0,129.5,1.35,11.7,336.0,484.16,396.25
2018,11,16,9,30,550.0,141.0,1.3,12.5,368.0,504.22,409.5
2018,11,16,9,45,548.0,152.5,1.25,13.3,393.0,514.21,414.59
2018,11,16,10,0,546.0,164.0,1.2,14.1,418.0,521.99,417.86
2018,11,16,10,15,564.0,168.0,1.2,14.8,442.0,531.91,423.38
2018,11,16,10,30,582.0,172.0,1.2,15.5,466.0,539.58,427.03
2018,11,16,10,45,595.0,174.5,1.2,16.25,483.5,540.35,425.36
2018,11,16,11,0,608.0,177.0,1.2,17.0,501.0,538.72,421.87
2018,11,16,11,15,616.5,177.5,1.15,17.5,511.0,530.12,413.23
2018,11,16,11,30,625.0,178.0,1.1,18.0,521.0,519.19,402.81
2018,11,16,11,45,630.0,177.0,1.1,18.5,523.5,502.67,388.44
2018,11,16,12,0,635.0,176.0,1.1,19.0,526.0,486.24,373.91
2018,11,16,12,15,639.0,172.5,1.05,19.3,521.5,462.61,353.84
2018,11,16,12,30,643.0,169.0,1.0,19.6,517.0,437.05,332.01
2018,11,16,12,45,644.5,164.0,0.95,19.9,505.5,407.27,306.65
2018,11,16,13,0,646.0,159.0,0.9,20.2,494.0,375.93,279.65
2018,11,16,13,15,636.0,154.5,0.85,20.35,473.5,339.94,249.07
2018,11,16,13,30,626.0,150.0,0.8,20.5,453.0,303.56,217.89
2018,11,16,13,45,611.0,144.5,0.75,20.65,426.5,263.33,183.85
2018,11,16,14,0,596.0,139.0,0.7,20.8,400.0,225.03,151.76
2018,11,16,14,15,573.0,132.5,0.6,20.6,367.5,185.3,120.36
2018,11,16,14,30,550.0,126.0,0.5,20.4,335.0,147.04,92.91
2018,11,16,14,45,519.0,117.0,0.4,20.2,298.0,108.15,70.24
2018,11,16,15,0,488.0,108.0,0.3,20.0,261.0,77.33,61.75
2018,11,16,15,15,437.5,97.5,0.3,20.0,220.0,71.03,56.39
2018,11,16,15,30,387.0,87.0,0.3,20.0,179.0,64.57,50.67
2018,11,16,15,45,327.0,72.5,0.35,18.65,139.0,54.73,42.11
2018,11,16,16,0,267.0,58.0,0.4,17.3,99.0,44.56,32.98
2018,11,16,16,15,193.0,41.5,0.4,16.85,66.0,32.36,21.52
2018,11,16,16,30,119.0,25.0,0.4,16.4,33.0,19.74,4.81
2018,11,16,16,45,62.5,13.0,0.4,15.95,17.0,12.39,0.0
2018,11,16,17,0,6.0,1.0,0.4,15.5,1.0,0.0,0.0
2018,11,16,17,15,3.0,0.5,0.4,15.2,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,17,6,45,6.0,5.0,1.0,6.5,5.0,0.0,0.0
2018,11,17,7,0,12.0,10.0,1.0,6.5,10.0,14.39,0.0
2018,11,17,7,15,98.0,26.5,1.0,7.1,37.0,87.1,43.08
2018,11,17,7,30,184.0,43.0,1.0,7.7,64.0,162.47,127.64
2018,11,17,7,45,284.0,57.0,1.0,8.3,105.5,230.75,188.67
2018,11,17,8,0,384.0,71.0,1.0,8.9,147.0,303.89,251.29
2018,11,17,8,15,423.5,82.0,1.05,9.55,184.0,344.21,285.58
2018,11,17,8,30,463.0,93.0,1.1,10.2,221.0,384.87,319.03
2018,11,17,8,45,518.5,99.5,1.1,10.85,263.5,429.33,354.26
2018,11,17,9,0,574.0,106.0,1.1,11.5,306.0,476.8,390.56
2018,11,17,9,15,619.5,108.0,1.05,12.4,344.0,510.31,414.43
2018,11,17,9,30,665.0,110.0,1.0,13.3,382.0,542.06,436.25
2018,11,17,9,45,707.0,107.5,0.95,14.2,416.0,564.71,450.69
2018,11,17,10,0,749.0,105.0,0.9,15.1,450.0,584.84,462.86
2018,11,17,10,15,762.5,107.0,0.85,15.8,474.0,589.78,463.66
2018,11,17,10,30,776.0,109.0,0.8,16.5,498.0,591.9,462.4
2018,11,17,10,45,785.0,110.5,0.8,17.2,515.0,587.91,457.1
2018,11,17,11,0,794.0,112.0,0.8,17.9,532.0,581.03,449.65
2018,11,17,11,15,798.5,113.0,0.8,18.35,541.5,568.21,438.21
2018,11,17,11,30,803.0,114.0,0.8,18.8,551.0,552.63,424.65
2018,11,17,11,45,804.0,113.0,0.8,19.2,552.0,531.02,406.59
2018,11,17,12,0,805.0,112.0,0.8,19.6,553.0,506.93,386.46
2018,11,17,12,15,772.0,122.0,0.85,19.8,541.0,474.2,360.24
2018,11,17,12,30,739.0,132.0,0.9,20.0,529.0,441.86,333.94
2018,11,17,12,45,692.0,143.5,0.9,20.15,508.0,405.39,304.14
2018,11,17,13,0,645.0,155.0,0.9,20.3,487.0,370.34,275.24
2018,11,17,13,15,634.5,151.0,0.95,20.3,467.0,334.79,245.44
2018,11,17,13,30,624.0,147.0,1.0,20.3,447.0,298.9,214.9
2018,11,17,13,45,608.0,142.0,1.05,20.35,420.5,260.68,182.55
2018,11,17,14,0,592.0,137.0,1.1,20.4,394.0,221.34,149.71
2018,11,17,14,15,568.5,130.5,1.1,20.15,361.5,181.86,118.5
2018,11,17,14,30,545.0,124.0,1.1,19.9,329.0,143.89,91.29
2018,11,17,14,45,512.5,115.5,1.15,19.65,292.5,105.7,69.23
2018,11,17,15,0,480.0,107.0,1.2,19.4,256.0,76.69,61.48
2018,11,17,15,15,434.5,96.5,1.2,19.4,216.5,70.39,56.02
2018,11,17,15,30,389.0,86.0,1.2,19.4,177.0,63.91,50.24
2018,11,17,15,45,328.0,72.0,1.0,17.55,138.0,54.43,42.01
2018,11,17,16,0,267.0,58.0,0.8,15.7,99.0,44.64,33.23
2018,11,17,16,15,190.0,41.5,0.9,14.85,65.5,32.42,21.64
2018,11,17,16,30,113.0,25.0,1.0,14.0,32.0,19.77,3.86
2018,11,17,16,45,59.0,13.0,1.05,13.1,16.5,12.39,0.0
2018,11,17,17,0,5.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,15,2.5,0.5,1.1,11.85,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,18,6,45,10.0,5.0,0.6,6.75,5.0,0.0,0.0
2018,11,18,7,0,20.0,10.0,0.6,6.7,10.0,17.56,0.0
2018,11,18,7,15,86.5,27.0,0.65,7.05,35.5,82.6,34.56
2018,11,18,7,30,153.0,44.0,0.7,7.4,61.0,141.19,109.8
2018,11,18,7,45,231.0,61.5,0.8,7.75,100.0,201.99,164.87
2018,11,18,8,0,309.0,79.0,0.9,8.1,139.0,273.75,226.69
2018,11,18,8,15,349.5,91.0,0.9,8.5,174.5,313.76,260.98
2018,11,18,8,30,390.0,103.0,0.9,8.9,210.0,354.35,294.7
2018,11,18,8,45,452.5,112.0,0.9,9.3,254.0,404.22,334.84
