Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,9,0,515.0,121.0,0.9,9.7,298.0,454.34,373.88
2018,11,18,9,15,557.5,124.0,0.95,10.45,334.5,485.36,396.91
2018,11,18,9,30,600.0,127.0,1.0,11.2,371.0,518.1,420.73
2018,11,18,9,45,639.5,127.0,1.05,11.9,404.0,541.93,437.42
2018,11,18,10,0,679.0,127.0,1.1,12.6,437.0,563.33,451.97
2018,11,18,10,15,700.0,128.0,1.2,13.35,462.5,571.9,456.84
2018,11,18,10,30,721.0,129.0,1.3,14.1,488.0,577.71,459.56
2018,11,18,10,45,738.0,128.0,1.35,14.85,506.0,576.21,456.4
2018,11,18,11,0,755.0,127.0,1.4,15.6,524.0,571.8,450.97
2018,11,18,11,15,763.0,127.5,1.45,16.2,534.5,560.91,440.77
2018,11,18,11,30,771.0,128.0,1.5,16.8,545.0,547.25,428.36
2018,11,18,11,45,775.5,127.0,1.55,17.4,547.5,527.57,411.24
2018,11,18,12,0,780.0,126.0,1.6,18.0,550.0,505.37,391.94
2018,11,18,12,15,751.5,134.0,1.55,18.4,539.0,474.24,365.49
2018,11,18,12,30,723.0,142.0,1.5,18.8,528.0,442.54,338.43
2018,11,18,12,45,680.5,151.5,1.45,19.2,508.0,406.57,308.07
2018,11,18,13,0,638.0,161.0,1.4,19.6,488.0,371.82,278.57
2018,11,18,13,15,628.5,156.5,1.3,19.75,467.5,336.46,248.06
2018,11,18,13,30,619.0,152.0,1.2,19.9,447.0,298.89,215.6
2018,11,18,13,45,604.5,146.5,1.15,20.05,421.0,260.79,182.98
2018,11,18,14,0,590.0,141.0,1.1,20.2,395.0,223.0,151.13
2018,11,18,14,15,565.5,133.5,0.95,20.0,361.5,182.69,119.28
2018,11,18,14,30,541.0,126.0,0.8,19.8,328.0,144.03,91.65
2018,11,18,14,45,506.5,116.5,0.7,19.6,290.0,105.25,69.36
2018,11,18,15,0,472.0,107.0,0.6,19.4,252.0,76.8,61.51
2018,11,18,15,15,406.0,96.5,0.6,19.4,208.5,70.43,56.02
2018,11,18,15,30,340.0,86.0,0.6,19.4,165.0,63.91,50.21
2018,11,18,15,45,257.0,70.5,0.7,17.8,123.0,53.2,40.88
2018,11,18,16,0,174.0,55.0,0.8,16.2,81.0,44.0,32.56
2018,11,18,16,15,113.0,39.0,0.85,15.4,53.5,31.7,20.86
2018,11,18,16,30,52.0,23.0,0.9,14.6,26.0,19.86,2.68
2018,11,18,16,45,28.5,12.0,0.95,13.85,13.5,11.44,0.0
2018,11,18,17,0,5.0,1.0,1.0,13.1,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.7,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,19,6,45,9.0,4.5,1.05,6.6,4.5,0.0,0.0
2018,11,19,7,0,18.0,9.0,1.0,6.6,9.0,15.75,0.0
2018,11,19,7,15,60.0,24.0,1.1,7.4,29.5,65.33,20.11
2018,11,19,7,30,102.0,39.0,1.2,8.2,50.0,109.31,83.33
2018,11,19,7,45,127.5,55.0,1.35,9.0,75.0,141.31,114.02
2018,11,19,8,0,153.0,71.0,1.5,9.8,100.0,174.1,143.34
2018,11,19,8,15,218.5,83.5,1.5,10.45,136.5,224.19,186.6
2018,11,19,8,30,284.0,96.0,1.5,11.1,173.0,276.5,230.63
2018,11,19,8,45,324.5,107.5,1.55,11.75,208.0,324.48,269.72
2018,11,19,9,0,365.0,119.0,1.6,12.4,243.0,362.79,300.18
2018,11,19,9,15,432.5,123.5,1.55,13.05,286.0,408.76,336.06
2018,11,19,9,30,500.0,128.0,1.5,13.7,329.0,454.32,370.54
2018,11,19,9,45,558.5,127.0,1.45,14.4,367.5,487.27,394.37
2018,11,19,10,0,617.0,126.0,1.4,15.1,406.0,522.68,419.39
2018,11,19,10,15,571.0,141.5,1.4,15.7,411.0,502.65,401.66
2018,11,19,10,30,525.0,157.0,1.4,16.3,416.0,484.74,385.9
2018,11,19,10,45,587.0,149.0,1.4,16.95,448.0,507.34,401.61
2018,11,19,11,0,649.0,141.0,1.4,17.6,480.0,523.49,411.78
2018,11,19,11,15,633.5,146.5,1.45,17.95,482.0,506.27,397.1
2018,11,19,11,30,618.0,152.0,1.5,18.3,484.0,487.41,381.31
2018,11,19,11,45,611.5,151.0,1.5,18.65,480.5,465.48,362.95
2018,11,19,12,0,605.0,150.0,1.5,19.0,477.0,442.03,343.23
2018,11,19,12,15,529.0,169.0,1.5,19.1,453.0,402.32,311.37
2018,11,19,12,30,453.0,188.0,1.5,19.2,429.0,367.34,283.23
2018,11,19,12,45,432.0,189.0,1.45,19.25,414.0,340.74,261.09
2018,11,19,13,0,411.0,190.0,1.4,19.3,399.0,314.5,239.05
2018,11,19,13,15,369.0,190.0,1.3,19.25,372.0,282.3,212.81
2018,11,19,13,30,327.0,190.0,1.2,19.2,345.0,252.3,188.55
2018,11,19,13,45,307.5,179.5,1.05,19.15,318.5,221.63,163.36
2018,11,19,14,0,288.0,169.0,0.9,19.1,292.0,192.32,139.63
2018,11,19,14,15,199.0,159.5,0.85,18.8,241.5,159.56,117.12
2018,11,19,14,30,110.0,150.0,0.8,18.5,191.0,131.56,99.16
2018,11,19,14,45,160.0,134.0,0.7,18.15,186.5,112.9,84.76
2018,11,19,15,0,210.0,118.0,0.6,17.8,182.0,88.65,72.17
2018,11,19,15,15,208.0,102.0,0.6,17.8,157.5,77.85,62.81
2018,11,19,15,30,206.0,86.0,0.6,17.8,133.0,66.7,52.94
2018,11,19,15,45,175.5,70.0,0.65,17.15,104.0,55.13,42.64
2018,11,19,16,0,145.0,54.0,0.7,16.5,75.0,43.21,31.8
2018,11,19,16,15,104.5,38.0,0.7,16.25,50.5,30.92,20.02
2018,11,19,16,30,64.0,22.0,0.7,16.0,26.0,18.28,0.77
2018,11,19,16,45,34.0,11.5,0.7,15.7,13.5,10.96,0.0
2018,11,19,17,0,4.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.7,15.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,20,6,45,20.0,3.5,1.15,7.05,4.0,0.0,0.0
2018,11,20,7,0,40.0,7.0,1.1,7.0,8.0,22.49,0.0
2018,11,20,7,15,174.0,21.5,1.15,7.75,38.0,116.28,26.13
2018,11,20,7,30,308.0,36.0,1.2,8.5,68.0,207.31,159.26
2018,11,20,7,45,424.5,43.0,1.2,9.2,110.0,279.93,226.59
2018,11,20,8,0,541.0,50.0,1.2,9.9,152.0,356.91,292.48
2018,11,20,8,15,594.0,56.0,1.25,10.6,193.0,402.72,331.5
2018,11,20,8,30,647.0,62.0,1.3,11.3,234.0,448.78,369.24
2018,11,20,8,45,682.0,67.0,1.35,12.0,274.0,483.16,396.38
2018,11,20,9,0,717.0,72.0,1.4,12.7,314.0,516.26,421.54
2018,11,20,9,15,730.0,78.5,1.4,13.6,347.5,536.45,435.27
2018,11,20,9,30,743.0,85.0,1.4,14.5,381.0,554.24,446.69
2018,11,20,9,45,718.5,97.0,1.4,15.35,401.0,553.09,443.26
2018,11,20,10,0,694.0,109.0,1.4,16.2,421.0,548.92,437.58
2018,11,20,10,15,733.5,106.0,1.5,16.85,451.5,564.17,447.88
2018,11,20,10,30,773.0,103.0,1.6,17.5,482.0,576.46,455.53
2018,11,20,10,45,783.5,104.0,1.65,18.15,499.5,573.0,450.85
2018,11,20,11,0,794.0,105.0,1.7,18.8,517.0,566.07,443.58
2018,11,20,11,15,792.0,107.0,1.8,19.3,524.0,551.31,430.8
2018,11,20,11,30,790.0,109.0,1.9,19.8,531.0,534.05,415.96
2018,11,20,11,45,725.5,122.0,2.0,20.3,510.5,493.23,383.18
2018,11,20,12,0,661.0,135.0,2.1,20.8,490.0,452.98,350.73
2018,11,20,12,15,618.5,143.5,2.15,21.0,473.0,419.57,323.46
2018,11,20,12,30,576.0,152.0,2.2,21.2,456.0,386.81,296.43
2018,11,20,12,45,614.0,137.5,2.2,21.45,454.5,364.95,276.61
2018,11,20,13,0,652.0,123.0,2.2,21.7,453.0,339.21,252.95
2018,11,20,13,15,591.0,134.0,2.2,21.65,424.0,301.87,221.95
2018,11,20,13,30,530.0,145.0,2.2,21.6,395.0,266.52,192.87
2018,11,20,13,45,571.5,128.0,2.15,21.55,383.5,236.39,164.87
2018,11,20,14,0,613.0,111.0,2.1,21.5,372.0,200.47,132.25
2018,11,20,14,15,620.5,102.0,1.9,21.2,348.5,162.58,100.82
2018,11,20,14,30,628.0,93.0,1.7,20.9,325.0,123.35,71.78
2018,11,20,14,45,547.0,92.5,1.55,20.65,279.0,86.79,53.99
2018,11,20,15,0,466.0,92.0,1.4,20.4,233.0,65.82,51.87
2018,11,20,15,15,482.5,79.0,1.4,20.4,206.5,58.42,45.42
2018,11,20,15,30,499.0,66.0,1.4,20.4,180.0,49.62,37.64
2018,11,20,15,45,420.5,58.5,1.05,19.0,140.5,45.46,33.95
2018,11,20,16,0,342.0,51.0,0.7,17.6,101.0,39.29,28.26
2018,11,20,16,15,238.5,37.0,0.7,17.2,66.0,28.94,18.18
2018,11,20,16,30,135.0,23.0,0.7,16.8,31.0,18.24,0.0
2018,11,20,16,45,67.5,11.5,0.7,16.35,15.5,10.96,0.0
2018,11,20,17,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.85,11.85,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.9,11.9,2.0,1.91,0.0
2018,11,21,7,15,0.0,4.5,2.1,12.35,4.5,4.16,0.0
2018,11,21,7,30,0.0,7.0,2.3,12.8,7.0,6.48,0.0
2018,11,21,7,45,0.0,8.5,2.45,13.2,8.5,7.87,0.94
2018,11,21,8,0,0.0,10.0,2.6,13.6,10.0,9.26,2.23
2018,11,21,8,15,0.0,14.0,2.7,13.85,14.0,12.97,5.47
2018,11,21,8,30,0.0,18.0,2.8,14.1,18.0,16.68,8.69
2018,11,21,8,45,0.0,19.0,2.85,14.35,19.0,17.61,9.5
2018,11,21,9,0,0.0,20.0,2.9,14.6,20.0,18.54,10.28
2018,11,21,9,15,4.0,43.5,3.15,15.0,45.0,42.75,30.97
2018,11,21,9,30,8.0,67.0,3.4,15.4,70.0,67.07,51.51
2018,11,21,9,45,27.5,112.0,3.65,15.8,124.0,126.91,101.74
2018,11,21,10,0,47.0,157.0,3.9,16.2,178.0,184.93,149.45
2018,11,21,10,15,75.0,164.5,4.1,16.6,200.0,207.53,167.83
2018,11,21,10,30,103.0,172.0,4.3,17.0,222.0,235.88,190.71
2018,11,21,10,45,79.0,181.0,4.5,17.4,220.0,222.3,178.74
2018,11,21,11,0,55.0,190.0,4.7,17.8,218.0,215.2,172.16
2018,11,21,11,15,51.5,189.0,4.75,17.9,215.5,209.81,167.49
2018,11,21,11,30,48.0,188.0,4.8,18.0,213.0,204.51,162.93
2018,11,21,11,45,33.5,170.5,4.9,18.15,188.0,178.1,141.24
2018,11,21,12,0,19.0,153.0,5.0,18.3,163.0,151.45,119.41
2018,11,21,12,15,12.0,122.5,4.95,18.25,129.0,119.27,93.13
2018,11,21,12,30,5.0,92.0,4.9,18.2,95.0,87.75,67.28
2018,11,21,12,45,8.0,100.0,4.9,18.2,104.5,96.02,74.12
2018,11,21,13,0,11.0,108.0,4.9,18.2,114.0,103.94,80.61
2018,11,21,13,15,14.0,112.5,4.8,18.05,119.5,108.29,84.18
2018,11,21,13,30,17.0,117.0,4.7,17.9,125.0,112.21,87.39
2018,11,21,13,45,19.5,107.0,4.6,17.75,115.5,101.52,78.52
2018,11,21,14,0,22.0,97.0,4.5,17.6,106.0,91.83,70.46
2018,11,21,14,15,14.0,77.0,4.25,17.4,82.5,72.12,54.5
2018,11,21,14,30,6.0,57.0,4.0,17.2,59.0,53.5,39.38
2018,11,21,14,45,3.0,35.5,3.8,17.0,36.5,33.06,22.37
2018,11,21,15,0,0.0,14.0,3.6,16.8,14.0,12.97,5.9
2018,11,21,15,15,0.0,12.5,3.6,16.8,12.5,11.58,4.65
2018,11,21,15,30,0.0,11.0,3.6,16.8,11.0,10.18,3.38
2018,11,21,15,45,0.0,9.0,2.95,16.15,9.0,8.33,1.69
2018,11,21,16,0,0.0,7.0,2.3,15.5,7.0,6.48,0.0
2018,11,21,16,15,23.5,6.5,2.05,14.95,8.0,5.62,0.0
2018,11,21,16,30,47.0,6.0,1.8,14.4,9.0,4.58,0.0
2018,11,21,16,45,23.5,3.0,1.6,13.85,4.5,2.86,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,22,6,45,39.5,4.5,1.2,9.25,5.0,0.0,0.0
2018,11,22,7,0,79.0,9.0,1.2,9.3,10.0,39.34,0.0
2018,11,22,7,15,224.5,20.0,1.35,10.15,38.5,133.02,0.0
2018,11,22,7,30,370.0,31.0,1.5,11.0,67.0,228.47,170.08
2018,11,22,7,45,465.0,38.0,1.7,11.85,106.5,290.8,232.39
2018,11,22,8,0,560.0,45.0,1.9,12.7,146.0,356.94,290.13
2018,11,22,8,15,526.5,53.0,2.05,13.1,167.5,359.75,295.64
2018,11,22,8,30,493.0,61.0,2.2,13.5,189.0,359.49,297.27
2018,11,22,8,45,624.0,60.5,2.35,13.9,249.0,438.31,361.96
2018,11,22,9,0,755.0,60.0,2.5,14.3,309.0,517.02,424.48
2018,11,22,9,15,703.5,74.5,2.6,14.7,326.5,511.66,419.02
2018,11,22,9,30,652.0,89.0,2.7,15.1,344.0,500.41,409.09
2018,11,22,9,45,570.5,113.5,2.8,15.45,349.5,478.62,390.34
2018,11,22,10,0,489.0,138.0,2.9,15.8,355.0,450.01,366.17
2018,11,22,10,15,593.5,124.0,2.95,16.1,401.0,496.27,402.2
2018,11,22,10,30,698.0,110.0,3.0,16.4,447.0,535.76,431.94
2018,11,22,10,45,591.0,139.0,3.05,16.7,431.5,494.51,397.45
2018,11,22,11,0,484.0,168.0,3.1,17.0,416.0,449.66,360.6
2018,11,22,11,15,599.5,142.0,3.2,17.2,454.5,478.19,382.48
2018,11,22,11,30,715.0,116.0,3.3,17.4,493.0,497.72,396.38
2018,11,22,11,45,768.0,102.5,3.4,17.55,509.0,492.06,390.14
2018,11,22,12,0,821.0,89.0,3.5,17.7,525.0,481.68,379.79
2018,11,22,12,15,744.5,105.5,3.6,17.75,498.0,436.61,342.53
2018,11,22,12,30,668.0,122.0,3.7,17.8,471.0,394.34,307.4
2018,11,22,12,45,570.0,140.0,3.8,17.85,432.5,347.96,269.3
2018,11,22,13,0,472.0,158.0,3.9,17.9,394.0,304.8,234.07
2018,11,22,13,15,484.0,151.0,4.0,17.8,384.5,280.66,212.12
2018,11,22,13,30,496.0,144.0,4.1,17.7,375.0,254.71,188.26
2018,11,22,13,45,402.0,148.5,4.2,17.6,328.5,213.08,155.48
2018,11,22,14,0,308.0,153.0,4.3,17.5,282.0,181.64,132.29
2018,11,22,14,15,179.0,143.0,4.3,17.25,216.5,143.39,106.41
2018,11,22,14,30,50.0,133.0,4.3,17.0,151.0,117.46,91.16
2018,11,22,14,45,49.5,117.5,4.3,16.7,134.0,100.95,78.5
2018,11,22,15,0,49.0,102.0,4.3,16.4,117.0,86.22,70.69
2018,11,22,15,15,26.0,81.0,4.3,16.4,89.0,70.06,56.41
2018,11,22,15,30,3.0,60.0,4.3,16.4,61.0,54.62,42.63
2018,11,22,15,45,28.0,46.5,3.85,15.45,51.0,41.97,31.32
2018,11,22,16,0,53.0,33.0,3.4,14.5,41.0,29.02,19.61
2018,11,22,16,15,35.0,22.0,3.15,14.0,26.5,19.66,10.55
2018,11,22,16,30,17.0,11.0,2.9,13.5,12.0,10.09,0.0
2018,11,22,16,45,8.5,5.5,2.7,12.95,6.0,5.24,0.0
2018,11,22,17,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,23,6,45,8.0,2.0,1.1,12.05,2.0,0.0,0.0
2018,11,23,7,0,16.0,4.0,1.1,12.1,4.0,10.0,0.0
2018,11,23,7,15,8.0,11.0,1.25,12.35,11.0,13.67,0.0
2018,11,23,7,30,0.0,18.0,1.4,12.6,18.0,16.7,7.27
2018,11,23,7,45,0.0,29.5,1.5,12.9,29.5,27.39,17.25
2018,11,23,8,0,0.0,41.0,1.6,13.2,41.0,38.24,26.83
2018,11,23,8,15,0.0,57.0,1.8,13.4,57.0,54.54,40.97
2018,11,23,8,30,0.0,73.0,2.0,13.6,73.0,70.62,54.8
2018,11,23,8,45,4.5,91.5,2.2,13.8,93.0,91.78,72.83
2018,11,23,9,0,9.0,110.0,2.4,14.0,113.0,112.84,90.57
2018,11,23,9,15,9.0,103.0,2.5,14.2,106.0,103.95,82.93
2018,11,23,9,30,9.0,96.0,2.6,14.4,99.0,96.05,76.13
2018,11,23,9,45,4.5,99.0,2.75,14.65,100.5,95.96,75.78
2018,11,23,10,0,0.0,102.0,2.9,14.9,102.0,95.92,75.45
2018,11,23,10,15,4.5,123.0,3.1,15.15,125.0,118.87,94.46
2018,11,23,10,30,9.0,144.0,3.3,15.4,148.0,141.64,113.11
2018,11,23,10,45,5.5,126.0,3.5,15.65,128.5,121.56,96.22
2018,11,23,11,0,2.0,108.0,3.7,15.9,109.0,102.08,79.9
2018,11,23,11,15,3.5,116.5,3.8,16.05,118.5,110.79,87.04
2018,11,23,11,30,5.0,125.0,3.9,16.2,128.0,119.36,94.02
2018,11,23,11,45,4.0,124.0,4.05,16.35,126.5,117.63,92.48
2018,11,23,12,0,3.0,123.0,4.2,16.5,125.0,115.94,91.04
2018,11,23,12,15,7.5,120.0,4.2,16.55,124.0,114.9,90.17
2018,11,23,12,30,12.0,117.0,4.2,16.6,123.0,113.6,89.05
2018,11,23,12,45,6.0,82.5,4.25,16.65,85.5,79.1,60.54
2018,11,23,13,0,0.0,48.0,4.3,16.7,48.0,44.63,31.9
2018,11,23,13,15,1.5,55.5,4.3,16.65,56.0,52.07,38.16
2018,11,23,13,30,3.0,63.0,4.3,16.6,64.0,59.39,44.31
2018,11,23,13,45,40.5,92.5,4.3,16.6,109.5,93.5,71.46
2018,11,23,14,0,78.0,122.0,4.3,16.6,155.0,119.69,91.55
2018,11,23,14,15,55.0,110.5,4.25,16.5,133.0,105.11,80.47
2018,11,23,14,30,32.0,99.0,4.2,16.4,111.0,90.08,69.26
2018,11,23,14,45,22.5,71.5,4.15,16.3,79.5,65.12,49.15
2018,11,23,15,0,13.0,44.0,4.1,16.2,48.0,41.02,30.87
2018,11,23,15,15,6.5,28.0,4.1,16.2,30.0,26.36,17.82
2018,11,23,15,30,0.0,12.0,4.1,16.2,12.0,11.11,4.21
2018,11,23,15,45,0.0,9.5,3.75,15.7,9.5,8.79,2.1
2018,11,23,16,0,0.0,7.0,3.4,15.2,7.0,6.48,0.0
2018,11,23,16,15,0.0,5.0,3.3,15.05,5.0,4.62,0.0
2018,11,23,16,30,0.0,3.0,3.2,14.9,3.0,2.77,0.0
2018,11,23,16,45,0.0,1.5,3.15,14.7,1.5,1.43,0.0
2018,11,23,17,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,6,45,36.0,4.5,1.4,12.5,4.5,0.0,0.0
2018,11,24,7,0,72.0,9.0,1.4,12.5,9.0,36.2,0.0
2018,11,24,7,15,212.0,19.0,1.65,13.0,35.0,123.29,0.0
2018,11,24,7,30,352.0,29.0,1.9,13.5,61.0,216.03,154.18
2018,11,24,7,45,447.5,36.0,2.15,13.95,99.5,277.25,219.09
2018,11,24,8,0,543.0,43.0,2.4,14.4,138.0,342.52,276.74
2018,11,24,8,15,484.0,56.0,2.5,14.7,157.0,337.88,276.32
2018,11,24,8,30,425.0,69.0,2.6,15.0,176.0,328.92,270.79
2018,11,24,8,45,425.5,79.5,2.7,15.25,202.0,342.33,282.61
2018,11,24,9,0,426.0,90.0,2.8,15.5,228.0,358.2,295.57
2018,11,24,9,15,271.0,119.0,2.85,15.8,210.5,294.18,242.01
2018,11,24,9,30,116.0,148.0,2.9,16.1,193.0,227.61,185.49
2018,11,24,9,45,128.5,153.0,2.9,16.4,206.5,238.08,193.88
2018,11,24,10,0,141.0,158.0,2.9,16.7,220.0,248.36,201.78
2018,11,24,10,15,90.0,148.0,2.9,17.0,188.5,205.16,165.53
2018,11,24,10,30,39.0,138.0,2.9,17.3,157.0,157.09,125.28
2018,11,24,10,45,21.5,140.5,2.9,17.6,151.0,148.31,117.59
2018,11,24,11,0,4.0,143.0,2.9,17.9,145.0,136.7,107.59
2018,11,24,11,15,30.0,157.0,2.9,18.1,172.5,166.62,132.04
2018,11,24,11,30,56.0,171.0,2.9,18.3,200.0,191.99,152.41
2018,11,24,11,45,104.5,187.0,2.85,18.5,241.5,231.95,184.2
2018,11,24,12,0,153.0,203.0,2.8,18.7,283.0,264.88,209.69
2018,11,24,12,15,337.0,180.0,2.8,18.75,354.5,319.63,251.52
2018,11,24,12,30,521.0,157.0,2.8,18.8,426.0,362.09,281.46
2018,11,24,12,45,597.5,136.5,2.75,18.85,437.5,352.93,270.65
2018,11,24,13,0,674.0,116.0,2.7,18.9,449.0,335.32,252.33
2018,11,24,13,15,741.5,97.0,2.7,18.85,450.0,309.63,226.8
2018,11,24,13,30,809.0,78.0,2.7,18.8,451.0,280.22,197.19
2018,11,24,13,45,758.0,83.5,2.65,18.7,417.0,237.52,160.59
2018,11,24,14,0,707.0,89.0,2.6,18.6,383.0,194.03,124.6
2018,11,24,14,15,671.5,86.5,2.55,18.4,348.0,152.28,91.63
2018,11,24,14,30,636.0,84.0,2.5,18.2,313.0,112.97,64.56
2018,11,24,14,45,570.5,84.0,2.45,17.95,272.5,77.54,48.0
2018,11,24,15,0,505.0,84.0,2.4,17.7,232.0,60.69,47.97
2018,11,24,15,15,348.0,83.0,2.4,17.7,178.0,60.55,47.78
2018,11,24,15,30,191.0,82.0,2.4,17.7,124.0,63.82,50.42
2018,11,24,15,45,204.0,64.0,1.85,16.45,100.0,50.8,38.86
2018,11,24,16,0,217.0,46.0,1.3,15.2,76.0,35.3,24.96
2018,11,24,16,15,213.0,34.0,1.25,14.45,54.5,26.61,16.01
2018,11,24,16,30,209.0,22.0,1.2,13.7,33.0,18.56,0.0
2018,11,24,16,45,104.5,11.0,1.15,12.95,16.5,10.48,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,25,6,45,8.0,2.0,0.75,8.35,2.0,0.0,0.0
2018,11,25,7,0,16.0,4.0,0.8,8.3,4.0,9.91,0.0
2018,11,25,7,15,68.0,16.0,0.85,8.85,21.0,43.12,0.0
2018,11,25,7,30,120.0,28.0,0.9,9.4,38.0,110.19,76.46
2018,11,25,7,45,311.0,37.0,1.0,10.0,85.0,213.15,169.9
2018,11,25,8,0,502.0,46.0,1.1,10.6,132.0,324.2,263.56
2018,11,25,8,15,400.0,59.5,1.15,11.15,139.5,296.95,244.1
2018,11,25,8,30,298.0,73.0,1.2,11.7,147.0,260.8,215.88
2018,11,25,8,45,210.0,100.5,1.25,12.3,157.0,237.91,196.86
2018,11,25,9,0,122.0,128.0,1.3,12.9,167.0,212.44,174.76
2018,11,25,9,15,283.0,124.5,1.45,13.6,228.5,306.88,253.24
2018,11,25,9,30,444.0,121.0,1.6,14.3,290.0,404.98,331.55
2018,11,25,9,45,576.0,107.5,1.7,15.0,345.5,470.44,382.02
2018,11,25,10,0,708.0,94.0,1.8,15.7,401.0,530.63,427.38
2018,11,25,10,15,778.0,84.5,1.85,16.1,439.0,554.93,444.57
2018,11,25,10,30,848.0,75.0,1.9,16.5,477.0,577.68,460.4
2018,11,25,10,45,856.0,76.0,1.95,16.9,494.0,572.91,454.91
2018,11,25,11,0,864.0,77.0,2.0,17.3,511.0,565.13,447.18
2018,11,25,11,15,867.5,78.0,2.05,17.6,521.0,551.9,435.32
2018,11,25,11,30,871.0,79.0,2.1,17.9,531.0,535.78,421.06
2018,11,25,11,45,870.5,79.0,2.15,18.15,532.0,513.55,401.99
2018,11,25,12,0,870.0,79.0,2.2,18.4,533.0,489.56,381.18
2018,11,25,12,15,871.0,77.5,2.2,18.55,528.5,462.32,357.44
2018,11,25,12,30,872.0,76.0,2.2,18.7,524.0,432.69,331.3
2018,11,25,12,45,871.0,74.0,2.25,18.8,512.0,399.55,302.02
2018,11,25,13,0,870.0,72.0,2.3,18.9,500.0,364.39,270.47
2018,11,25,13,15,861.0,70.5,2.2,18.85,480.0,325.39,235.42
2018,11,25,13,30,852.0,69.0,2.1,18.8,460.0,285.26,199.16
2018,11,25,13,45,839.0,68.0,2.05,18.8,434.0,240.12,159.14
2018,11,25,14,0,826.0,67.0,2.0,18.8,408.0,197.89,122.38
2018,11,25,14,15,807.0,64.0,2.0,18.6,375.5,153.03,86.25
2018,11,25,14,30,788.0,61.0,2.0,18.4,343.0,108.88,55.51
2018,11,25,14,45,760.5,58.0,1.95,18.25,306.0,65.38,34.36
2018,11,25,15,0,733.0,55.0,1.9,18.1,269.0,41.23,30.81
2018,11,25,15,15,653.5,54.5,1.9,18.1,224.0,42.23,31.65
2018,11,25,15,30,574.0,54.0,1.9,18.1,179.0,39.75,29.32
2018,11,25,15,45,400.5,49.5,1.4,16.65,127.5,37.67,27.4
2018,11,25,16,0,227.0,45.0,0.9,15.2,76.0,34.55,24.3
2018,11,25,16,15,163.0,32.0,0.95,14.75,50.0,24.96,14.54
2018,11,25,16,30,99.0,19.0,1.0,14.3,24.0,15.03,0.0
2018,11,25,16,45,49.5,9.5,1.0,13.8,12.0,9.05,0.0
2018,11,25,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,26,6,45,11.5,2.0,1.1,7.25,2.0,0.0,0.0
2018,11,26,7,0,23.0,4.0,1.1,7.2,4.0,3.81,0.0
2018,11,26,7,15,71.0,17.0,1.15,8.05,22.0,45.1,0.0
2018,11,26,7,30,119.0,30.0,1.2,8.9,40.0,102.59,69.01
2018,11,26,7,45,170.5,44.5,1.3,9.7,68.0,145.79,115.28
2018,11,26,8,0,222.0,59.0,1.4,10.5,96.0,199.4,162.52
2018,11,26,8,15,246.5,73.0,1.35,11.1,125.0,221.65,182.78
2018,11,26,8,30,271.0,87.0,1.3,11.7,154.0,253.39,209.9
2018,11,26,8,45,283.0,101.5,1.3,12.35,182.0,278.78,230.82
2018,11,26,9,0,295.0,116.0,1.3,13.0,210.0,303.37,250.39
2018,11,26,9,15,292.0,131.0,1.35,13.8,232.5,319.01,262.02
2018,11,26,9,30,289.0,146.0,1.4,14.6,255.0,333.31,272.25
2018,11,26,9,45,289.5,159.0,1.5,15.4,276.0,346.04,281.13
2018,11,26,10,0,290.0,172.0,1.6,16.2,297.0,357.52,288.83
2018,11,26,10,15,383.5,164.5,1.55,16.7,339.0,407.11,326.98
2018,11,26,10,30,477.0,157.0,1.5,17.2,381.0,447.21,356.72
2018,11,26,10,45,512.0,154.5,1.5,17.65,403.0,456.53,362.27
2018,11,26,11,0,547.0,152.0,1.5,18.1,425.0,463.4,365.96
2018,11,26,11,15,462.0,176.0,1.45,18.4,409.5,429.91,338.2
2018,11,26,11,30,377.0,200.0,1.4,18.7,394.0,392.67,308.03
2018,11,26,11,45,313.0,213.0,1.35,19.0,374.5,362.07,283.19
2018,11,26,12,0,249.0,226.0,1.3,19.3,355.0,333.08,259.71
2018,11,26,12,15,211.0,221.0,1.3,19.5,329.5,299.31,233.01
2018,11,26,12,30,173.0,216.0,1.3,19.7,304.0,269.96,209.76
2018,11,26,12,45,262.0,190.0,1.3,19.95,320.0,271.75,209.23
2018,11,26,13,0,351.0,164.0,1.3,20.2,336.0,266.15,201.74
2018,11,26,13,15,416.5,155.5,1.3,20.1,351.5,261.31,194.48
2018,11,26,13,30,482.0,147.0,1.3,20.0,367.0,250.62,181.77
2018,11,26,13,45,391.0,150.0,1.3,19.95,321.5,209.67,150.33
2018,11,26,14,0,300.0,153.0,1.3,19.9,276.0,178.46,127.92
2018,11,26,14,15,432.5,118.0,1.15,19.4,280.0,146.82,96.89
2018,11,26,14,30,565.0,83.0,1.0,18.9,284.0,105.26,60.85
2018,11,26,14,45,339.0,93.5,0.8,18.4,210.5,77.31,52.74
2018,11,26,15,0,113.0,104.0,0.6,17.9,137.0,83.44,67.72
2018,11,26,15,15,83.0,90.5,0.6,17.9,112.5,73.33,58.82
2018,11,26,15,30,53.0,77.0,0.6,17.9,88.0,65.6,51.86
2018,11,26,15,45,42.5,60.5,0.65,16.95,68.0,52.31,40.06
2018,11,26,16,0,32.0,44.0,0.7,16.0,48.0,38.74,27.77
2018,11,26,16,15,26.5,30.0,0.7,15.7,32.5,26.79,15.82
2018,11,26,16,30,21.0,16.0,0.7,15.4,17.0,14.17,0.0
2018,11,26,16,45,10.5,8.0,0.75,15.1,8.5,7.63,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,8.6,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,8.7,3.0,2.86,0.0
2018,11,27,7,15,8.5,12.0,0.95,9.15,12.0,14.87,0.0
2018,11,27,7,30,0.0,21.0,0.9,9.6,21.0,19.5,8.22
2018,11,27,7,45,0.0,33.5,0.9,10.0,33.5,32.3,21.36
2018,11,27,8,0,0.0,46.0,0.9,10.4,46.0,44.7,32.54
2018,11,27,8,15,0.0,59.5,1.0,10.9,59.5,58.06,44.3
2018,11,27,8,30,0.0,73.0,1.1,11.4,73.0,71.26,55.76
2018,11,27,8,45,0.5,81.5,1.25,11.9,81.5,79.11,62.46
2018,11,27,9,0,1.0,90.0,1.4,12.4,90.0,87.12,69.18
2018,11,27,9,15,1.5,100.0,1.45,12.75,100.5,96.8,77.22
2018,11,27,9,30,2.0,110.0,1.5,13.1,111.0,106.49,85.15
2018,11,27,9,45,12.5,133.0,1.5,13.45,138.5,135.35,109.17
2018,11,27,10,0,23.0,156.0,1.5,13.8,166.0,164.0,132.61
2018,11,27,10,15,21.0,158.5,1.5,14.05,168.0,164.1,132.23
2018,11,27,10,30,19.0,161.0,1.5,14.3,170.0,164.33,132.06
2018,11,27,10,45,23.0,174.0,1.55,14.55,185.0,178.38,143.28
2018,11,27,11,0,27.0,187.0,1.6,14.8,200.0,196.47,157.65
2018,11,27,11,15,17.5,167.5,1.65,14.9,176.0,166.91,133.32
2018,11,27,11,30,8.0,148.0,1.7,15.0,152.0,142.62,113.35
2018,11,27,11,45,4.0,117.0,1.75,15.1,119.0,111.05,87.36
2018,11,27,12,0,0.0,86.0,1.8,15.2,86.0,80.11,61.71
2018,11,27,12,15,0.0,96.5,1.95,15.25,96.5,89.84,69.85
2018,11,27,12,30,0.0,107.0,2.1,15.3,107.0,99.45,77.84
2018,11,27,12,45,0.5,114.5,2.2,15.4,114.5,106.35,83.57
2018,11,27,13,0,1.0,122.0,2.3,15.5,122.0,113.06,89.15
2018,11,27,13,15,7.5,126.0,2.3,15.55,129.0,118.17,93.28
2018,11,27,13,30,14.0,130.0,2.3,15.6,136.0,122.56,96.75
2018,11,27,13,45,16.0,112.5,2.35,15.65,119.0,106.6,83.47
2018,11,27,14,0,18.0,95.0,2.4,15.7,102.0,89.15,68.9
2018,11,27,14,15,9.0,70.0,2.25,15.55,73.5,66.25,50.21
2018,11,27,14,30,0.0,45.0,2.1,15.4,45.0,41.8,30.03
2018,11,27,14,45,0.0,49.5,1.95,15.25,49.5,45.99,33.67
2018,11,27,15,0,0.0,54.0,1.8,15.1,54.0,50.2,39.21
2018,11,27,15,15,0.0,35.5,1.8,15.1,35.5,32.95,23.8
2018,11,27,15,30,0.0,17.0,1.8,15.1,17.0,15.75,8.39
2018,11,27,15,45,0.0,12.0,1.5,14.5,12.0,11.11,4.19
2018,11,27,16,0,0.0,7.0,1.2,13.9,7.0,6.48,0.0
2018,11,27,16,15,7.5,5.0,1.1,13.75,5.5,4.75,0.0
2018,11,27,16,30,15.0,3.0,1.0,13.6,4.0,2.28,0.0
2018,11,27,16,45,7.5,1.5,0.9,13.4,2.0,1.43,0.0
2018,11,27,17,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.4,12.4,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.3,12.5,2.0,0.0,0.0
2018,11,28,7,15,6.0,4.5,0.4,12.8,4.5,6.7,0.0
2018,11,28,7,30,0.0,7.0,0.5,13.1,7.0,6.48,0.0
2018,11,28,7,45,0.0,8.5,0.6,13.35,8.5,7.87,0.84
2018,11,28,8,0,0.0,10.0,0.7,13.6,10.0,9.26,2.19
2018,11,28,8,15,1.0,23.0,0.8,13.85,23.0,21.83,13.05
2018,11,28,8,30,2.0,36.0,0.9,14.1,36.0,34.47,23.97
2018,11,28,8,45,29.5,52.0,1.0,14.4,61.0,66.45,51.64
2018,11,28,9,0,57.0,68.0,1.1,14.7,86.0,104.82,84.35
2018,11,28,9,15,98.0,98.0,1.05,14.9,133.0,161.15,131.54
2018,11,28,9,30,139.0,128.0,1.0,15.1,180.0,217.29,177.36
2018,11,28,9,45,105.5,115.0,1.0,15.35,156.5,181.84,147.56
2018,11,28,10,0,72.0,102.0,1.0,15.6,133.0,147.07,118.46
2018,11,28,10,15,41.0,95.0,1.1,15.9,113.0,115.45,91.79
2018,11,28,10,30,10.0,88.0,1.2,16.2,93.0,87.76,68.21
2018,11,28,10,45,73.0,123.5,1.3,16.45,159.5,164.96,132.35
2018,11,28,11,0,136.0,159.0,1.4,16.7,226.0,232.81,186.96
2018,11,28,11,15,205.5,170.5,1.45,16.9,274.0,281.53,225.24
2018,11,28,11,30,275.0,182.0,1.5,17.1,322.0,321.64,255.95
