Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,11,45,321.5,180.0,1.6,17.3,344.5,333.38,264.11
2018,11,28,12,0,368.0,178.0,1.7,17.5,367.0,345.09,271.93
2018,11,28,12,15,459.5,158.5,1.85,17.5,392.5,352.71,276.3
2018,11,28,12,30,551.0,139.0,2.0,17.5,418.0,356.01,276.34
2018,11,28,12,45,642.5,121.5,2.15,17.5,439.0,351.95,269.52
2018,11,28,13,0,734.0,104.0,2.3,17.5,460.0,340.37,255.52
2018,11,28,13,15,753.5,96.5,2.45,17.4,449.0,308.58,226.13
2018,11,28,13,30,773.0,89.0,2.6,17.3,438.0,276.82,196.15
2018,11,28,13,45,592.5,112.0,2.75,17.2,370.5,220.36,153.62
2018,11,28,14,0,412.0,135.0,2.9,17.1,303.0,179.33,125.82
2018,11,28,14,15,387.5,122.5,2.95,16.9,270.5,144.06,97.98
2018,11,28,14,30,363.0,110.0,3.0,16.7,238.0,110.82,74.03
2018,11,28,14,45,300.0,105.0,3.05,16.5,203.0,84.35,60.18
2018,11,28,15,0,237.0,100.0,3.1,16.3,168.0,76.46,62.12
2018,11,28,15,15,194.5,84.0,3.1,16.3,134.0,65.23,52.14
2018,11,28,15,30,152.0,68.0,3.1,16.3,100.0,53.68,41.75
2018,11,28,15,45,98.0,54.5,2.8,15.6,73.5,46.02,34.75
2018,11,28,16,0,44.0,41.0,2.5,14.9,47.0,35.05,24.64
2018,11,28,16,15,31.0,27.0,2.55,14.5,30.5,23.53,13.04
2018,11,28,16,30,18.0,13.0,2.6,14.1,14.0,11.72,0.0
2018,11,28,16,45,9.0,6.5,2.6,13.75,7.0,6.2,0.0
2018,11,28,17,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.35,12.45,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.4,12.5,2.0,0.0,0.0
2018,11,29,7,15,2.0,10.5,5.5,12.6,10.5,10.8,0.0
2018,11,29,7,30,4.0,19.0,5.6,12.7,19.0,19.35,6.68
2018,11,29,7,45,2.0,27.0,5.7,12.75,27.0,25.98,15.65
2018,11,29,8,0,0.0,35.0,5.8,12.8,35.0,32.51,21.78
2018,11,29,8,15,57.5,57.5,5.85,12.9,71.0,96.03,76.53
2018,11,29,8,30,115.0,80.0,5.9,13.0,107.0,152.73,125.65
2018,11,29,8,45,77.0,71.5,5.95,13.1,91.0,120.54,98.48
2018,11,29,9,0,39.0,63.0,6.0,13.2,75.0,83.17,66.31
2018,11,29,9,15,50.5,83.5,5.9,13.2,101.0,111.21,90.36
2018,11,29,9,30,62.0,104.0,5.8,13.2,127.0,139.15,114.04
2018,11,29,9,45,35.0,72.5,5.7,13.25,85.5,90.12,71.98
2018,11,29,10,0,8.0,41.0,5.6,13.3,44.0,43.35,31.62
2018,11,29,10,15,4.0,42.5,5.55,13.3,44.0,41.77,30.16
2018,11,29,10,30,0.0,44.0,5.5,13.3,44.0,40.89,29.28
2018,11,29,10,45,50.0,85.5,5.4,13.3,110.0,113.47,91.39
2018,11,29,11,0,100.0,127.0,5.3,13.3,176.0,180.83,147.95
2018,11,29,11,15,84.5,141.5,5.25,13.35,183.5,184.16,150.07
2018,11,29,11,30,69.0,156.0,5.2,13.4,191.0,183.69,149.18
2018,11,29,11,45,51.0,159.5,5.2,13.45,185.5,175.76,142.22
2018,11,29,12,0,33.0,163.0,5.2,13.5,180.0,168.43,135.91
2018,11,29,12,15,76.5,173.0,5.1,13.55,211.5,194.43,157.1
2018,11,29,12,30,120.0,183.0,5.0,13.6,243.0,218.34,175.99
2018,11,29,12,45,158.5,183.0,4.95,13.65,260.5,226.24,181.31
2018,11,29,13,0,197.0,183.0,4.9,13.7,278.0,230.97,183.54
2018,11,29,13,15,169.0,162.5,4.75,13.75,241.5,195.36,153.86
2018,11,29,13,30,141.0,142.0,4.6,13.8,205.0,162.08,126.3
2018,11,29,13,45,175.0,122.0,4.45,13.85,196.0,142.02,107.58
2018,11,29,14,0,209.0,102.0,4.3,13.9,187.0,121.43,88.25
2018,11,29,14,15,282.0,103.5,4.05,13.75,208.0,115.71,80.26
2018,11,29,14,30,355.0,105.0,3.8,13.6,229.0,106.09,71.38
2018,11,29,14,45,310.0,98.5,3.6,13.5,198.5,79.53,56.76
2018,11,29,15,0,265.0,92.0,3.4,13.4,168.0,70.92,57.93
2018,11,29,15,15,227.0,80.0,3.4,13.4,138.0,62.45,50.28
2018,11,29,15,30,189.0,68.0,3.4,13.4,108.0,53.75,42.31
2018,11,29,15,45,158.5,56.0,2.6,12.8,84.5,44.83,34.1
2018,11,29,16,0,128.0,44.0,1.8,12.2,61.0,35.66,25.46
2018,11,29,16,15,76.5,29.5,1.8,12.0,38.5,24.31,13.74
2018,11,29,16,30,25.0,15.0,1.8,11.8,16.0,13.33,0.0
2018,11,29,16,45,12.5,7.5,1.75,11.55,8.0,7.15,0.0
2018,11,29,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,2.5,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,5.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,5.0,11.5,1.75,8.0,11.5,12.94,0.0
2018,11,30,7,30,5.0,22.0,2.0,8.7,22.0,23.72,8.73
2018,11,30,7,45,4.5,37.0,2.25,9.4,37.5,40.04,27.46
2018,11,30,8,0,4.0,52.0,2.5,10.1,53.0,55.03,41.15
2018,11,30,8,15,15.5,69.5,2.7,10.5,73.0,78.77,62.03
2018,11,30,8,30,27.0,87.0,2.9,10.9,93.0,108.54,87.88
2018,11,30,8,45,136.0,100.5,3.05,11.3,141.0,187.95,156.44
2018,11,30,9,0,245.0,114.0,3.2,11.7,189.0,270.94,226.61
2018,11,30,9,15,356.5,114.5,3.2,12.1,237.5,342.58,285.97
2018,11,30,9,30,468.0,115.0,3.2,12.5,286.0,406.32,337.68
2018,11,30,9,45,593.0,103.5,3.25,12.9,339.0,468.47,387.24
2018,11,30,10,0,718.0,92.0,3.3,13.3,392.0,525.46,431.62
2018,11,30,10,15,742.5,91.5,3.25,13.6,417.5,534.39,436.96
2018,11,30,10,30,767.0,91.0,3.2,13.9,443.0,539.53,439.39
2018,11,30,10,45,774.5,92.5,3.2,14.2,459.5,535.9,434.82
2018,11,30,11,0,782.0,94.0,3.2,14.5,476.0,529.5,427.97
2018,11,30,11,15,818.0,89.5,3.25,14.65,496.0,529.12,426.05
2018,11,30,11,30,854.0,85.0,3.3,14.8,516.0,524.97,420.81
2018,11,30,11,45,855.0,85.0,3.3,14.95,518.5,504.45,402.42
2018,11,30,12,0,856.0,85.0,3.3,15.1,521.0,481.35,381.71
2018,11,30,12,15,857.5,83.5,3.35,15.15,516.5,454.5,357.86
2018,11,30,12,30,859.0,82.0,3.4,15.2,512.0,425.28,331.55
2018,11,30,12,45,857.5,79.5,3.4,15.25,500.0,391.72,301.18
2018,11,30,13,0,856.0,77.0,3.4,15.3,488.0,356.23,268.63
2018,11,30,13,15,847.0,75.5,3.35,15.25,468.5,317.68,233.31
2018,11,30,13,30,838.0,74.0,3.3,15.2,449.0,278.06,196.84
2018,11,30,13,45,824.5,71.5,3.25,15.15,423.0,235.72,158.51
2018,11,30,14,0,811.0,69.0,3.2,15.1,397.0,193.12,121.04
2018,11,30,14,15,791.0,67.0,3.1,14.9,365.5,150.12,86.17
2018,11,30,14,30,771.0,65.0,3.0,14.7,334.0,107.89,57.03
2018,11,30,14,45,741.5,61.5,2.9,14.55,297.0,65.14,36.72
2018,11,30,15,0,712.0,58.0,2.8,14.4,260.0,44.13,33.88
2018,11,30,15,15,665.5,53.5,2.8,14.4,220.0,41.7,31.66
2018,11,30,15,30,619.0,49.0,2.8,14.4,180.0,39.33,29.37
2018,11,30,15,45,547.5,43.5,2.1,13.1,140.0,32.87,23.5
2018,11,30,16,0,476.0,38.0,1.4,11.8,100.0,29.87,20.46
2018,11,30,16,15,348.0,29.5,1.35,11.2,65.5,23.98,13.45
2018,11,30,16,30,220.0,21.0,1.3,10.6,31.0,17.93,0.0
2018,11,30,16,45,110.0,10.5,1.25,10.0,15.5,10.01,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.5,9.45,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.4,9.4,2.0,0.0,0.0
2018,12,1,7,15,8.0,11.0,2.55,9.75,11.5,13.63,0.0
2018,12,1,7,30,10.0,20.0,2.7,10.1,21.0,25.19,8.24
2018,12,1,7,45,20.5,35.5,2.85,10.4,38.5,49.08,34.58
2018,12,1,8,0,31.0,51.0,3.0,10.7,56.0,71.26,54.77
2018,12,1,8,15,59.0,68.5,2.95,10.9,81.0,112.04,90.38
2018,12,1,8,30,87.0,86.0,2.9,11.1,106.0,146.12,120.13
2018,12,1,8,45,77.5,92.0,2.85,11.25,112.5,145.84,120.21
2018,12,1,9,0,68.0,98.0,2.8,11.4,119.0,138.3,113.87
2018,12,1,9,15,41.0,74.5,3.0,11.55,87.5,96.12,77.72
2018,12,1,9,30,14.0,51.0,3.2,11.7,56.0,56.55,43.4
2018,12,1,9,45,10.0,71.0,3.4,11.9,74.5,71.76,56.26
2018,12,1,10,0,6.0,91.0,3.6,12.1,93.0,88.74,70.48
2018,12,1,10,15,11.5,109.5,3.75,12.2,114.5,109.72,88.15
2018,12,1,10,30,17.0,128.0,3.9,12.3,136.0,130.52,105.53
2018,12,1,10,45,176.0,151.5,4.1,12.4,237.0,255.85,211.31
2018,12,1,11,0,335.0,175.0,4.3,12.5,338.0,360.94,297.23
2018,12,1,11,15,457.5,150.0,4.35,12.65,377.0,397.42,326.08
2018,12,1,11,30,580.0,125.0,4.4,12.8,416.0,425.68,347.69
2018,12,1,11,45,329.5,125.0,4.5,13.0,290.5,286.3,233.59
2018,12,1,12,0,79.0,125.0,4.6,13.2,165.0,155.92,125.59
2018,12,1,12,15,84.0,112.5,4.6,13.25,154.5,142.98,114.64
2018,12,1,12,30,89.0,100.0,4.6,13.3,144.0,129.8,103.24
2018,12,1,12,45,362.5,111.0,4.6,13.35,285.0,236.28,187.03
2018,12,1,13,0,636.0,122.0,4.6,13.4,426.0,322.12,248.94
2018,12,1,13,15,443.5,136.0,4.55,13.35,344.0,250.02,191.49
2018,12,1,13,30,251.0,150.0,4.5,13.3,262.0,194.17,149.38
2018,12,1,13,45,328.5,138.0,4.45,13.3,275.5,187.23,139.38
2018,12,1,14,0,406.0,126.0,4.4,13.3,289.0,170.1,120.57
2018,12,1,14,15,393.5,110.5,4.3,13.15,258.0,134.48,91.33
2018,12,1,14,30,381.0,95.0,4.2,13.0,227.0,99.92,65.46
2018,12,1,14,45,402.5,86.5,4.1,12.8,212.5,72.7,49.64
2018,12,1,15,0,424.0,78.0,4.0,12.6,198.0,56.07,44.83
2018,12,1,15,15,462.0,69.0,4.0,12.6,181.5,50.81,40.04
2018,12,1,15,30,500.0,60.0,4.0,12.6,165.0,45.38,34.98
2018,12,1,15,45,431.0,53.0,3.35,11.75,129.0,41.46,31.23
2018,12,1,16,0,362.0,46.0,2.7,10.9,93.0,37.59,27.22
2018,12,1,16,15,240.0,34.5,2.45,10.45,60.5,27.23,15.95
2018,12,1,16,30,118.0,23.0,2.2,10.0,28.0,18.5,0.0
2018,12,1,16,45,59.0,11.5,2.0,9.6,14.0,10.96,0.0
2018,12,1,17,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.65,4.6,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.6,4.6,2.0,0.0,0.0
2018,12,2,7,15,90.5,14.0,0.6,4.95,19.0,48.7,0.0
2018,12,2,7,30,159.0,25.0,0.6,5.3,36.0,114.83,50.94
2018,12,2,7,45,324.5,34.0,0.55,5.65,76.0,209.44,163.61
2018,12,2,8,0,490.0,43.0,0.5,6.0,116.0,304.94,247.34
2018,12,2,8,15,579.0,47.5,0.45,6.5,160.0,364.02,297.88
2018,12,2,8,30,668.0,52.0,0.4,7.0,204.0,421.36,345.21
2018,12,2,8,45,711.0,55.0,0.35,7.45,243.5,457.88,374.39
2018,12,2,9,0,754.0,58.0,0.3,7.9,283.0,493.16,401.41
2018,12,2,9,15,780.5,60.5,0.45,8.4,318.5,517.14,420.59
2018,12,2,9,30,807.0,63.0,0.6,8.9,354.0,538.92,437.63
2018,12,2,9,45,825.5,65.5,0.7,9.35,385.0,553.7,448.46
2018,12,2,10,0,844.0,68.0,0.8,9.8,416.0,565.75,456.92
2018,12,2,10,15,858.0,69.5,0.85,10.1,441.0,571.22,459.96
2018,12,2,10,30,872.0,71.0,0.9,10.4,466.0,573.67,460.57
2018,12,2,10,45,882.0,71.0,0.9,10.65,484.0,567.12,453.97
2018,12,2,11,0,892.0,71.0,0.9,10.9,502.0,559.95,446.72
2018,12,2,11,15,897.5,71.5,0.95,11.25,512.5,547.85,435.78
2018,12,2,11,30,903.0,72.0,1.0,11.6,523.0,532.77,422.32
2018,12,2,11,45,905.5,72.0,1.1,12.0,526.5,512.76,405.04
2018,12,2,12,0,908.0,72.0,1.2,12.4,530.0,489.97,385.14
2018,12,2,12,15,907.0,71.5,1.25,12.55,525.5,462.48,361.18
2018,12,2,12,30,906.0,71.0,1.3,12.7,521.0,432.6,334.73
2018,12,2,12,45,902.0,69.5,1.4,12.9,508.5,398.38,304.36
2018,12,2,13,0,898.0,68.0,1.5,13.1,496.0,362.26,271.71
2018,12,2,13,15,888.5,67.0,1.5,13.05,476.5,323.22,236.23
2018,12,2,13,30,879.0,66.0,1.5,13.0,457.0,283.0,199.42
2018,12,2,13,45,864.5,64.5,1.5,12.95,430.5,240.3,160.9
2018,12,2,14,0,850.0,63.0,1.5,12.9,404.0,193.36,119.95
2018,12,2,14,15,829.5,61.5,1.4,12.65,372.0,149.19,84.21
2018,12,2,14,30,809.0,60.0,1.3,12.4,340.0,105.76,54.39
2018,12,2,14,45,676.0,68.5,1.2,12.1,285.0,64.66,38.14
2018,12,2,15,0,543.0,77.0,1.1,11.8,230.0,55.59,44.57
2018,12,2,15,15,430.5,73.0,1.1,11.8,183.0,53.55,42.66
2018,12,2,15,30,318.0,69.0,1.1,11.8,136.0,51.49,40.58
2018,12,2,15,45,264.5,57.0,0.95,10.75,104.0,43.24,32.98
2018,12,2,16,0,211.0,45.0,0.8,9.7,72.0,34.73,24.9
2018,12,2,16,15,155.5,31.0,0.9,9.2,47.0,24.28,13.67
2018,12,2,16,30,100.0,17.0,1.0,8.7,22.0,13.46,0.0
2018,12,2,16,45,50.0,8.5,1.05,8.15,11.0,8.1,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.2,2.1,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.1,2.0,0.0,0.0
2018,12,3,7,15,43.0,11.0,1.35,3.0,12.5,27.18,0.0
2018,12,3,7,30,62.0,19.0,1.5,3.9,23.0,56.12,18.22
2018,12,3,7,45,120.0,32.5,1.6,4.8,47.5,104.02,79.81
2018,12,3,8,0,178.0,46.0,1.7,5.7,72.0,158.55,129.62
2018,12,3,8,15,177.0,62.0,1.75,6.35,95.0,169.66,141.08
2018,12,3,8,30,176.0,78.0,1.8,7.0,118.0,189.53,159.03
2018,12,3,8,45,242.5,91.5,1.85,7.7,157.0,240.99,203.28
2018,12,3,9,0,309.0,105.0,1.9,8.4,196.0,293.52,247.32
2018,12,3,9,15,399.5,107.0,1.95,9.1,240.0,355.57,298.27
2018,12,3,9,30,490.0,109.0,2.0,9.8,284.0,408.89,340.93
2018,12,3,9,45,663.5,88.0,2.05,10.55,347.0,487.55,403.26
2018,12,3,10,0,837.0,67.0,2.1,11.3,410.0,558.98,457.98
2018,12,3,10,15,850.5,68.0,2.1,11.5,434.5,563.69,459.86
2018,12,3,10,30,864.0,69.0,2.1,11.7,459.0,563.03,457.93
2018,12,3,10,45,873.0,70.0,2.1,11.95,477.0,559.6,453.55
2018,12,3,11,0,882.0,71.0,2.1,12.2,495.0,553.16,446.65
2018,12,3,11,15,841.5,82.0,2.15,12.3,493.5,529.63,426.66
2018,12,3,11,30,801.0,93.0,2.2,12.4,492.0,502.72,403.99
2018,12,3,11,45,698.0,117.0,2.2,12.55,466.0,457.07,366.34
2018,12,3,12,0,595.0,141.0,2.2,12.7,440.0,413.18,330.12
2018,12,3,12,15,586.5,141.0,2.2,12.75,433.5,389.87,309.84
2018,12,3,12,30,578.0,141.0,2.2,12.8,427.0,365.45,288.24
2018,12,3,12,45,530.0,149.0,2.2,12.9,406.5,331.17,258.99
2018,12,3,13,0,482.0,157.0,2.2,13.0,386.0,300.49,232.68
2018,12,3,13,15,667.0,114.0,2.15,13.0,417.0,295.91,221.43
2018,12,3,13,30,852.0,71.0,2.1,13.0,448.0,277.06,196.22
2018,12,3,13,45,778.0,79.0,2.05,13.0,408.0,231.24,157.24
2018,12,3,14,0,704.0,87.0,2.0,13.0,368.0,186.48,120.77
2018,12,3,14,15,572.5,98.5,1.8,12.75,315.0,146.19,93.09
2018,12,3,14,30,441.0,110.0,1.6,12.5,262.0,115.78,76.66
2018,12,3,14,45,290.0,105.5,1.4,12.25,201.0,88.76,65.45
2018,12,3,15,0,139.0,101.0,1.2,12.0,140.0,81.27,67.4
2018,12,3,15,15,134.5,87.0,1.2,12.0,120.0,70.84,58.0
2018,12,3,15,30,130.0,73.0,1.2,12.0,100.0,60.15,48.21
2018,12,3,15,45,84.0,54.0,1.2,10.8,70.0,45.53,34.97
2018,12,3,16,0,38.0,35.0,1.2,9.6,40.0,30.4,21.08
2018,12,3,16,15,21.0,22.0,1.25,9.25,24.5,20.33,10.45
2018,12,3,16,30,4.0,9.0,1.3,8.9,9.0,8.45,0.0
2018,12,3,16,45,2.0,4.5,1.35,8.55,4.5,4.29,0.0
2018,12,3,17,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,4,6,45,6.5,0.5,2.15,6.3,0.5,0.0,0.0
2018,12,4,7,0,13.0,1.0,2.2,6.3,1.0,0.0,0.0
2018,12,4,7,15,13.0,3.0,2.35,6.65,3.5,7.88,0.0
2018,12,4,7,30,13.0,5.0,2.5,7.0,6.0,12.88,0.0
2018,12,4,7,45,6.5,7.5,2.65,7.35,8.0,9.91,2.43
2018,12,4,8,0,0.0,10.0,2.8,7.7,10.0,9.26,2.27
2018,12,4,8,15,0.0,12.0,2.8,8.25,12.0,11.11,3.99
2018,12,4,8,30,0.0,14.0,2.8,8.8,14.0,12.97,5.67
2018,12,4,8,45,0.0,27.0,2.85,9.3,27.0,25.04,16.24
2018,12,4,9,0,0.0,40.0,2.9,9.8,40.0,37.14,26.76
2018,12,4,9,15,6.0,73.0,2.95,10.45,75.0,71.82,56.72
2018,12,4,9,30,12.0,106.0,3.0,11.1,110.0,108.45,87.87
2018,12,4,9,45,11.0,112.0,3.05,11.75,116.0,113.18,91.48
2018,12,4,10,0,10.0,118.0,3.1,12.4,122.0,117.95,95.11
2018,12,4,10,15,5.0,109.0,3.1,12.8,111.0,105.6,84.35
2018,12,4,10,30,0.0,100.0,3.1,13.2,100.0,93.71,74.05
2018,12,4,10,45,0.0,105.0,3.15,13.6,105.0,98.36,77.75
2018,12,4,11,0,0.0,110.0,3.2,14.0,110.0,102.98,81.41
2018,12,4,11,15,0.0,113.5,3.15,14.2,113.5,106.14,83.92
2018,12,4,11,30,0.0,117.0,3.1,14.4,117.0,109.29,86.41
2018,12,4,11,45,0.5,124.5,3.05,14.65,125.0,116.39,92.2
2018,12,4,12,0,1.0,132.0,3.0,14.9,133.0,123.38,97.87
2018,12,4,12,15,2.0,146.5,2.75,14.85,147.5,136.87,109.01
2018,12,4,12,30,3.0,161.0,2.5,14.8,162.0,149.99,119.79
2018,12,4,12,45,1.5,156.5,2.2,14.75,157.0,144.67,115.44
2018,12,4,13,0,0.0,152.0,1.9,14.7,152.0,139.47,111.25
2018,12,4,13,15,0.0,144.0,1.7,14.5,144.0,131.75,105.05
2018,12,4,13,30,0.0,136.0,1.5,14.3,136.0,124.07,98.88
2018,12,4,13,45,0.0,116.5,1.35,14.1,116.5,106.53,84.5
2018,12,4,14,0,0.0,97.0,1.2,13.9,97.0,89.13,70.14
2018,12,4,14,15,0.0,80.0,1.25,13.45,80.0,73.99,57.62
2018,12,4,14,30,0.0,63.0,1.3,13.0,63.0,58.59,44.72
2018,12,4,14,45,0.0,58.5,1.35,12.6,58.5,54.39,41.25
2018,12,4,15,0,0.0,54.0,1.4,12.2,54.0,50.2,39.67
2018,12,4,15,15,0.0,45.0,1.4,12.2,45.0,41.81,32.06
2018,12,4,15,30,0.0,36.0,1.4,12.2,36.0,33.42,24.38
2018,12,4,15,45,0.0,29.0,1.45,11.2,29.0,26.91,18.39
2018,12,4,16,0,0.0,22.0,1.5,10.2,22.0,20.41,12.27
2018,12,4,16,15,0.0,14.5,1.55,9.85,14.5,13.44,4.94
2018,12,4,16,30,0.0,7.0,1.6,9.5,7.0,6.48,0.0
2018,12,4,16,45,0.0,3.5,1.6,9.15,3.5,3.34,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,1.85,8.6,1.5,1.43,0.0
2018,12,5,7,30,0.0,3.0,1.9,8.8,3.0,2.77,0.0
2018,12,5,7,45,29.5,6.5,2.0,9.0,10.5,27.06,16.15
2018,12,5,8,0,59.0,10.0,2.1,9.2,18.0,45.82,33.46
2018,12,5,8,15,29.5,11.0,2.15,9.5,15.0,28.55,19.2
2018,12,5,8,30,0.0,12.0,2.2,9.8,12.0,11.11,4.01
2018,12,5,8,45,0.0,22.5,2.3,10.05,22.5,20.86,12.54
2018,12,5,9,0,0.0,33.0,2.4,10.3,33.0,30.62,21.05
2018,12,5,9,15,0.0,51.0,2.4,10.7,51.0,47.39,35.53
2018,12,5,9,30,0.0,69.0,2.4,11.1,69.0,64.2,49.89
2018,12,5,9,45,8.0,103.5,2.4,11.5,106.5,102.85,82.8
2018,12,5,10,0,16.0,138.0,2.4,11.9,144.0,141.8,115.39
2018,12,5,10,15,37.5,154.5,2.4,12.3,170.5,174.97,142.9
2018,12,5,10,30,59.0,171.0,2.4,12.7,197.0,202.25,165.14
2018,12,5,10,45,177.5,178.5,2.4,13.1,262.0,277.94,227.51
2018,12,5,11,0,296.0,186.0,2.4,13.5,327.0,349.6,284.58
2018,12,5,11,15,551.0,136.0,2.3,13.75,405.5,429.18,347.22
2018,12,5,11,30,806.0,86.0,2.2,14.0,484.0,496.11,397.21
2018,12,5,11,45,696.0,114.0,2.15,14.2,459.0,451.62,359.77
2018,12,5,12,0,586.0,142.0,2.1,14.4,434.0,408.91,324.49
2018,12,5,12,15,471.5,166.0,2.0,14.55,399.5,361.21,285.58
2018,12,5,12,30,357.0,190.0,1.9,14.7,365.0,318.68,251.14
2018,12,5,12,45,327.5,191.5,1.8,14.8,349.5,294.47,230.7
2018,12,5,13,0,298.0,193.0,1.7,14.9,334.0,271.3,211.09
2018,12,5,13,15,272.0,188.0,1.6,14.75,312.5,244.88,189.15
2018,12,5,13,30,246.0,183.0,1.5,14.6,291.0,219.89,168.53
2018,12,5,13,45,194.5,172.5,1.4,14.5,255.0,189.01,144.38
2018,12,5,14,0,143.0,162.0,1.3,14.4,219.0,160.66,122.92
2018,12,5,14,15,95.0,140.5,1.2,14.15,177.0,129.01,99.15
2018,12,5,14,30,47.0,119.0,1.1,13.9,135.0,105.67,82.39
2018,12,5,14,45,86.0,111.5,1.05,13.7,137.0,92.3,71.59
2018,12,5,15,0,125.0,104.0,1.0,13.5,139.0,83.19,68.68
2018,12,5,15,15,160.5,90.0,1.0,13.5,128.0,69.41,56.38
2018,12,5,15,30,196.0,76.0,1.0,13.5,117.0,59.53,47.37
2018,12,5,15,45,164.5,61.0,0.95,12.6,90.0,48.49,37.31
2018,12,5,16,0,133.0,46.0,0.9,11.7,63.0,37.13,26.71
2018,12,5,16,15,89.5,31.0,0.95,11.25,40.5,25.44,14.25
2018,12,5,16,30,46.0,16.0,1.0,10.8,18.0,13.44,0.0
2018,12,5,16,45,23.0,8.0,1.05,10.4,9.0,7.63,0.0
2018,12,5,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,6,7,15,69.0,9.5,1.3,6.65,13.5,35.37,0.0
2018,12,6,7,30,138.0,19.0,1.5,7.2,27.0,93.33,2.81
2018,12,6,7,45,309.5,28.5,1.7,7.75,66.0,193.87,146.2
2018,12,6,8,0,481.0,38.0,1.9,8.3,105.0,290.36,234.48
2018,12,6,8,15,549.5,43.5,1.9,8.8,144.0,339.45,278.9
2018,12,6,8,30,618.0,49.0,1.9,9.3,183.0,386.42,319.92
2018,12,6,8,45,618.0,58.0,1.9,9.8,214.0,409.33,339.83
2018,12,6,9,0,618.0,67.0,1.9,10.3,245.0,426.66,354.23
2018,12,6,9,15,609.0,77.5,1.9,10.9,271.5,438.52,363.25
2018,12,6,9,30,600.0,88.0,1.9,11.5,298.0,447.86,369.68
2018,12,6,9,45,700.5,78.5,1.85,12.05,344.5,493.81,405.13
2018,12,6,10,0,801.0,69.0,1.8,12.6,391.0,536.6,436.89
2018,12,6,10,15,815.5,71.0,1.75,13.05,416.0,543.22,439.84
2018,12,6,10,30,830.0,73.0,1.7,13.5,441.0,546.96,440.6
2018,12,6,10,45,838.0,74.0,1.65,13.95,458.5,543.09,435.39
2018,12,6,11,0,846.0,75.0,1.6,14.4,476.0,536.29,427.82
2018,12,6,11,15,850.5,76.0,1.55,14.7,486.5,524.74,416.7
2018,12,6,11,30,855.0,77.0,1.5,15.0,497.0,510.34,403.22
2018,12,6,11,45,856.0,77.5,1.4,15.35,500.5,490.95,385.39
2018,12,6,12,0,857.0,78.0,1.3,15.7,504.0,468.97,365.32
2018,12,6,12,15,855.0,77.5,1.3,15.8,499.5,442.22,342.03
2018,12,6,12,30,853.0,77.0,1.3,15.9,495.0,413.26,316.53
2018,12,6,12,45,848.0,76.0,1.3,16.05,483.5,380.66,287.62
2018,12,6,13,0,843.0,75.0,1.3,16.2,472.0,346.34,256.78
2018,12,6,13,15,833.5,74.0,1.35,16.2,453.5,309.16,223.5
2018,12,6,13,30,824.0,73.0,1.4,16.2,435.0,270.93,189.03
2018,12,6,13,45,809.5,71.0,1.45,16.2,409.5,229.92,152.62
2018,12,6,14,0,795.0,69.0,1.5,16.2,384.0,188.72,117.03
2018,12,6,14,15,774.0,67.0,1.45,16.05,353.5,146.77,83.61
2018,12,6,14,30,753.0,65.0,1.4,15.9,323.0,105.68,55.77
2018,12,6,14,45,722.5,61.5,1.4,15.7,287.0,64.14,36.46
2018,12,6,15,0,692.0,58.0,1.4,15.5,251.0,44.34,33.93
2018,12,6,15,15,646.0,54.0,1.4,15.5,212.5,38.64,28.81
2018,12,6,15,30,600.0,50.0,1.4,15.5,174.0,36.93,27.11
2018,12,6,15,45,528.0,44.0,1.1,14.2,135.0,33.48,23.91
2018,12,6,16,0,456.0,38.0,0.8,12.9,96.0,30.04,20.46
2018,12,6,16,15,325.0,28.0,0.8,12.55,61.5,22.66,11.97
2018,12,6,16,30,194.0,18.0,0.8,12.2,27.0,14.95,0.0
2018,12,6,16,45,97.0,9.0,0.8,11.85,13.5,8.58,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.35,9.1,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,7,15,63.0,10.0,0.7,6.85,13.5,33.42,0.0
2018,12,7,7,30,126.0,20.0,0.7,7.2,27.0,89.28,0.0
2018,12,7,7,45,195.5,32.5,0.75,7.55,54.0,147.52,109.2
2018,12,7,8,0,265.0,45.0,0.8,7.9,81.0,196.56,157.92
2018,12,7,8,15,309.5,56.5,0.95,8.35,112.5,235.26,193.16
2018,12,7,8,30,354.0,68.0,1.1,8.8,144.0,275.1,228.17
2018,12,7,8,45,433.0,75.0,1.25,9.25,186.0,327.93,272.96
2018,12,7,9,0,512.0,82.0,1.4,9.7,228.0,385.4,320.27
2018,12,7,9,15,520.5,90.0,1.3,10.1,255.0,402.73,333.45
2018,12,7,9,30,529.0,98.0,1.2,10.5,282.0,418.24,344.78
2018,12,7,9,45,501.0,113.0,1.15,10.9,299.5,415.48,341.22
2018,12,7,10,0,473.0,128.0,1.1,11.3,317.0,414.18,338.66
2018,12,7,10,15,485.5,134.0,1.0,11.95,338.5,423.76,344.25
2018,12,7,10,30,498.0,140.0,0.9,12.6,360.0,431.47,348.03
2018,12,7,10,45,553.0,133.0,0.8,13.25,386.5,446.72,357.7
2018,12,7,11,0,608.0,126.0,0.7,13.9,413.0,462.72,367.3
2018,12,7,11,15,730.5,102.0,0.65,14.4,454.5,489.22,385.11
2018,12,7,11,30,853.0,78.0,0.6,14.9,496.0,509.57,397.26
2018,12,7,11,45,865.0,76.0,0.55,15.45,502.0,492.96,381.29
2018,12,7,12,0,877.0,74.0,0.5,16.0,508.0,473.52,363.24
2018,12,7,12,15,876.5,73.0,0.6,16.25,504.0,447.02,341.12
2018,12,7,12,30,876.0,72.0,0.7,16.5,500.0,418.2,316.55
2018,12,7,12,45,872.0,71.5,0.8,16.75,489.0,386.35,288.94
2018,12,7,13,0,868.0,71.0,0.9,17.0,478.0,352.61,259.09
2018,12,7,13,15,860.0,69.5,0.95,17.0,459.5,312.43,223.76
2018,12,7,13,30,852.0,68.0,1.0,17.0,441.0,273.22,188.72
2018,12,7,13,45,838.5,66.5,1.05,17.0,416.0,231.85,152.18
2018,12,7,14,0,825.0,65.0,1.1,17.0,391.0,190.13,116.3
2018,12,7,14,15,803.5,63.5,1.05,16.8,360.0,147.32,82.41
2018,12,7,14,30,782.0,62.0,1.0,16.6,329.0,105.34,54.18
2018,12,7,14,45,751.0,59.0,1.0,16.4,292.5,62.9,34.72
2018,12,7,15,0,720.0,56.0,1.0,16.2,256.0,42.67,32.35
2018,12,7,15,15,675.0,52.0,1.0,16.2,217.0,40.62,30.48
2018,12,7,15,30,630.0,48.0,1.0,16.2,178.0,38.65,28.55
2018,12,7,15,45,557.5,42.0,0.9,14.75,138.0,31.76,22.35
2018,12,7,16,0,485.0,36.0,0.8,13.3,98.0,28.21,18.83
2018,12,7,16,15,338.0,27.5,0.85,12.9,62.5,22.19,11.57
2018,12,7,16,30,191.0,19.0,0.9,12.5,27.0,15.98,0.0
2018,12,7,16,45,95.5,9.5,0.95,12.05,13.5,9.05,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,112.0,10.5,1.1,5.35,16.0,52.26,0.0
2018,12,8,7,30,224.0,21.0,1.1,6.0,32.0,128.76,0.0
2018,12,8,7,45,363.5,29.5,1.1,6.7,68.5,216.94,160.01
2018,12,8,8,0,503.0,38.0,1.1,7.4,105.0,298.36,239.17
2018,12,8,8,15,574.0,43.0,1.2,8.0,145.0,348.39,284.59
2018,12,8,8,30,645.0,48.0,1.3,8.6,185.0,396.27,326.36
2018,12,8,8,45,690.5,52.0,1.35,9.15,224.5,434.52,358.74
2018,12,8,9,0,736.0,56.0,1.4,9.7,264.0,471.8,389.05
2018,12,8,9,15,765.0,59.0,1.5,10.45,300.0,497.6,409.22
2018,12,8,9,30,794.0,62.0,1.6,11.2,336.0,521.33,427.07
2018,12,8,9,45,814.5,64.0,1.65,11.95,367.0,536.85,437.74
2018,12,8,10,0,835.0,66.0,1.7,12.7,398.0,549.72,445.99
2018,12,8,10,15,848.5,67.5,1.75,13.25,423.0,555.31,448.67
2018,12,8,10,30,862.0,69.0,1.8,13.8,448.0,557.94,448.89
2018,12,8,10,45,870.5,70.0,1.85,14.3,466.0,552.22,442.71
2018,12,8,11,0,879.0,71.0,1.9,14.8,484.0,545.92,435.85
2018,12,8,11,15,884.0,71.5,1.85,15.0,495.0,534.26,424.75
2018,12,8,11,30,889.0,72.0,1.8,15.2,506.0,519.68,411.2
2018,12,8,11,45,890.0,72.5,1.8,15.4,509.5,500.31,393.92
2018,12,8,12,0,891.0,73.0,1.8,15.6,513.0,478.25,374.22
2018,12,8,12,15,884.5,74.0,1.75,15.65,508.0,450.91,350.11
2018,12,8,12,30,878.0,75.0,1.7,15.7,503.0,421.47,323.91
2018,12,8,12,45,824.0,83.5,1.7,15.75,477.5,378.55,287.6
2018,12,8,13,0,770.0,92.0,1.7,15.8,452.0,338.11,253.03
2018,12,8,13,15,788.0,85.5,1.65,15.75,441.5,306.41,223.41
2018,12,8,13,30,806.0,79.0,1.6,15.7,431.0,271.79,190.9
2018,12,8,13,45,805.5,76.0,1.55,15.65,410.5,233.6,156.14
2018,12,8,14,0,805.0,73.0,1.5,15.6,390.0,194.07,121.24
2018,12,8,14,15,782.5,70.5,1.35,15.35,358.5,151.14,87.03
2018,12,8,14,30,760.0,68.0,1.2,15.1,327.0,109.2,58.54
2018,12,8,14,45,727.5,64.5,1.05,14.8,290.5,67.37,39.01
2018,12,8,15,0,695.0,61.0,0.9,14.5,254.0,47.1,36.53
2018,12,8,15,15,647.0,56.5,0.9,14.5,215.0,40.75,30.82
2018,12,8,15,30,599.0,52.0,0.9,14.5,176.0,38.69,28.81
2018,12,8,15,45,522.5,45.5,0.9,13.2,136.0,34.85,25.23
2018,12,8,16,0,446.0,39.0,0.9,11.9,96.0,31.0,21.37
2018,12,8,16,15,308.0,28.5,0.95,11.4,61.0,23.14,12.4
2018,12,8,16,30,170.0,18.0,1.0,10.9,26.0,14.94,0.0
2018,12,8,16,45,85.0,9.0,1.1,10.4,13.0,8.58,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
