Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,6.6,6.5,8.53,0.0
2018,12,9,7,30,15.0,12.0,0.8,6.9,13.0,20.36,0.0
2018,12,9,7,45,7.5,22.0,0.75,7.15,22.5,25.33,14.02
2018,12,9,8,0,0.0,32.0,0.7,7.4,32.0,29.9,19.78
2018,12,9,8,15,0.0,44.5,0.8,7.85,44.5,42.47,31.07
2018,12,9,8,30,0.0,57.0,0.9,8.3,57.0,54.82,42.03
2018,12,9,8,45,4.0,71.5,1.0,8.75,72.5,71.33,56.47
2018,12,9,9,0,8.0,86.0,1.1,9.2,88.0,87.79,70.68
2018,12,9,9,15,19.5,101.0,1.0,9.55,107.5,108.8,88.67
2018,12,9,9,30,31.0,116.0,0.9,9.9,127.0,135.24,110.96
2018,12,9,9,45,39.0,126.5,0.85,10.25,141.5,149.46,122.62
2018,12,9,10,0,47.0,137.0,0.8,10.6,156.0,163.54,134.02
2018,12,9,10,15,34.5,134.5,0.8,10.9,149.0,152.23,124.05
2018,12,9,10,30,22.0,132.0,0.8,11.2,142.0,141.33,114.55
2018,12,9,10,45,19.0,143.5,0.75,11.5,152.0,146.22,118.25
2018,12,9,11,0,16.0,155.0,0.7,11.8,162.0,155.02,125.13
2018,12,9,11,15,22.0,142.0,0.85,11.9,152.5,147.63,118.99
2018,12,9,11,30,28.0,129.0,1.0,12.0,143.0,136.74,109.98
2018,12,9,11,45,14.0,111.5,1.1,12.1,118.5,110.62,88.12
2018,12,9,12,0,0.0,94.0,1.2,12.2,94.0,87.55,68.79
2018,12,9,12,15,0.0,93.5,1.25,12.15,93.5,87.04,68.44
2018,12,9,12,30,0.0,93.0,1.3,12.1,93.0,86.54,68.05
2018,12,9,12,45,0.0,106.0,1.4,12.1,106.0,98.38,78.06
2018,12,9,13,0,0.0,119.0,1.5,12.1,119.0,109.96,87.82
2018,12,9,13,15,2.0,126.5,1.5,11.95,127.5,116.87,93.67
2018,12,9,13,30,4.0,134.0,1.5,11.8,136.0,123.3,99.13
2018,12,9,13,45,3.5,118.0,1.5,11.65,119.5,108.52,86.89
2018,12,9,14,0,3.0,102.0,1.5,11.5,103.0,93.91,74.76
2018,12,9,14,15,9.0,99.0,1.5,11.3,102.0,91.33,72.48
2018,12,9,14,30,15.0,96.0,1.5,11.1,101.0,88.02,69.65
2018,12,9,14,45,59.5,90.5,1.45,10.85,107.5,80.44,62.77
2018,12,9,15,0,104.0,85.0,1.4,10.6,114.0,70.02,57.72
2018,12,9,15,15,55.5,70.5,1.4,10.6,85.5,61.86,50.28
2018,12,9,15,30,7.0,56.0,1.4,10.6,57.0,50.99,40.29
2018,12,9,15,45,4.0,44.0,1.3,9.95,44.5,40.34,30.47
2018,12,9,16,0,1.0,32.0,1.2,9.3,32.0,29.61,20.39
2018,12,9,16,15,0.5,21.0,1.15,9.0,21.0,19.5,9.71
2018,12,9,16,30,0.0,10.0,1.1,8.7,10.0,9.27,0.0
2018,12,9,16,45,0.0,5.0,1.05,8.45,5.0,4.77,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,7,15,6.0,5.5,1.45,5.65,6.0,7.48,0.0
2018,12,10,7,30,12.0,11.0,1.6,5.9,12.0,17.75,0.0
2018,12,10,7,45,6.0,21.5,1.8,6.2,22.0,22.53,11.61
2018,12,10,8,0,0.0,32.0,2.0,6.5,32.0,30.03,19.87
2018,12,10,8,15,0.0,43.5,2.1,6.85,43.5,41.43,30.22
2018,12,10,8,30,0.0,55.0,2.2,7.2,55.0,52.67,40.3
2018,12,10,8,45,0.5,65.5,2.25,7.5,65.5,62.99,49.45
2018,12,10,9,0,1.0,76.0,2.3,7.8,76.0,73.3,58.47
2018,12,10,9,15,4.0,84.5,2.45,8.25,85.5,82.84,66.68
2018,12,10,9,30,7.0,93.0,2.6,8.7,95.0,92.45,74.85
2018,12,10,9,45,22.5,122.0,2.7,9.15,130.5,135.41,111.56
2018,12,10,10,0,38.0,151.0,2.8,9.6,166.0,173.95,143.89
2018,12,10,10,15,59.5,166.5,2.85,10.05,191.5,200.36,165.72
2018,12,10,10,30,81.0,182.0,2.9,10.5,217.0,226.13,186.73
2018,12,10,10,45,50.5,175.5,2.95,10.95,197.5,200.04,164.15
2018,12,10,11,0,20.0,169.0,3.0,11.4,178.0,170.88,139.21
2018,12,10,11,15,20.5,165.5,3.0,11.8,175.0,166.62,135.38
2018,12,10,11,30,21.0,162.0,3.0,12.2,172.0,162.46,131.62
2018,12,10,11,45,10.5,134.5,2.95,12.6,139.5,130.56,104.79
2018,12,10,12,0,0.0,107.0,2.9,13.0,107.0,99.66,78.81
2018,12,10,12,15,7.5,126.5,2.9,13.2,130.0,120.76,96.4
2018,12,10,12,30,15.0,146.0,2.9,13.4,153.0,141.05,113.09
2018,12,10,12,45,87.0,166.0,2.9,13.6,206.5,183.97,147.32
2018,12,10,13,0,159.0,186.0,2.9,13.8,260.0,220.13,174.78
2018,12,10,13,15,325.0,161.5,2.85,13.85,305.5,237.63,183.59
2018,12,10,13,30,491.0,137.0,2.8,13.9,351.0,241.13,178.98
2018,12,10,13,45,656.0,100.5,2.8,13.95,369.0,221.44,153.88
2018,12,10,14,0,821.0,64.0,2.8,14.0,387.0,189.18,117.79
2018,12,10,14,15,803.0,61.5,2.75,13.9,356.5,146.28,82.84
2018,12,10,14,30,785.0,59.0,2.7,13.8,326.0,103.89,53.41
2018,12,10,14,45,758.0,56.0,2.6,13.65,291.0,61.56,33.33
2018,12,10,15,0,731.0,53.0,2.5,13.5,256.0,40.12,30.42
2018,12,10,15,15,686.5,49.5,2.5,13.5,217.0,38.41,28.83
2018,12,10,15,30,642.0,46.0,2.5,13.5,178.0,36.8,27.21
2018,12,10,15,45,573.5,40.5,1.8,11.95,138.5,33.32,23.98
2018,12,10,16,0,505.0,35.0,1.1,10.4,99.0,27.3,18.28
2018,12,10,16,15,370.0,27.0,1.1,9.85,64.0,21.71,11.42
2018,12,10,16,30,235.0,19.0,1.1,9.3,29.0,15.96,0.0
2018,12,10,16,45,117.5,9.5,1.1,8.75,14.5,9.05,0.0
2018,12,10,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,11,7,15,96.0,9.0,1.15,2.6,13.0,44.27,0.0
2018,12,11,7,30,192.0,18.0,1.2,3.3,26.0,93.74,0.0
2018,12,11,7,45,359.5,26.0,1.3,4.05,63.5,208.68,148.22
2018,12,11,8,0,527.0,34.0,1.4,4.8,101.0,296.48,238.72
2018,12,11,8,15,598.5,39.5,1.5,5.4,141.5,348.68,287.18
2018,12,11,8,30,670.0,45.0,1.6,6.0,182.0,401.8,333.97
2018,12,11,8,45,714.5,48.5,1.7,6.6,222.0,439.25,366.48
2018,12,11,9,0,759.0,52.0,1.8,7.2,262.0,475.69,396.88
2018,12,11,9,15,784.0,55.5,1.8,7.8,297.5,500.23,416.27
2018,12,11,9,30,809.0,59.0,1.8,8.4,333.0,522.61,433.17
2018,12,11,9,45,826.0,62.0,1.8,9.05,364.0,537.59,443.54
2018,12,11,10,0,843.0,65.0,1.8,9.7,395.0,549.88,451.38
2018,12,11,10,15,856.5,66.0,1.8,10.25,420.0,555.1,453.63
2018,12,11,10,30,870.0,67.0,1.8,10.8,445.0,554.98,451.59
2018,12,11,10,45,877.0,68.0,1.8,11.3,462.5,551.07,446.47
2018,12,11,11,0,884.0,69.0,1.8,11.8,480.0,544.19,438.88
2018,12,11,11,15,889.0,70.0,1.9,12.25,491.5,533.28,428.52
2018,12,11,11,30,894.0,71.0,2.0,12.7,503.0,519.43,415.58
2018,12,11,11,45,894.0,71.0,2.05,13.15,506.0,499.26,397.29
2018,12,11,12,0,894.0,71.0,2.1,13.6,509.0,476.46,376.6
2018,12,11,12,15,893.0,70.5,2.2,13.8,505.0,450.2,353.23
2018,12,11,12,30,892.0,70.0,2.3,14.0,501.0,421.57,327.4
2018,12,11,12,45,888.5,68.5,2.35,14.25,490.0,388.82,297.58
2018,12,11,13,0,885.0,67.0,2.4,14.5,479.0,354.14,265.62
2018,12,11,13,15,875.5,66.5,2.4,14.5,460.5,316.84,231.36
2018,12,11,13,30,866.0,66.0,2.4,14.5,442.0,278.33,195.84
2018,12,11,13,45,851.5,64.0,2.35,14.5,416.5,236.43,157.94
2018,12,11,14,0,837.0,62.0,2.3,14.5,391.0,190.43,117.77
2018,12,11,14,15,816.5,60.0,2.15,14.3,360.0,147.03,82.64
2018,12,11,14,30,796.0,58.0,2.0,14.1,329.0,104.32,53.16
2018,12,11,14,45,765.0,55.0,1.85,13.9,292.5,61.4,32.76
2018,12,11,15,0,734.0,52.0,1.7,13.7,256.0,39.27,29.65
2018,12,11,15,15,689.5,48.5,1.7,13.7,217.0,37.53,28.03
2018,12,11,15,30,645.0,45.0,1.7,13.7,178.0,35.86,26.37
2018,12,11,15,45,572.5,40.0,1.25,12.4,138.5,32.82,23.51
2018,12,11,16,0,500.0,35.0,0.8,11.1,99.0,27.28,18.23
2018,12,11,16,15,371.0,27.0,0.85,10.65,64.5,21.7,11.41
2018,12,11,16,30,242.0,19.0,0.9,10.2,30.0,15.94,0.0
2018,12,11,16,45,121.0,9.5,0.9,9.8,15.0,9.05,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,12,7,15,63.0,8.5,2.2,7.8,11.0,31.41,0.0
2018,12,12,7,30,126.0,17.0,2.5,8.0,22.0,66.22,0.0
2018,12,12,7,45,261.5,27.0,2.75,8.25,54.0,166.49,113.95
2018,12,12,8,0,397.0,37.0,3.0,8.5,86.0,245.58,196.18
2018,12,12,8,15,487.0,41.0,3.05,8.8,124.0,300.64,246.89
2018,12,12,8,30,577.0,45.0,3.1,9.1,162.0,354.69,294.89
2018,12,12,8,45,387.0,68.5,3.15,9.45,154.0,293.07,245.57
2018,12,12,9,0,197.0,92.0,3.2,9.8,146.0,214.85,180.0
2018,12,12,9,15,197.0,103.0,3.25,10.25,163.0,227.22,190.58
2018,12,12,9,30,197.0,114.0,3.3,10.7,180.0,238.82,199.94
2018,12,12,9,45,310.0,122.5,3.35,11.2,238.0,308.98,258.52
2018,12,12,10,0,423.0,131.0,3.4,11.7,296.0,387.09,321.79
2018,12,12,10,15,635.0,101.0,3.45,12.15,366.5,472.11,390.14
2018,12,12,10,30,847.0,71.0,3.5,12.6,437.0,548.56,449.7
2018,12,12,10,45,874.5,68.0,3.6,13.05,460.0,549.09,448.07
2018,12,12,11,0,902.0,65.0,3.7,13.5,483.0,548.78,445.84
2018,12,12,11,15,908.0,65.5,3.7,13.8,494.5,537.76,434.93
2018,12,12,11,30,914.0,66.0,3.7,14.1,506.0,523.71,421.44
2018,12,12,11,45,917.0,66.0,3.75,14.4,510.5,504.72,403.87
2018,12,12,12,0,920.0,66.0,3.8,14.7,515.0,482.9,383.7
2018,12,12,12,15,914.5,66.5,3.85,14.9,510.5,455.23,358.65
2018,12,12,12,30,909.0,67.0,3.9,15.1,506.0,425.33,331.35
2018,12,12,12,45,898.5,68.5,3.95,15.3,494.0,392.51,301.24
2018,12,12,13,0,888.0,70.0,4.0,15.5,482.0,358.07,269.33
2018,12,12,13,15,880.0,69.0,3.95,15.5,464.0,320.67,234.68
2018,12,12,13,30,872.0,68.0,3.9,15.5,446.0,278.96,196.33
2018,12,12,13,45,859.0,65.5,3.9,15.45,420.5,236.33,157.65
2018,12,12,14,0,846.0,63.0,3.9,15.4,395.0,193.26,119.71
2018,12,12,14,15,771.0,65.0,3.65,15.15,349.0,146.38,83.97
2018,12,12,14,30,696.0,67.0,3.4,14.9,303.0,105.16,57.39
2018,12,12,14,45,704.0,61.0,3.15,14.6,277.5,65.42,36.92
2018,12,12,15,0,712.0,55.0,2.9,14.3,252.0,41.81,31.82
2018,12,12,15,15,663.0,52.5,2.9,14.3,214.5,41.08,31.1
2018,12,12,15,30,614.0,50.0,2.9,14.3,177.0,36.98,27.27
2018,12,12,15,45,426.5,46.5,2.1,12.4,125.5,35.58,25.93
2018,12,12,16,0,239.0,43.0,1.3,10.5,74.0,33.18,23.41
2018,12,12,16,15,204.5,30.0,1.3,9.85,49.5,23.52,12.93
2018,12,12,16,30,170.0,17.0,1.3,9.2,25.0,13.88,0.0
2018,12,12,16,45,85.0,8.5,1.3,8.6,12.5,8.1,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,7,15,112.0,8.5,1.2,5.0,13.0,8.1,0.0
2018,12,13,7,30,224.0,17.0,1.2,5.7,26.0,104.74,0.0
2018,12,13,7,45,366.0,25.0,1.2,6.4,60.5,207.45,139.52
2018,12,13,8,0,508.0,33.0,1.2,7.1,95.0,285.0,226.19
2018,12,13,8,15,582.5,38.5,1.45,7.75,135.5,338.0,275.51
2018,12,13,8,30,657.0,44.0,1.7,8.4,176.0,392.13,323.19
2018,12,13,8,45,703.0,47.5,1.9,9.1,215.5,430.09,356.18
2018,12,13,9,0,749.0,51.0,2.1,9.8,255.0,467.16,387.18
2018,12,13,9,15,777.5,54.0,2.2,10.45,291.0,492.95,407.89
2018,12,13,9,30,806.0,57.0,2.3,11.1,327.0,516.72,426.21
2018,12,13,9,45,824.5,59.5,2.35,11.75,358.0,532.07,437.12
2018,12,13,10,0,843.0,62.0,2.4,12.4,389.0,544.78,445.55
2018,12,13,10,15,857.5,63.0,2.45,12.85,414.5,548.03,446.72
2018,12,13,10,30,872.0,64.0,2.5,13.3,440.0,551.37,447.68
2018,12,13,10,45,881.5,65.5,2.6,13.75,459.0,549.56,444.56
2018,12,13,11,0,891.0,67.0,2.7,14.2,478.0,544.7,438.87
2018,12,13,11,15,896.0,67.5,2.75,14.45,489.5,533.39,428.15
2018,12,13,11,30,901.0,68.0,2.8,14.7,501.0,519.12,414.89
2018,12,13,11,45,903.0,68.0,2.8,15.0,505.0,499.99,397.35
2018,12,13,12,0,905.0,68.0,2.8,15.3,509.0,478.11,377.32
2018,12,13,12,15,899.5,69.0,2.85,15.45,505.0,451.38,353.42
2018,12,13,12,30,894.0,70.0,2.9,15.6,501.0,422.45,327.28
2018,12,13,12,45,884.0,71.0,2.9,15.75,489.0,389.84,297.69
2018,12,13,13,0,874.0,72.0,2.9,15.9,477.0,353.58,264.71
2018,12,13,13,15,864.0,71.5,2.9,15.85,459.0,316.17,230.54
2018,12,13,13,30,854.0,71.0,2.9,15.8,441.0,277.64,195.18
2018,12,13,13,45,838.5,69.5,2.85,15.8,416.0,236.14,157.76
2018,12,13,14,0,823.0,68.0,2.8,15.8,391.0,194.42,121.26
2018,12,13,14,15,800.0,66.0,2.6,15.55,359.5,151.37,86.58
2018,12,13,14,30,777.0,64.0,2.4,15.3,328.0,109.26,57.52
2018,12,13,14,45,743.5,61.5,2.2,15.0,292.0,67.62,37.63
2018,12,13,15,0,710.0,59.0,2.0,14.7,256.0,45.35,34.93
2018,12,13,15,15,663.0,55.0,2.0,14.7,217.0,43.38,33.1
2018,12,13,15,30,616.0,51.0,2.0,14.7,178.0,37.83,27.99
2018,12,13,15,45,537.5,45.0,1.55,12.7,138.0,34.37,24.85
2018,12,13,16,0,459.0,39.0,1.1,10.7,98.0,30.94,21.45
2018,12,13,16,15,327.5,30.0,1.15,10.1,64.0,24.54,13.8
2018,12,13,16,30,196.0,21.0,1.2,9.5,30.0,17.95,0.0
2018,12,13,16,45,98.0,10.5,1.25,8.9,15.0,10.01,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,14,7,15,2.5,1.5,2.2,9.3,1.5,1.43,0.0
2018,12,14,7,30,5.0,3.0,2.4,9.7,3.0,4.83,0.0
2018,12,14,7,45,2.5,5.5,2.55,10.05,5.5,6.21,0.0
2018,12,14,8,0,0.0,8.0,2.7,10.4,8.0,7.4,0.5
2018,12,14,8,15,0.0,9.5,2.95,10.85,9.5,8.79,1.84
2018,12,14,8,30,0.0,11.0,3.2,11.3,11.0,10.18,3.12
2018,12,14,8,45,0.0,27.0,3.45,11.7,27.0,25.04,16.0
2018,12,14,9,0,0.0,43.0,3.7,12.1,43.0,39.94,28.87
2018,12,14,9,15,0.0,64.5,3.85,12.45,64.5,60.21,46.25
2018,12,14,9,30,0.0,86.0,4.0,12.8,86.0,81.58,64.39
2018,12,14,9,45,17.0,110.5,4.15,13.1,117.0,115.36,93.11
2018,12,14,10,0,34.0,135.0,4.3,13.4,148.0,154.43,125.89
2018,12,14,10,15,17.0,92.0,4.3,13.6,98.5,98.64,78.55
2018,12,14,10,30,0.0,49.0,4.3,13.8,49.0,45.54,33.25
2018,12,14,10,45,52.5,105.0,4.35,13.95,129.0,129.43,104.58
2018,12,14,11,0,105.0,161.0,4.4,14.1,209.0,216.85,177.05
2018,12,14,11,15,113.0,186.0,4.45,14.25,239.0,242.53,197.44
2018,12,14,11,30,121.0,211.0,4.5,14.4,269.0,266.73,216.54
2018,12,14,11,45,66.5,157.0,4.55,14.55,189.0,180.47,145.51
2018,12,14,12,0,12.0,103.0,4.6,14.7,109.0,101.32,79.75
2018,12,14,12,15,7.0,96.0,4.55,14.8,99.5,92.31,72.23
2018,12,14,12,30,2.0,89.0,4.5,14.9,90.0,83.63,64.97
2018,12,14,12,45,7.0,98.0,4.5,15.05,101.5,93.59,73.23
2018,12,14,13,0,12.0,107.0,4.5,15.2,113.0,103.04,80.99
2018,12,14,13,15,24.5,132.5,4.4,15.2,143.5,127.97,101.41
2018,12,14,13,30,37.0,158.0,4.3,15.2,174.0,150.54,119.64
2018,12,14,13,45,49.0,149.0,4.2,15.25,169.0,142.33,112.23
2018,12,14,14,0,61.0,140.0,4.1,15.3,164.0,133.08,103.95
2018,12,14,14,15,44.5,127.0,3.9,15.1,144.0,116.12,90.69
2018,12,14,14,30,28.0,114.0,3.7,14.9,124.0,100.76,78.87
2018,12,14,14,45,102.5,101.0,3.45,14.75,130.5,86.03,65.59
2018,12,14,15,0,177.0,88.0,3.2,14.6,137.0,67.91,54.96
2018,12,14,15,15,219.5,79.5,3.2,14.6,131.0,62.09,49.69
2018,12,14,15,30,262.0,71.0,3.2,14.6,125.0,53.03,41.42
2018,12,14,15,45,239.5,58.0,2.55,13.55,99.0,44.04,33.24
2018,12,14,16,0,217.0,45.0,1.9,12.5,73.0,34.75,24.56
2018,12,14,16,15,157.5,31.5,1.8,12.05,48.0,24.68,13.83
2018,12,14,16,30,98.0,18.0,1.7,11.6,23.0,14.27,0.0
2018,12,14,16,45,49.0,9.0,1.55,11.15,11.5,8.58,0.0
2018,12,14,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,15,7,15,10.0,5.5,0.95,7.95,6.0,0.0,0.0
2018,12,15,7,30,20.0,11.0,1.0,8.4,12.0,18.32,0.0
2018,12,15,7,45,48.0,24.5,1.05,8.85,29.5,53.16,30.17
2018,12,15,8,0,76.0,38.0,1.1,9.3,47.0,82.98,63.06
2018,12,15,8,15,77.0,53.0,1.25,9.8,65.0,101.35,80.47
2018,12,15,8,30,78.0,68.0,1.4,10.3,83.0,119.03,96.44
2018,12,15,8,45,86.0,87.0,1.55,10.8,107.0,144.97,118.93
2018,12,15,9,0,94.0,106.0,1.7,11.3,131.0,170.26,140.42
2018,12,15,9,15,228.0,111.0,1.75,11.9,183.5,253.11,210.21
2018,12,15,9,30,362.0,116.0,1.8,12.5,236.0,339.11,280.38
2018,12,15,9,45,535.0,98.0,1.8,13.15,294.5,416.9,342.36
2018,12,15,10,0,708.0,80.0,1.8,13.8,353.0,491.05,399.57
2018,12,15,10,15,583.0,107.5,1.75,14.4,342.0,449.19,363.99
2018,12,15,10,30,458.0,135.0,1.7,15.0,331.0,401.34,324.42
2018,12,15,10,45,364.5,160.5,1.7,15.6,320.5,364.53,293.74
2018,12,15,11,0,271.0,186.0,1.7,16.2,310.0,335.0,268.63
2018,12,15,11,15,196.5,198.5,1.6,16.5,289.5,297.71,237.92
2018,12,15,11,30,122.0,211.0,1.5,16.8,269.0,267.3,212.77
2018,12,15,11,45,140.0,211.0,1.45,17.1,278.5,270.5,214.73
2018,12,15,12,0,158.0,211.0,1.4,17.4,288.0,272.54,215.46
2018,12,15,12,15,135.5,209.0,1.35,17.55,274.5,254.28,200.43
2018,12,15,12,30,113.0,207.0,1.3,17.7,261.0,236.92,186.3
2018,12,15,12,45,88.5,194.5,1.3,17.85,236.5,210.04,164.85
2018,12,15,13,0,64.0,182.0,1.3,18.0,212.0,186.19,145.93
2018,12,15,13,15,82.5,172.0,1.25,18.0,209.0,178.81,139.33
2018,12,15,13,30,101.0,162.0,1.2,18.0,206.0,168.69,130.22
2018,12,15,13,45,64.0,131.0,1.2,18.0,158.5,130.77,100.5
2018,12,15,14,0,27.0,100.0,1.2,18.0,111.0,94.83,72.53
2018,12,15,14,15,33.5,96.0,1.05,17.8,108.5,90.16,68.57
2018,12,15,14,30,40.0,92.0,0.9,17.6,106.0,84.76,64.16
2018,12,15,14,45,30.0,81.5,0.8,17.35,91.5,73.0,55.38
2018,12,15,15,0,20.0,71.0,0.7,17.1,77.0,62.96,50.06
2018,12,15,15,15,18.5,67.5,0.7,17.1,72.5,59.55,46.97
2018,12,15,15,30,17.0,64.0,0.7,17.1,68.0,55.92,43.54
2018,12,15,15,45,10.0,51.0,0.7,15.9,53.0,46.03,34.69
2018,12,15,16,0,3.0,38.0,0.7,14.7,38.0,34.57,24.22
2018,12,15,16,15,13.0,25.5,0.8,14.05,26.0,23.18,12.62
2018,12,15,16,30,23.0,13.0,0.9,13.4,14.0,11.71,0.0
2018,12,15,16,45,11.5,6.5,1.0,12.75,7.0,6.2,0.0
2018,12,15,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,16,7,15,10.0,1.5,1.75,9.95,2.0,0.0,0.0
2018,12,16,7,30,20.0,3.0,1.9,10.6,4.0,10.67,0.0
2018,12,16,7,45,10.0,4.5,2.1,11.2,5.0,8.85,0.07
2018,12,16,8,0,0.0,6.0,2.3,11.8,6.0,5.55,0.0
2018,12,16,8,15,5.0,12.5,2.5,12.25,13.5,14.08,6.3
2018,12,16,8,30,10.0,19.0,2.7,12.7,21.0,22.74,13.89
2018,12,16,8,45,5.0,15.0,2.95,13.2,16.0,16.63,8.7
2018,12,16,9,0,0.0,11.0,3.2,13.7,11.0,10.19,3.12
2018,12,16,9,15,0.0,37.5,3.35,14.1,37.5,34.81,24.27
2018,12,16,9,30,0.0,64.0,3.5,14.5,64.0,59.53,45.28
2018,12,16,9,45,0.0,67.0,3.7,14.9,67.0,62.33,47.52
2018,12,16,10,0,0.0,70.0,3.9,15.3,70.0,65.13,49.75
2018,12,16,10,15,3.0,65.0,3.9,15.5,66.5,62.1,47.13
2018,12,16,10,30,6.0,60.0,3.9,15.7,63.0,59.05,44.5
2018,12,16,10,45,6.0,73.0,3.9,15.9,76.0,71.15,54.55
2018,12,16,11,0,6.0,86.0,3.9,16.1,89.0,83.3,64.6
2018,12,16,11,15,8.0,103.0,3.75,16.1,107.0,100.32,78.71
2018,12,16,11,30,10.0,120.0,3.6,16.1,125.0,117.15,92.57
2018,12,16,11,45,15.5,133.5,3.5,16.15,141.0,132.03,104.77
2018,12,16,12,0,21.0,147.0,3.4,16.2,157.0,146.44,116.48
2018,12,16,12,15,14.5,123.0,3.3,16.1,130.0,120.51,95.1
2018,12,16,12,30,8.0,99.0,3.2,16.0,103.0,95.22,74.23
2018,12,16,12,45,5.0,81.0,3.1,15.9,83.5,77.23,59.33
2018,12,16,13,0,2.0,63.0,3.0,15.8,64.0,59.26,44.39
2018,12,16,13,15,1.0,51.0,3.0,15.7,51.5,47.7,34.75
2018,12,16,13,30,0.0,39.0,3.0,15.6,39.0,36.23,25.14
2018,12,16,13,45,0.0,42.0,3.0,15.5,42.0,39.02,27.56
2018,12,16,14,0,0.0,45.0,3.0,15.4,45.0,41.81,29.98
2018,12,16,14,15,0.0,50.0,3.0,15.25,50.0,46.46,34.0
2018,12,16,14,30,0.0,55.0,3.0,15.1,55.0,51.12,38.02
2018,12,16,14,45,0.0,47.5,3.0,14.95,47.5,44.13,32.11
2018,12,16,15,0,0.0,40.0,3.0,14.8,40.0,37.14,27.6
2018,12,16,15,15,0.0,34.5,3.0,14.8,34.5,32.02,22.97
2018,12,16,15,30,0.0,29.0,3.0,14.8,29.0,26.9,18.29
2018,12,16,15,45,0.0,23.5,2.9,14.3,23.5,21.79,13.6
2018,12,16,16,0,0.0,18.0,2.8,13.8,18.0,16.68,8.82
2018,12,16,16,15,6.0,12.5,2.8,13.7,13.0,11.74,3.65
2018,12,16,16,30,12.0,7.0,2.8,13.6,8.0,6.55,0.0
2018,12,16,16,45,6.0,3.5,2.8,13.5,4.0,3.34,0.0
2018,12,16,17,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,7,15,21.5,5.5,1.0,8.4,6.0,0.0,0.0
2018,12,17,7,30,43.0,11.0,1.0,9.0,12.0,27.22,0.0
2018,12,17,7,45,61.0,25.0,1.0,9.6,30.0,66.05,35.64
2018,12,17,8,0,79.0,39.0,1.0,10.2,48.0,86.4,65.23
2018,12,17,8,15,235.0,48.5,1.1,10.65,91.0,186.38,150.38
2018,12,17,8,30,391.0,58.0,1.2,11.1,134.0,278.41,227.81
2018,12,17,8,45,342.5,71.5,1.25,11.55,148.5,272.4,224.26
2018,12,17,9,0,294.0,85.0,1.3,12.0,163.0,265.71,219.47
2018,12,17,9,15,231.5,106.0,1.3,12.4,173.0,248.79,205.4
2018,12,17,9,30,169.0,127.0,1.3,12.8,183.0,230.74,189.89
2018,12,17,9,45,397.5,111.5,1.25,13.2,259.0,352.34,289.47
2018,12,17,10,0,626.0,96.0,1.2,13.6,335.0,463.05,375.63
2018,12,17,10,15,736.5,81.5,1.25,13.9,381.0,504.49,406.29
2018,12,17,10,30,847.0,67.0,1.3,14.2,427.0,542.04,433.81
2018,12,17,10,45,857.5,67.5,1.3,14.5,446.0,537.73,428.6
2018,12,17,11,0,868.0,68.0,1.3,14.8,465.0,532.91,423.1
2018,12,17,11,15,872.0,68.5,1.35,14.95,476.0,521.77,413.12
2018,12,17,11,30,876.0,69.0,1.4,15.1,487.0,507.78,400.73
2018,12,17,11,45,878.5,69.0,1.45,15.3,491.5,489.75,384.86
2018,12,17,12,0,881.0,69.0,1.5,15.5,496.0,469.03,366.53
2018,12,17,12,15,879.5,69.5,1.55,15.55,493.5,444.46,345.0
2018,12,17,12,30,878.0,70.0,1.6,15.6,491.0,417.53,321.07
2018,12,17,12,45,689.5,109.0,1.65,15.65,435.5,354.0,270.89
2018,12,17,13,0,501.0,148.0,1.7,15.7,380.0,299.78,228.91
2018,12,17,13,15,445.5,142.0,1.7,15.65,342.5,256.82,193.78
2018,12,17,13,30,390.0,136.0,1.7,15.6,305.0,217.18,161.41
2018,12,17,13,45,317.0,139.0,1.7,15.6,271.5,187.15,137.94
2018,12,17,14,0,244.0,142.0,1.7,15.6,238.0,160.8,118.41
2018,12,17,14,15,253.5,130.0,1.55,15.25,223.0,138.67,99.85
2018,12,17,14,30,263.0,118.0,1.4,14.9,208.0,115.53,81.91
2018,12,17,14,45,317.5,103.5,1.2,14.55,200.5,86.51,61.1
2018,12,17,15,0,372.0,89.0,1.0,14.2,193.0,64.28,51.81
2018,12,17,15,15,370.0,77.5,1.0,14.2,168.0,56.89,45.18
2018,12,17,15,30,368.0,66.0,1.0,14.2,143.0,49.27,38.21
2018,12,17,15,45,291.5,56.0,0.9,13.05,108.5,42.46,31.99
2018,12,17,16,0,215.0,46.0,0.8,11.9,74.0,35.49,25.36
2018,12,17,16,15,153.0,32.5,0.85,11.5,48.5,25.45,14.81
2018,12,17,16,30,91.0,19.0,0.9,11.1,23.0,15.06,0.0
2018,12,17,16,45,45.5,9.5,0.95,10.7,11.5,9.05,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,7,15,22.0,5.5,1.1,7.3,6.0,0.0,0.0
2018,12,18,7,30,44.0,11.0,1.1,7.9,12.0,27.55,0.0
2018,12,18,7,45,107.0,25.5,1.1,8.55,35.5,85.95,45.86
2018,12,18,8,0,170.0,40.0,1.1,9.2,59.0,145.29,112.61
2018,12,18,8,15,260.5,51.5,1.2,9.85,94.5,202.18,163.38
2018,12,18,8,30,351.0,63.0,1.3,10.5,130.0,262.75,215.43
2018,12,18,8,45,538.5,56.5,1.35,11.1,185.5,356.77,293.51
2018,12,18,9,0,726.0,50.0,1.4,11.7,241.0,450.22,368.76
2018,12,18,9,15,753.5,53.0,1.35,12.3,276.5,475.47,387.96
2018,12,18,9,30,781.0,56.0,1.3,12.9,312.0,498.78,405.2
2018,12,18,9,45,796.5,59.5,1.25,13.45,342.0,513.89,415.47
2018,12,18,10,0,812.0,63.0,1.2,14.0,372.0,526.43,423.3
2018,12,18,10,15,826.5,64.5,1.15,14.4,397.5,533.4,426.82
2018,12,18,10,30,841.0,66.0,1.1,14.8,423.0,537.53,427.95
2018,12,18,10,45,851.0,67.0,1.1,15.25,442.0,533.65,423.16
2018,12,18,11,0,861.0,68.0,1.1,15.7,461.0,529.28,417.8
2018,12,18,11,15,867.0,68.5,1.2,15.9,473.0,519.35,409.07
2018,12,18,11,30,873.0,69.0,1.3,16.1,485.0,506.53,397.85
2018,12,18,11,45,875.0,70.0,1.35,16.3,490.0,489.45,382.79
2018,12,18,12,0,877.0,71.0,1.4,16.5,495.0,469.65,365.28
2018,12,18,12,15,875.0,70.5,1.45,16.55,491.5,444.04,343.12
2018,12,18,12,30,873.0,70.0,1.5,16.6,488.0,416.14,318.65
2018,12,18,12,45,864.0,70.0,1.55,16.65,476.5,384.0,290.38
2018,12,18,13,0,855.0,70.0,1.6,16.7,465.0,348.25,258.69
2018,12,18,13,15,687.5,101.5,1.65,16.65,411.5,293.02,215.26
2018,12,18,13,30,520.0,133.0,1.7,16.6,358.0,248.08,181.29
2018,12,18,13,45,574.0,115.0,1.7,16.6,351.0,221.05,155.0
2018,12,18,14,0,628.0,97.0,1.7,16.6,344.0,187.25,123.18
2018,12,18,14,15,620.5,90.0,1.65,16.4,318.0,149.93,92.6
2018,12,18,14,30,613.0,83.0,1.6,16.2,292.0,112.52,65.4
2018,12,18,14,45,618.5,73.5,1.55,16.05,265.5,73.55,43.01
2018,12,18,15,0,624.0,64.0,1.5,15.9,239.0,45.0,34.44
2018,12,18,15,15,508.0,65.0,1.5,15.9,193.5,47.52,36.61
2018,12,18,15,30,392.0,66.0,1.5,15.9,148.0,49.29,37.96
2018,12,18,15,45,364.5,53.0,1.15,14.5,116.5,40.19,29.8
2018,12,18,16,0,337.0,40.0,0.8,13.1,85.0,31.51,21.8
2018,12,18,16,15,296.5,30.0,0.85,12.65,59.0,24.27,13.89
2018,12,18,16,30,256.0,20.0,0.9,12.2,33.0,16.67,0.0
2018,12,18,16,45,128.0,10.0,0.95,11.8,16.5,9.53,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
